Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.7,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.75,3.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.75,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,13.5,4.85,3.0,13.5,13.03,0.0
2016,1,1,8,0,0.0,27.0,4.9,3.0,27.0,26.67,15.73
2016,1,1,8,15,8.5,47.0,4.95,3.0,48.5,49.7,37.03
2016,1,1,8,30,17.0,67.0,5.0,3.0,70.0,75.82,60.53
2016,1,1,8,45,26.5,86.5,5.05,3.5,93.0,100.57,82.66
2016,1,1,9,0,36.0,106.0,5.1,4.0,116.0,126.21,105.32
2016,1,1,9,15,43.5,124.0,5.05,4.0,138.0,150.04,126.32
2016,1,1,9,30,51.0,142.0,5.0,4.0,160.0,174.54,147.64
2016,1,1,9,45,40.5,154.0,5.0,4.0,169.5,182.89,154.59
2016,1,1,10,0,30.0,166.0,5.0,4.0,179.0,190.47,160.66
2016,1,1,10,15,80.0,191.5,4.95,4.0,229.5,250.35,212.48
2016,1,1,10,30,130.0,217.0,4.9,4.0,280.0,320.47,272.18
2016,1,1,10,45,134.0,231.0,4.85,4.5,299.0,342.14,289.3
2016,1,1,11,0,138.0,245.0,4.8,5.0,318.0,363.68,306.22
2016,1,1,11,15,166.5,255.0,4.7,5.0,347.0,398.45,335.08
2016,1,1,11,30,195.0,265.0,4.6,5.0,376.0,433.88,364.19
2016,1,1,11,45,111.0,249.5,4.6,5.0,313.0,354.57,296.82
2016,1,1,12,0,27.0,234.0,4.6,5.0,250.0,256.23,212.89
2016,1,1,12,15,28.5,237.5,4.6,5.0,254.5,269.64,224.15
2016,1,1,12,30,30.0,241.0,4.6,5.0,259.0,274.73,228.35
2016,1,1,12,45,21.5,226.5,4.6,5.5,239.5,243.98,202.18
2016,1,1,13,0,13.0,212.0,4.6,6.0,220.0,221.97,183.33
2016,1,1,13,15,6.5,181.0,4.55,6.0,185.0,184.49,151.9
2016,1,1,13,30,0.0,150.0,4.5,6.0,150.0,147.56,120.73
2016,1,1,13,45,55.0,201.0,4.45,6.0,231.0,248.86,207.82
2016,1,1,14,0,110.0,252.0,4.4,6.0,312.0,345.45,288.99
2016,1,1,14,15,55.0,143.5,4.3,6.0,173.5,184.82,154.33
2016,1,1,14,30,0.0,35.0,4.2,6.0,35.0,33.81,23.78
2016,1,1,14,45,0.0,53.0,4.1,6.0,53.0,51.22,39.03
2016,1,1,15,0,0.0,71.0,4.0,6.0,71.0,68.64,54.25
2016,1,1,15,15,0.0,65.0,3.8,5.5,65.0,62.83,49.41
2016,1,1,15,30,0.0,59.0,3.6,5.0,59.0,57.01,44.55
2016,1,1,15,45,0.0,51.5,3.4,5.0,51.5,49.75,38.27
2016,1,1,16,0,0.0,44.0,3.2,5.0,44.0,42.49,31.93
2016,1,1,16,15,0.0,36.5,3.0,4.5,36.5,35.24,25.58
2016,1,1,16,30,0.0,29.0,2.8,4.0,29.0,27.99,19.12
2016,1,1,16,45,0.0,21.5,2.6,4.0,21.5,20.74,12.55
2016,1,1,17,0,0.0,14.0,2.4,4.0,14.0,13.5,5.96
2016,1,1,17,15,0.0,8.0,2.35,4.0,8.0,7.71,0.23
2016,1,1,17,30,0.0,2.0,2.3,4.0,2.0,1.97,0.0
2016,1,1,17,45,0.0,1.0,2.3,4.0,1.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,9.0,1.45,3.5,9.0,8.85,0.0
2016,1,2,8,0,0.0,18.0,1.5,4.0,18.0,17.37,8.23
2016,1,2,8,15,0.0,32.0,1.55,4.0,32.0,30.91,21.05
2016,1,2,8,30,0.0,46.0,1.6,4.0,46.0,44.81,33.69
2016,1,2,8,45,0.0,61.0,1.7,4.0,61.0,59.81,47.17
2016,1,2,9,0,0.0,76.0,1.8,4.0,76.0,74.8,60.47
2016,1,2,9,15,0.0,91.0,1.8,4.0,91.0,89.81,73.59
2016,1,2,9,30,0.0,106.0,1.8,4.0,106.0,104.84,86.54
2016,1,2,9,45,0.0,82.0,1.85,4.0,82.0,79.63,64.44
2016,1,2,10,0,0.0,58.0,1.9,4.0,58.0,56.05,43.75
2016,1,2,10,15,0.0,70.5,1.85,4.0,70.5,68.16,54.22
2016,1,2,10,30,0.0,83.0,1.8,4.0,83.0,80.28,64.59
2016,1,2,10,45,14.5,147.5,1.8,4.0,155.5,155.63,129.41
2016,1,2,11,0,29.0,212.0,1.8,4.0,228.0,241.28,201.07
2016,1,2,11,15,106.0,239.0,1.75,4.0,299.0,328.04,273.9
2016,1,2,11,30,183.0,266.0,1.7,4.0,370.0,425.99,353.61
2016,1,2,11,45,96.5,234.0,1.7,4.5,289.0,317.76,263.43
2016,1,2,12,0,10.0,202.0,1.7,5.0,208.0,209.12,171.71
2016,1,2,12,15,5.0,112.0,1.75,5.0,115.0,112.89,91.47
2016,1,2,12,30,0.0,22.0,1.8,5.0,22.0,21.26,12.83
2016,1,2,12,45,0.0,58.0,1.85,5.5,58.0,56.08,42.93
2016,1,2,13,0,0.0,94.0,1.9,6.0,94.0,91.02,72.67
2016,1,2,13,15,0.0,78.5,1.85,6.0,78.5,75.94,59.81
2016,1,2,13,30,0.0,63.0,1.8,6.0,63.0,60.92,47.02
2016,1,2,13,45,4.0,125.5,1.75,6.5,128.0,125.67,102.21
2016,1,2,14,0,8.0,188.0,1.7,7.0,193.0,193.21,158.47
2016,1,2,14,15,12.5,188.5,1.6,6.5,195.5,197.14,162.12
2016,1,2,14,30,17.0,189.0,1.5,6.0,198.0,200.95,165.9
2016,1,2,14,45,73.5,194.5,1.45,6.0,228.5,250.76,208.84
2016,1,2,15,0,130.0,200.0,1.4,6.0,259.0,297.35,248.08
2016,1,2,15,15,124.5,183.5,1.3,5.5,236.0,271.72,227.17
2016,1,2,15,30,119.0,167.0,1.2,5.0,213.0,246.26,206.45
2016,1,2,15,45,114.0,148.0,1.2,5.0,187.5,218.41,183.15
2016,1,2,16,0,109.0,129.0,1.2,5.0,162.0,190.79,159.59
2016,1,2,16,15,98.5,108.5,1.05,5.0,135.0,159.43,132.25
2016,1,2,16,30,88.0,88.0,0.9,5.0,108.0,128.89,105.2
2016,1,2,16,45,71.5,68.0,0.8,5.0,81.5,97.92,77.55
2016,1,2,17,0,55.0,48.0,0.7,5.0,55.0,68.43,51.04
2016,1,2,17,15,27.5,29.5,0.65,4.5,33.0,37.1,22.11
2016,1,2,17,30,0.0,11.0,0.6,4.0,11.0,10.81,0.0
2016,1,2,17,45,0.0,5.5,0.55,4.0,5.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,3,7,45,166.5,14.5,2.1,4.5,29.0,41.4,0.0
2016,1,3,8,0,333.0,29.0,2.4,5.0,58.0,112.83,71.55
2016,1,3,8,15,436.0,39.0,2.45,5.5,103.0,169.4,124.85
2016,1,3,8,30,539.0,49.0,2.5,6.0,148.0,236.45,184.86
2016,1,3,8,45,603.0,55.5,2.55,6.5,195.5,294.93,238.4
2016,1,3,9,0,667.0,62.0,2.6,7.0,243.0,358.52,295.17
2016,1,3,9,15,451.0,102.0,2.6,7.5,234.0,330.7,275.76
2016,1,3,9,30,235.0,142.0,2.6,8.0,225.0,279.05,233.42
2016,1,3,9,45,284.0,154.5,2.65,9.0,266.0,329.22,275.15
2016,1,3,10,0,333.0,167.0,2.7,10.0,307.0,382.6,318.24
2016,1,3,10,15,231.5,192.5,2.65,10.5,294.0,359.35,297.05
2016,1,3,10,30,130.0,218.0,2.6,11.0,281.0,321.47,263.79
2016,1,3,10,45,293.5,208.0,2.55,11.5,361.0,433.01,355.55
2016,1,3,11,0,457.0,198.0,2.5,12.0,441.0,553.61,450.69
2016,1,3,11,15,323.0,232.5,2.5,12.0,408.0,496.0,402.41
2016,1,3,11,30,189.0,267.0,2.5,12.0,375.0,431.64,349.07
2016,1,3,11,45,241.5,267.5,2.5,12.5,408.5,475.02,383.53
2016,1,3,12,0,294.0,268.0,2.5,13.0,442.0,527.66,423.83
2016,1,3,12,15,322.0,265.0,2.5,13.0,457.5,548.51,439.96
2016,1,3,12,30,350.0,262.0,2.5,13.0,473.0,568.46,455.56
2016,1,3,12,45,631.5,176.5,2.55,13.5,555.0,708.38,566.25
2016,1,3,13,0,913.0,91.0,2.6,14.0,637.0,825.07,650.97
2016,1,3,13,15,909.5,90.5,2.65,14.0,626.5,814.77,643.17
2016,1,3,13,30,906.0,90.0,2.7,14.0,616.0,801.12,634.22
2016,1,3,13,45,902.0,88.0,2.75,14.0,598.0,782.13,621.5
2016,1,3,14,0,898.0,86.0,2.8,14.0,580.0,760.0,606.53
2016,1,3,14,15,888.0,84.5,2.8,14.0,554.0,735.21,589.32
2016,1,3,14,30,878.0,83.0,2.8,14.0,528.0,703.53,566.96
2016,1,3,14,45,863.5,80.5,2.8,14.0,495.0,665.35,538.67
2016,1,3,15,0,849.0,78.0,2.8,14.0,462.0,625.25,507.81
2016,1,3,15,15,827.5,75.0,2.6,13.5,422.5,578.81,471.46
2016,1,3,15,30,806.0,72.0,2.4,13.0,383.0,531.5,433.53
2016,1,3,15,45,779.5,67.0,2.25,13.0,339.5,478.9,389.82
2016,1,3,16,0,753.0,62.0,2.1,13.0,296.0,426.52,345.06
2016,1,3,16,15,705.5,57.0,1.85,12.0,248.0,365.91,293.43
2016,1,3,16,30,658.0,52.0,1.6,11.0,200.0,308.18,242.56
2016,1,3,16,45,587.5,44.0,1.4,10.0,152.5,243.32,185.14
2016,1,3,17,0,517.0,36.0,1.2,9.0,105.0,184.65,132.14
2016,1,3,17,15,375.0,25.5,1.2,8.5,64.0,117.3,71.26
2016,1,3,17,30,233.0,15.0,1.2,8.0,23.0,52.12,0.0
2016,1,3,17,45,116.5,7.5,1.25,7.5,11.5,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.25,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.75,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,1,4,7,45,236.0,12.5,3.25,1.5,33.0,50.53,0.0
2016,1,4,8,0,472.0,25.0,3.5,2.0,66.0,136.29,85.72
2016,1,4,8,15,572.5,32.5,3.4,2.5,114.0,197.0,145.38
2016,1,4,8,30,673.0,40.0,3.3,3.0,162.0,267.58,210.41
2016,1,4,8,45,730.0,44.5,3.25,3.5,212.0,327.95,267.33
2016,1,4,9,0,787.0,49.0,3.2,4.0,262.0,392.47,326.31
2016,1,4,9,15,823.0,52.5,3.2,5.0,310.0,449.75,377.04
2016,1,4,9,30,859.0,56.0,3.2,6.0,358.0,505.72,424.82
2016,1,4,9,45,883.0,58.5,3.25,7.0,401.0,557.05,467.18
2016,1,4,10,0,907.0,61.0,3.3,8.0,444.0,607.88,507.62
2016,1,4,10,15,923.5,63.0,3.2,8.5,481.5,652.58,542.34
2016,1,4,10,30,940.0,65.0,3.1,9.0,519.0,695.56,574.45
2016,1,4,10,45,951.0,66.5,3.05,9.5,549.5,732.17,599.63
2016,1,4,11,0,962.0,68.0,3.0,10.0,580.0,766.21,622.54
2016,1,4,11,15,969.5,69.0,2.95,10.0,603.0,794.3,641.95
2016,1,4,11,30,977.0,70.0,2.9,10.0,626.0,819.24,659.0
2016,1,4,11,45,977.0,72.5,2.85,10.5,640.0,836.85,669.47
2016,1,4,12,0,977.0,75.0,2.8,11.0,654.0,850.84,677.39
2016,1,4,12,15,978.5,75.0,2.75,11.0,660.5,859.46,682.8
2016,1,4,12,30,980.0,75.0,2.7,11.0,667.0,864.4,685.72
2016,1,4,12,45,978.0,75.5,2.65,11.5,664.0,863.41,683.33
2016,1,4,13,0,976.0,76.0,2.6,12.0,661.0,858.72,678.5
2016,1,4,13,15,972.0,75.5,2.6,12.0,650.0,847.64,670.93
2016,1,4,13,30,968.0,75.0,2.6,12.0,639.0,832.99,660.97
2016,1,4,13,45,960.5,74.5,2.6,12.0,619.5,812.22,646.7
2016,1,4,14,0,953.0,74.0,2.6,12.0,600.0,788.2,630.17
2016,1,4,14,15,942.5,72.5,2.6,12.0,573.0,757.82,608.96
2016,1,4,14,30,932.0,71.0,2.6,12.0,546.0,724.67,585.64
2016,1,4,14,45,915.0,70.0,2.6,12.0,511.5,685.28,557.39
2016,1,4,15,0,898.0,69.0,2.6,12.0,477.0,643.98,525.54
2016,1,4,15,15,877.0,66.5,2.45,11.5,436.5,596.99,488.83
2016,1,4,15,30,856.0,64.0,2.3,11.0,396.0,551.8,452.46
2016,1,4,15,45,825.0,60.5,2.15,11.0,350.5,496.55,406.4
2016,1,4,16,0,794.0,57.0,2.0,11.0,305.0,441.79,359.48
2016,1,4,16,15,747.5,52.5,1.8,9.5,256.5,380.26,307.44
2016,1,4,16,30,701.0,48.0,1.6,8.0,208.0,321.45,255.7
2016,1,4,16,45,625.0,41.5,1.45,7.0,159.0,254.18,195.66
2016,1,4,17,0,549.0,35.0,1.3,6.0,110.0,193.56,140.42
2016,1,4,17,15,407.5,25.0,1.3,5.5,67.5,122.67,76.22
2016,1,4,17,30,266.0,15.0,1.3,5.0,25.0,58.01,0.0
2016,1,4,17,45,133.0,7.5,1.35,4.5,12.5,7.37,0.0
2016,1,4,18,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,45,150.0,15.5,2.75,1.0,28.5,39.39,0.0
2016,1,5,8,0,300.0,31.0,2.8,1.0,57.0,106.91,68.75
2016,1,5,8,15,403.5,42.0,2.8,1.5,101.0,162.9,122.05
2016,1,5,8,30,507.0,53.0,2.8,2.0,145.0,229.47,182.28
2016,1,5,8,45,573.0,60.0,2.8,2.5,192.0,287.77,236.26
2016,1,5,9,0,639.0,67.0,2.8,3.0,239.0,351.42,293.81
2016,1,5,9,15,680.5,72.0,2.75,3.0,285.0,406.33,343.34
2016,1,5,9,30,722.0,77.0,2.7,3.0,331.0,463.33,393.2
2016,1,5,9,45,752.5,80.5,2.7,3.5,373.0,514.25,436.1
2016,1,5,10,0,783.0,84.0,2.7,4.0,415.0,563.68,476.57
2016,1,5,10,15,803.0,86.5,2.65,4.5,451.0,607.22,510.98
2016,1,5,10,30,823.0,89.0,2.6,5.0,487.0,649.59,543.51
2016,1,5,10,45,838.0,90.5,2.6,5.5,517.0,685.96,570.71
2016,1,5,11,0,853.0,92.0,2.6,6.0,547.0,720.29,594.71
2016,1,5,11,15,862.0,93.5,2.6,6.5,569.5,747.94,613.41
2016,1,5,11,30,871.0,95.0,2.6,7.0,592.0,772.86,630.0
2016,1,5,11,45,889.0,91.0,2.6,8.0,609.0,795.57,643.74
2016,1,5,12,0,907.0,87.0,2.6,9.0,626.0,810.71,651.87
2016,1,5,12,15,909.0,87.0,2.6,9.5,632.0,819.31,656.51
2016,1,5,12,30,911.0,87.0,2.6,10.0,638.0,824.49,658.84
2016,1,5,12,45,733.0,143.5,2.6,10.5,586.0,754.59,606.34
2016,1,5,13,0,555.0,200.0,2.6,11.0,534.0,669.63,539.51
2016,1,5,13,15,277.5,175.5,2.6,11.0,342.5,411.82,337.78
2016,1,5,13,30,0.0,151.0,2.6,11.0,151.0,148.51,118.53
2016,1,5,13,45,0.0,140.5,2.6,11.0,140.5,137.87,110.36
2016,1,5,14,0,0.0,130.0,2.6,11.0,130.0,127.29,101.73
2016,1,5,14,15,37.0,178.0,2.55,11.0,197.0,209.4,170.89
2016,1,5,14,30,74.0,226.0,2.5,11.0,264.0,287.87,235.5
2016,1,5,14,45,37.0,173.5,2.45,11.0,192.5,203.47,166.02
2016,1,5,15,0,0.0,121.0,2.4,11.0,121.0,118.88,95.36
2016,1,5,15,15,0.0,85.0,2.25,10.5,85.0,82.45,65.08
2016,1,5,15,30,0.0,49.0,2.1,10.0,49.0,47.33,35.32
2016,1,5,15,45,0.0,43.0,1.95,10.0,43.0,41.53,30.41
2016,1,5,16,0,0.0,37.0,1.8,10.0,37.0,35.72,25.44
2016,1,5,16,15,0.0,31.0,1.65,9.5,31.0,29.92,20.45
2016,1,5,16,30,0.0,25.0,1.5,9.0,25.0,24.12,15.39
2016,1,5,16,45,0.0,18.5,1.4,8.5,18.5,17.84,9.83
2016,1,5,17,0,0.0,12.0,1.3,8.0,12.0,11.57,4.23
2016,1,5,17,15,0.0,7.0,1.4,8.0,7.0,6.74,0.0
2016,1,5,17,30,0.0,2.0,1.5,8.0,2.0,1.93,0.0
2016,1,5,17,45,0.0,1.0,1.6,8.0,1.0,0.98,0.0
2016,1,5,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,7,45,91.0,17.5,1.9,5.0,25.0,31.77,0.0
2016,1,6,8,0,182.0,35.0,2.1,5.0,50.0,86.06,55.49
2016,1,6,8,15,280.5,49.5,2.1,5.5,91.5,137.41,102.51
2016,1,6,8,30,379.0,64.0,2.1,6.0,133.0,199.22,156.79
2016,1,6,8,45,439.0,75.5,2.15,6.5,177.5,253.15,205.39
2016,1,6,9,0,499.0,87.0,2.2,7.0,222.0,312.32,257.62
2016,1,6,9,15,544.5,94.5,2.2,7.0,266.0,366.83,305.43
2016,1,6,9,30,590.0,102.0,2.2,7.0,310.0,422.97,353.44
2016,1,6,9,45,620.0,108.5,2.25,7.5,350.0,471.82,393.84
2016,1,6,10,0,650.0,115.0,2.3,8.0,390.0,521.29,433.66
2016,1,6,10,15,325.0,90.0,2.3,8.0,227.5,310.0,261.59
2016,1,6,10,30,0.0,65.0,2.3,8.0,65.0,62.84,48.46
2016,1,6,10,45,0.0,100.0,2.3,8.5,100.0,97.18,77.72
2016,1,6,11,0,0.0,135.0,2.3,9.0,135.0,132.53,107.09
2016,1,6,11,15,0.0,96.5,2.3,9.0,96.5,93.56,74.15
2016,1,6,11,30,0.0,58.0,2.3,9.0,58.0,56.08,42.36
2016,1,6,11,45,0.0,64.5,2.35,9.5,64.5,62.38,47.6
2016,1,6,12,0,0.0,71.0,2.4,10.0,71.0,68.67,52.78
2016,1,6,12,15,0.0,77.5,2.35,10.0,77.5,74.98,58.06
2016,1,6,12,30,0.0,84.0,2.3,10.0,84.0,81.28,63.33
2016,1,6,12,45,0.0,80.5,2.3,10.0,80.5,77.88,60.47
2016,1,6,13,0,0.0,77.0,2.3,10.0,77.0,74.49,57.63
2016,1,6,13,15,0.0,74.5,2.25,10.0,74.5,72.07,55.62
2016,1,6,13,30,0.0,72.0,2.2,10.0,72.0,69.64,53.63
2016,1,6,13,45,0.0,73.0,2.2,10.5,73.0,70.61,54.39
2016,1,6,14,0,0.0,74.0,2.2,11.0,74.0,71.57,55.17
2016,1,6,14,15,0.0,98.0,2.15,11.0,98.0,95.09,75.05
2016,1,6,14,30,0.0,122.0,2.1,11.0,122.0,119.41,95.51
2016,1,6,14,45,0.0,64.5,2.05,11.0,64.5,62.35,47.63
2016,1,6,15,0,0.0,7.0,2.0,11.0,7.0,6.75,0.16
2016,1,6,15,15,0.0,17.5,1.75,10.5,17.5,16.89,8.98
2016,1,6,15,30,0.0,28.0,1.5,10.0,28.0,27.03,17.83
2016,1,6,15,45,0.0,24.5,1.3,10.0,24.5,23.64,14.94
2016,1,6,16,0,0.0,21.0,1.1,10.0,21.0,20.26,12.03
2016,1,6,16,15,177.5,56.0,0.95,10.0,97.5,143.57,117.24
2016,1,6,16,30,355.0,91.0,0.8,10.0,174.0,241.49,193.61
2016,1,6,16,45,296.0,74.0,0.65,10.0,132.0,185.77,144.33
2016,1,6,17,0,237.0,57.0,0.5,10.0,90.0,135.75,100.57
2016,1,6,17,15,118.5,38.5,0.5,9.5,55.0,73.99,48.83
2016,1,6,17,30,0.0,20.0,0.5,9.0,20.0,20.01,0.0
2016,1,6,17,45,0.0,10.0,0.5,9.0,10.0,9.83,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,7,45,183.0,14.0,2.05,6.5,30.0,42.89,0.0
2016,1,7,8,0,366.0,28.0,2.1,7.0,60.0,117.44,72.73
2016,1,7,8,15,471.0,37.0,2.1,7.0,105.0,174.96,127.31
2016,1,7,8,30,576.0,46.0,2.1,7.0,150.0,243.22,188.46
2016,1,7,8,45,638.5,51.5,2.15,7.5,198.5,300.26,240.82
2016,1,7,9,0,701.0,57.0,2.2,8.0,247.0,364.03,297.61
2016,1,7,9,15,740.5,61.5,2.2,8.5,293.5,420.41,346.87
2016,1,7,9,30,780.0,66.0,2.2,9.0,340.0,478.55,395.88
2016,1,7,9,45,811.0,67.5,2.2,10.0,383.0,530.02,437.28
2016,1,7,10,0,842.0,69.0,2.2,11.0,426.0,581.67,477.33
2016,1,7,10,15,860.5,71.5,2.1,12.0,463.0,626.46,510.16
2016,1,7,10,30,879.0,74.0,2.0,13.0,500.0,666.26,538.14
2016,1,7,10,45,896.0,73.5,1.95,14.0,531.0,703.27,562.13
2016,1,7,11,0,913.0,73.0,1.9,15.0,562.0,738.21,583.79
2016,1,7,11,15,922.0,74.5,1.9,15.5,585.5,767.24,602.34
2016,1,7,11,30,931.0,76.0,1.9,16.0,609.0,793.35,618.74
2016,1,7,11,45,937.5,76.0,1.95,17.0,624.0,812.74,629.62
2016,1,7,12,0,944.0,76.0,2.0,18.0,639.0,828.83,638.26
2016,1,7,12,15,946.5,76.0,1.95,18.5,646.5,838.34,642.69
2016,1,7,12,30,949.0,76.0,1.9,19.0,654.0,844.28,644.83
2016,1,7,12,45,952.5,75.0,1.85,19.5,653.0,846.27,644.4
2016,1,7,13,0,956.0,74.0,1.8,20.0,652.0,844.61,641.65
2016,1,7,13,15,953.0,73.5,1.8,20.0,642.0,834.75,635.22
2016,1,7,13,30,950.0,73.0,1.8,20.0,632.0,821.36,626.56
2016,1,7,13,45,945.5,71.5,1.8,20.0,614.0,802.22,614.07
2016,1,7,14,0,941.0,70.0,1.8,20.0,596.0,779.77,599.37
2016,1,7,14,15,931.5,68.5,1.85,20.0,570.0,750.55,580.36
2016,1,7,14,30,922.0,67.0,1.9,20.0,544.0,718.54,559.26
2016,1,7,14,45,908.0,65.5,1.95,20.0,510.5,680.95,533.91
2016,1,7,15,0,894.0,64.0,2.0,20.0,477.0,641.27,505.36
2016,1,7,15,15,874.0,62.0,1.8,19.5,437.5,595.61,470.73
2016,1,7,15,30,854.0,60.0,1.6,19.0,398.0,548.85,434.4
2016,1,7,15,45,825.0,57.0,1.45,18.5,353.5,498.1,394.2
2016,1,7,16,0,796.0,54.0,1.3,18.0,309.0,444.77,350.8
2016,1,7,16,15,752.0,50.0,1.3,16.5,261.0,384.56,302.38
2016,1,7,16,30,708.0,46.0,1.3,15.0,213.0,326.83,253.73
2016,1,7,16,45,635.5,40.5,1.35,14.0,164.5,260.98,196.87
2016,1,7,17,0,563.0,35.0,1.4,13.0,116.0,201.38,143.99
2016,1,7,17,15,429.5,26.0,1.5,12.5,73.0,131.48,82.99
2016,1,7,17,30,296.0,17.0,1.6,12.0,30.0,71.28,0.0
2016,1,7,17,45,148.0,8.5,1.7,11.5,15.0,25.76,0.0
2016,1,7,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,8,7,45,170.5,14.5,2.95,7.5,29.0,41.25,0.0
2016,1,8,8,0,341.0,29.0,3.2,8.0,58.0,112.8,69.73
2016,1,8,8,15,447.5,38.5,3.25,8.5,103.5,169.95,123.36
2016,1,8,8,30,554.0,48.0,3.3,9.0,149.0,238.02,183.8
2016,1,8,8,45,617.5,54.5,3.35,10.0,197.0,297.11,237.27
2016,1,8,9,0,681.0,61.0,3.4,11.0,245.0,361.35,293.76
2016,1,8,9,15,721.5,65.5,3.5,11.5,291.5,415.7,341.5
2016,1,8,9,30,762.0,70.0,3.6,12.0,338.0,473.64,390.68
2016,1,8,9,45,794.5,72.0,3.7,12.5,381.0,525.91,433.97
2016,1,8,10,0,827.0,74.0,3.8,13.0,424.0,578.52,476.33
2016,1,8,10,15,846.0,76.0,3.8,13.5,461.5,622.66,510.69
2016,1,8,10,30,865.0,78.0,3.8,14.0,499.0,665.47,543.16
2016,1,8,10,45,533.0,163.0,3.85,15.0,427.5,555.87,451.71
2016,1,8,11,0,201.0,248.0,3.9,16.0,356.0,411.81,331.47
2016,1,8,11,15,560.0,164.5,3.85,16.0,482.0,604.24,488.74
2016,1,8,11,30,919.0,81.0,3.8,16.0,608.0,790.74,629.73
2016,1,8,11,45,667.5,163.0,3.8,16.5,551.5,709.38,565.54
2016,1,8,12,0,416.0,245.0,3.8,17.0,495.0,598.43,476.01
2016,1,8,12,15,403.5,251.5,3.7,17.0,496.0,599.19,476.41
2016,1,8,12,30,391.0,258.0,3.6,17.0,497.0,598.26,474.97
2016,1,8,12,45,204.5,241.5,3.55,17.5,366.5,422.53,336.78
2016,1,8,13,0,18.0,225.0,3.5,18.0,236.0,239.44,188.34
2016,1,8,13,15,15.5,217.5,3.35,18.0,227.0,229.55,180.9
2016,1,8,13,30,13.0,210.0,3.2,18.0,218.0,219.72,173.12
2016,1,8,13,45,69.5,237.0,3.1,18.5,276.5,299.77,237.76
2016,1,8,14,0,126.0,264.0,3.0,19.0,335.0,379.29,300.17
2016,1,8,14,15,144.0,252.0,2.8,19.0,329.5,376.37,298.19
2016,1,8,14,30,162.0,240.0,2.6,19.0,324.0,372.2,295.51
2016,1,8,14,45,412.5,176.0,2.45,19.0,372.0,477.87,381.9
2016,1,8,15,0,663.0,112.0,2.3,19.0,420.0,556.08,443.88
2016,1,8,15,15,484.5,135.5,2.0,18.5,350.5,447.93,358.39
2016,1,8,15,30,306.0,159.0,1.7,18.0,281.0,348.74,279.49
2016,1,8,15,45,528.5,112.0,1.45,17.5,294.5,405.82,325.14
2016,1,8,16,0,751.0,65.0,1.2,17.0,308.0,437.45,346.91
2016,1,8,16,15,704.0,60.0,1.15,16.0,260.0,376.69,296.83
2016,1,8,16,30,657.0,55.0,1.1,15.0,212.0,320.42,249.09
2016,1,8,16,45,590.5,47.5,1.05,14.5,164.0,256.73,193.88
2016,1,8,17,0,524.0,40.0,1.0,14.0,116.0,198.89,142.57
2016,1,8,17,15,262.0,35.5,1.0,13.5,73.5,106.22,69.29
2016,1,8,17,30,0.0,31.0,1.0,13.0,31.0,33.06,0.0
2016,1,8,17,45,0.0,15.5,1.05,12.5,15.5,15.24,0.0
2016,1,8,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.25,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.35,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2016,1,9,7,45,199.0,13.5,5.45,4.5,30.5,44.64,0.0
2016,1,9,8,0,398.0,27.0,5.8,5.0,61.0,122.58,76.18
2016,1,9,8,15,504.0,36.0,6.1,5.0,108.0,181.95,133.69
2016,1,9,8,30,610.0,45.0,6.4,5.0,155.0,250.43,196.81
2016,1,9,8,45,672.0,50.5,6.75,5.5,205.0,310.95,254.09
2016,1,9,9,0,734.0,56.0,7.1,6.0,255.0,376.22,314.6
2016,1,9,9,15,773.0,60.0,7.1,6.0,303.0,433.48,367.66
2016,1,9,9,30,812.0,64.0,7.1,6.0,351.0,492.4,420.79
2016,1,9,9,45,841.0,66.5,7.1,6.5,395.0,545.38,466.87
2016,1,9,10,0,870.0,69.0,7.1,7.0,439.0,598.35,511.67
2016,1,9,10,15,888.5,71.0,7.05,7.0,477.0,640.47,547.45
2016,1,9,10,30,907.0,73.0,7.0,7.0,515.0,684.19,583.69
2016,1,9,10,45,920.0,74.5,6.95,7.5,546.0,721.8,611.7
2016,1,9,11,0,933.0,76.0,6.9,8.0,577.0,757.05,637.37
2016,1,9,11,15,941.5,77.0,6.85,8.0,601.0,785.83,658.9
2016,1,9,11,30,950.0,78.0,6.8,8.0,625.0,811.61,678.07
2016,1,9,11,45,954.0,79.0,6.75,8.5,640.0,830.75,690.78
2016,1,9,12,0,958.0,80.0,6.7,9.0,655.0,846.46,700.88
2016,1,9,12,15,960.0,80.5,6.65,9.0,662.0,856.48,707.99
2016,1,9,12,30,962.0,81.0,6.6,9.0,669.0,862.88,712.47
2016,1,9,12,45,961.5,81.0,6.55,9.5,667.5,863.04,711.0
2016,1,9,13,0,961.0,81.0,6.5,10.0,666.0,859.53,706.91
2016,1,9,13,15,957.5,80.5,6.45,10.0,655.5,849.43,699.27
2016,1,9,13,30,954.0,80.0,6.4,10.0,645.0,835.78,689.08
2016,1,9,13,45,947.0,79.0,6.4,10.0,626.5,815.41,674.05
2016,1,9,14,0,940.0,78.0,6.4,10.0,608.0,791.8,656.6
2016,1,9,14,15,930.0,77.0,6.35,9.5,581.5,762.93,636.07
2016,1,9,14,30,920.0,76.0,6.3,9.0,555.0,731.28,613.27
2016,1,9,14,45,903.5,74.5,6.25,9.0,521.0,692.14,583.24
2016,1,9,15,0,887.0,73.0,6.2,9.0,487.0,651.06,549.9
2016,1,9,15,15,866.0,70.5,6.05,8.5,447.0,607.61,514.31
2016,1,9,15,30,845.0,68.0,5.9,8.0,407.0,559.7,474.3
2016,1,9,15,45,811.0,65.5,5.8,8.0,361.5,504.26,426.3
2016,1,9,16,0,777.0,63.0,5.7,8.0,316.0,449.5,377.71
2016,1,9,16,15,731.0,58.5,5.35,7.5,267.5,388.46,323.06
2016,1,9,16,30,685.0,54.0,5.0,7.0,219.0,330.04,269.29
2016,1,9,16,45,607.5,47.5,4.7,6.5,169.5,263.82,208.49
2016,1,9,17,0,530.0,41.0,4.4,6.0,120.0,202.92,151.97
2016,1,9,17,15,398.5,30.5,4.2,5.5,76.5,133.0,89.39
2016,1,9,17,30,267.0,20.0,4.0,5.0,33.0,72.16,7.65
2016,1,9,17,45,133.5,10.0,3.85,4.5,16.5,26.09,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.15,2.5,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,0.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.85,-0.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.85,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.7,-1.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.35,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,10,7,45,192.0,14.5,2.85,-0.5,31.0,44.4,0.0
2016,1,10,8,0,384.0,29.0,3.1,0.0,62.0,121.36,77.07
2016,1,10,8,15,490.0,38.5,3.2,0.5,109.5,180.63,134.67
2016,1,10,8,30,596.0,48.0,3.3,1.0,157.0,250.76,198.97
2016,1,10,8,45,659.5,54.5,3.45,1.5,207.0,312.07,256.63
2016,1,10,9,0,723.0,61.0,3.6,2.0,257.0,376.77,316.13
2016,1,10,9,15,762.5,65.5,3.5,2.5,305.0,434.48,368.1
2016,1,10,9,30,802.0,70.0,3.4,3.0,353.0,493.91,419.69
2016,1,10,9,45,830.0,73.0,3.35,3.5,397.5,546.66,464.25
2016,1,10,10,0,858.0,76.0,3.3,4.0,442.0,599.34,507.3
2016,1,10,10,15,876.5,78.5,3.15,4.0,480.0,645.09,544.1
2016,1,10,10,30,895.0,81.0,3.0,4.0,518.0,689.38,578.73
2016,1,10,10,45,908.0,83.0,2.85,4.5,549.5,727.58,605.69
2016,1,10,11,0,921.0,85.0,2.7,5.0,581.0,759.37,626.61
2016,1,10,11,15,929.5,86.0,2.55,5.5,604.5,787.99,644.81
2016,1,10,11,30,938.0,87.0,2.4,6.0,628.0,813.66,660.53
2016,1,10,11,45,940.0,89.0,2.25,6.5,643.0,832.3,670.86
2016,1,10,12,0,942.0,91.0,2.1,7.0,658.0,847.5,678.63
2016,1,10,12,15,944.0,91.5,2.0,7.0,665.0,857.5,684.32
2016,1,10,12,30,946.0,92.0,1.9,7.0,672.0,863.93,687.58
2016,1,10,12,45,945.0,92.0,1.8,7.5,670.5,863.79,685.04
2016,1,10,13,0,944.0,92.0,1.7,8.0,669.0,860.03,680.13
2016,1,10,13,15,940.0,91.5,1.65,8.0,658.5,849.74,672.57
2016,1,10,13,30,936.0,91.0,1.6,8.0,648.0,835.97,662.75
2016,1,10,13,45,927.0,90.5,1.55,8.0,629.0,814.97,647.93
2016,1,10,14,0,918.0,90.0,1.5,8.0,610.0,790.86,631.01
2016,1,10,14,15,907.0,88.5,1.5,8.0,583.5,765.38,613.71
2016,1,10,14,30,896.0,87.0,1.5,8.0,557.0,732.85,591.2
2016,1,10,14,45,883.0,84.0,1.55,8.0,523.5,694.82,564.72
2016,1,10,15,0,870.0,81.0,1.6,8.0,490.0,654.66,534.81
2016,1,10,15,15,701.5,101.0,1.55,7.5,413.5,546.31,450.3
2016,1,10,15,30,533.0,121.0,1.5,7.0,337.0,442.66,367.71
2016,1,10,15,45,504.0,113.5,1.45,7.0,299.5,397.08,330.35
2016,1,10,16,0,475.0,106.0,1.4,7.0,262.0,352.68,292.6
2016,1,10,16,15,447.5,93.0,1.25,6.5,222.0,304.34,250.97
2016,1,10,16,30,420.0,80.0,1.1,6.0,182.0,257.67,209.6
2016,1,10,16,45,368.5,66.5,1.0,5.5,141.5,204.37,162.14
2016,1,10,17,0,317.0,53.0,0.9,5.0,101.0,155.87,118.26
2016,1,10,17,15,235.0,37.0,0.95,4.5,65.0,102.73,71.0
2016,1,10,17,30,153.0,21.0,1.0,4.0,29.0,53.65,10.06
2016,1,10,17,45,76.5,10.5,1.1,3.5,14.5,19.79,0.0
2016,1,10,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,7,45,174.0,14.5,1.4,0.5,29.5,41.46,0.0
2016,1,11,8,0,348.0,29.0,1.6,1.0,59.0,113.52,71.92
2016,1,11,8,15,454.0,39.0,1.55,1.5,105.0,171.37,127.11
2016,1,11,8,30,560.0,49.0,1.5,2.0,151.0,240.18,189.1
2016,1,11,8,45,407.0,78.0,1.45,2.5,163.5,243.03,199.34
2016,1,11,9,0,254.0,107.0,1.4,3.0,176.0,226.58,189.7
2016,1,11,9,15,276.5,122.0,1.4,3.5,209.5,265.06,223.6
2016,1,11,9,30,299.0,137.0,1.4,4.0,243.0,305.07,257.67
2016,1,11,9,45,326.0,151.5,1.4,5.0,280.0,348.28,293.01
2016,1,11,10,0,353.0,166.0,1.4,6.0,317.0,392.88,328.47
2016,1,11,10,15,332.0,186.0,1.3,6.5,337.5,414.68,344.35
2016,1,11,10,30,311.0,206.0,1.2,7.0,358.0,434.04,357.85
2016,1,11,10,45,346.5,213.0,1.15,7.5,392.5,475.52,389.59
2016,1,11,11,0,382.0,220.0,1.1,8.0,427.0,517.92,421.16
2016,1,11,11,15,375.5,234.5,1.1,8.0,444.5,538.13,435.51
2016,1,11,11,30,369.0,249.0,1.1,8.0,462.0,556.75,448.72
2016,1,11,11,45,375.5,252.5,1.1,8.5,474.0,571.59,458.73
2016,1,11,12,0,382.0,256.0,1.1,9.0,486.0,585.22,467.81
2016,1,11,12,15,293.0,275.0,1.2,9.0,453.0,538.89,431.32
2016,1,11,12,30,204.0,294.0,1.3,9.0,420.0,481.54,386.43
2016,1,11,12,45,248.5,287.5,1.45,9.5,440.5,510.0,409.87
2016,1,11,13,0,293.0,281.0,1.6,10.0,461.0,546.3,438.18
2016,1,11,13,15,320.5,270.5,1.55,10.0,464.5,554.29,444.59
2016,1,11,13,30,348.0,260.0,1.5,10.0,468.0,560.58,449.94
2016,1,11,13,45,349.5,251.5,1.5,10.5,455.5,547.21,439.39
2016,1,11,14,0,351.0,243.0,1.5,11.0,443.0,532.51,428.02
2016,1,11,14,15,289.0,241.0,1.4,11.0,401.0,477.67,384.92
2016,1,11,14,30,227.0,239.0,1.3,11.0,359.0,417.23,337.44
