Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,22,15,0.0,0.0,3.45,3.5,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,3.45,2.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,3.55,2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,3.65,2.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,3.9,1.5,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.85,0.5,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.75,0.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.65,0.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.55,0.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.8,0.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,1,22,7,45,222.5,14.5,4.4,1.5,35.5,52.91,0.0
2016,1,22,8,0,445.0,29.0,4.7,2.0,71.0,130.83,84.84
2016,1,22,8,15,546.0,37.5,5.05,2.5,121.0,191.95,142.68
2016,1,22,8,30,647.0,46.0,5.4,3.0,171.0,263.31,208.71
2016,1,22,8,45,706.0,51.5,5.75,3.5,223.0,325.6,267.98
2016,1,22,9,0,765.0,57.0,6.1,4.0,275.0,392.5,330.18
2016,1,22,9,15,802.5,60.5,6.1,4.5,325.0,451.27,383.89
2016,1,22,9,30,840.0,64.0,6.1,5.0,375.0,511.62,437.26
2016,1,22,9,45,866.5,66.5,6.2,5.5,421.0,565.87,484.2
2016,1,22,10,0,893.0,69.0,6.3,6.0,467.0,616.93,527.33
2016,1,22,10,15,911.0,71.5,6.3,6.5,507.0,664.75,566.37
2016,1,22,10,30,929.0,74.0,6.3,7.0,547.0,711.06,602.57
2016,1,22,10,45,942.5,75.0,6.3,7.5,580.5,750.69,631.58
2016,1,22,11,0,956.0,76.0,6.3,8.0,614.0,787.95,658.43
2016,1,22,11,15,964.5,77.0,6.25,8.0,639.5,818.79,681.11
2016,1,22,11,30,973.0,78.0,6.2,8.0,665.0,846.56,701.36
2016,1,22,11,45,976.5,79.5,6.2,8.5,681.5,867.66,715.4
2016,1,22,12,0,980.0,81.0,6.2,9.0,698.0,885.2,726.77
2016,1,22,12,15,982.5,81.5,6.15,9.0,707.0,897.12,735.08
2016,1,22,12,30,985.0,82.0,6.1,9.0,716.0,905.3,740.71
2016,1,22,12,45,986.5,81.0,6.05,9.5,716.0,907.14,740.33
2016,1,22,13,0,988.0,80.0,6.0,10.0,716.0,905.15,737.26
2016,1,22,13,15,985.0,79.5,5.95,10.0,706.5,896.21,730.53
2016,1,22,13,30,982.0,79.0,5.9,10.0,697.0,883.52,721.17
2016,1,22,13,45,977.5,78.0,5.85,10.5,679.5,865.4,706.53
2016,1,22,14,0,973.0,77.0,5.8,11.0,662.0,843.75,689.4
2016,1,22,14,15,964.5,76.0,5.7,11.0,636.0,815.68,668.56
2016,1,22,14,30,956.0,75.0,5.6,11.0,610.0,784.55,645.43
2016,1,22,14,45,942.5,73.5,5.6,11.0,576.5,746.47,617.32
2016,1,22,15,0,929.0,72.0,5.6,11.0,543.0,706.02,587.2
2016,1,22,15,15,911.0,70.0,5.4,10.5,502.5,660.07,551.29
2016,1,22,15,30,893.0,68.0,5.2,10.0,462.0,612.63,512.84
2016,1,22,15,45,868.5,64.5,5.05,10.0,416.0,561.39,469.57
2016,1,22,16,0,844.0,61.0,4.9,10.0,370.0,506.86,422.64
2016,1,22,16,15,806.0,57.5,4.35,9.0,320.0,446.09,369.99
2016,1,22,16,30,768.0,54.0,3.8,8.0,270.0,386.98,317.27
2016,1,22,16,45,710.5,48.5,3.3,7.5,218.0,320.64,257.06
2016,1,22,17,0,653.0,43.0,2.8,7.0,166.0,258.84,199.54
2016,1,22,17,15,550.5,35.0,2.6,6.0,116.5,187.77,135.73
2016,1,22,17,30,448.0,27.0,2.4,5.0,67.0,127.18,79.08
2016,1,22,17,45,224.0,13.5,2.2,4.5,33.5,50.13,0.0
2016,1,22,18,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.65,1.5,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,23,7,45,225.5,14.0,1.8,0.5,35.5,52.95,0.0
2016,1,23,8,0,451.0,28.0,2.0,1.0,71.0,131.39,85.6
2016,1,23,8,15,550.0,36.0,1.9,1.5,120.5,191.78,142.33
2016,1,23,8,30,649.0,44.0,1.8,2.0,170.0,262.25,206.69
2016,1,23,8,45,706.5,49.0,1.75,3.0,221.5,323.58,263.23
2016,1,23,9,0,764.0,54.0,1.7,4.0,273.0,389.4,321.69
2016,1,23,9,15,800.5,58.0,1.6,4.5,323.0,448.27,372.89
2016,1,23,9,30,837.0,62.0,1.5,5.0,373.0,508.67,423.16
2016,1,23,9,45,861.5,65.0,1.4,5.5,418.5,562.34,466.05
2016,1,23,10,0,886.0,68.0,1.3,6.0,464.0,612.68,504.7
2016,1,23,10,15,903.5,70.0,1.25,6.5,503.5,659.48,539.49
2016,1,23,10,30,921.0,72.0,1.2,7.0,543.0,704.75,571.21
2016,1,23,10,45,932.5,74.0,1.2,8.0,576.0,743.97,596.13
2016,1,23,11,0,944.0,76.0,1.2,9.0,609.0,780.73,618.85
2016,1,23,11,15,952.0,77.0,1.2,9.5,634.0,811.02,637.78
2016,1,23,11,30,960.0,78.0,1.2,10.0,659.0,838.24,654.47
2016,1,23,11,45,962.5,80.0,1.3,10.5,675.5,858.98,668.05
2016,1,23,12,0,965.0,82.0,1.4,11.0,692.0,876.18,679.3
2016,1,23,12,15,967.0,82.5,1.45,11.0,700.5,887.64,687.27
2016,1,23,12,30,969.0,83.0,1.5,11.0,709.0,895.39,692.91
2016,1,23,12,45,968.0,83.0,1.6,11.5,708.5,896.35,693.45
2016,1,23,13,0,967.0,83.0,1.7,12.0,708.0,893.54,691.58
2016,1,23,13,15,964.0,83.0,1.75,12.0,699.0,885.34,686.78
2016,1,23,13,30,961.0,83.0,1.8,12.0,690.0,873.47,679.61
2016,1,23,13,45,954.5,82.0,1.9,12.5,672.0,854.08,666.58
2016,1,23,14,0,948.0,81.0,2.0,13.0,654.0,831.31,651.23
2016,1,23,14,15,939.0,80.0,2.05,13.0,628.5,803.4,632.91
2016,1,23,14,30,930.0,79.0,2.1,13.0,603.0,772.53,612.39
2016,1,23,14,45,917.0,77.0,2.15,13.0,570.0,734.95,586.8
2016,1,23,15,0,904.0,75.0,2.2,13.0,537.0,695.06,559.23
2016,1,23,15,15,886.0,73.0,2.15,12.5,497.0,649.93,526.25
2016,1,23,15,30,868.0,71.0,2.1,12.0,457.0,606.36,493.01
2016,1,23,15,45,842.0,67.5,2.05,12.0,411.5,552.24,449.87
2016,1,23,16,0,816.0,64.0,2.0,12.0,366.0,498.0,405.43
2016,1,23,16,15,778.5,60.0,1.8,11.0,316.5,438.05,355.94
2016,1,23,16,30,741.0,56.0,1.6,10.0,267.0,379.78,306.03
2016,1,23,16,45,682.5,50.5,1.4,9.0,216.0,314.23,248.75
2016,1,23,17,0,624.0,45.0,1.2,8.0,165.0,253.35,193.88
2016,1,23,17,15,523.5,36.5,1.2,7.5,116.5,183.52,132.11
2016,1,23,17,30,423.0,28.0,1.2,7.0,68.0,125.92,79.24
2016,1,23,17,45,211.5,14.0,1.3,6.5,34.0,49.84,0.0
2016,1,23,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.1,1.5,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.25,0.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,24,7,45,195.5,16.0,3.15,2.5,35.0,50.6,0.0
2016,1,24,8,0,391.0,32.0,3.4,3.0,70.0,124.81,82.31
2016,1,24,8,15,493.5,41.0,3.4,3.5,118.5,183.84,136.89
2016,1,24,8,30,596.0,50.0,3.4,4.0,167.0,253.56,200.2
2016,1,24,8,45,574.0,62.0,3.45,5.0,200.5,290.22,237.13
2016,1,24,9,0,552.0,74.0,3.5,6.0,234.0,323.58,269.25
2016,1,24,9,15,668.5,74.0,3.75,6.5,301.0,405.83,340.57
2016,1,24,9,30,785.0,74.0,4.0,7.0,368.0,495.88,416.95
2016,1,24,9,45,711.0,93.5,4.25,8.0,383.5,512.12,430.56
2016,1,24,10,0,637.0,113.0,4.5,9.0,399.0,518.49,435.22
2016,1,24,10,15,758.5,99.0,4.75,9.5,468.5,605.44,506.74
2016,1,24,10,30,880.0,85.0,5.0,10.0,538.0,696.71,580.1
2016,1,24,10,45,895.5,86.0,5.25,11.0,571.0,736.72,608.4
2016,1,24,11,0,911.0,87.0,5.5,12.0,604.0,770.53,631.86
2016,1,24,11,15,919.5,88.5,5.55,12.5,629.0,801.05,652.99
2016,1,24,11,30,928.0,90.0,5.6,13.0,654.0,828.64,671.83
2016,1,24,11,45,929.5,92.5,5.7,14.0,670.5,848.67,683.91
2016,1,24,12,0,931.0,95.0,5.8,15.0,687.0,865.23,693.46
2016,1,24,12,15,718.0,167.5,5.8,15.0,628.0,787.66,634.85
2016,1,24,12,30,505.0,240.0,5.8,15.0,569.0,691.22,557.11
2016,1,24,12,45,717.5,168.5,5.8,15.5,635.5,794.07,638.97
2016,1,24,13,0,930.0,97.0,5.8,16.0,702.0,880.98,702.06
2016,1,24,13,15,805.5,135.0,5.7,16.0,654.0,820.17,656.25
2016,1,24,13,30,681.0,173.0,5.6,16.0,606.0,756.18,608.25
2016,1,24,13,45,794.5,134.0,5.6,16.5,626.5,794.41,636.87
2016,1,24,14,0,908.0,95.0,5.6,17.0,647.0,818.26,653.97
2016,1,24,14,15,898.0,93.5,5.5,17.0,621.0,794.21,636.33
2016,1,24,14,30,888.0,92.0,5.4,17.0,595.0,762.82,613.47
2016,1,24,14,45,881.5,87.0,5.3,17.0,563.5,727.38,587.55
2016,1,24,15,0,875.0,82.0,5.2,17.0,532.0,689.32,559.54
2016,1,24,15,15,855.5,79.5,4.9,16.5,492.0,643.34,523.79
2016,1,24,15,30,836.0,77.0,4.6,16.0,452.0,596.11,486.32
2016,1,24,15,45,803.5,75.0,4.35,16.0,406.0,541.2,441.25
2016,1,24,16,0,771.0,73.0,4.1,16.0,360.0,486.75,395.71
2016,1,24,16,15,731.0,68.0,3.6,15.0,311.5,426.39,345.58
2016,1,24,16,30,691.0,63.0,3.1,14.0,263.0,369.49,296.69
2016,1,24,16,45,622.5,57.5,2.7,13.5,211.5,302.59,238.26
2016,1,24,17,0,554.0,52.0,2.3,13.0,160.0,241.53,183.77
2016,1,24,17,15,451.0,42.0,2.3,12.5,113.0,172.95,124.18
2016,1,24,17,30,348.0,32.0,2.3,12.0,66.0,115.21,73.11
2016,1,24,17,45,174.0,16.0,2.35,11.5,33.0,46.89,0.0
2016,1,24,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,25,7,45,130.0,19.0,2.95,11.5,32.0,43.21,0.0
2016,1,25,8,0,260.0,38.0,3.1,12.0,64.0,103.49,67.72
2016,1,25,8,15,363.5,51.0,3.15,12.5,110.0,159.25,116.24
2016,1,25,8,30,467.0,64.0,3.2,13.0,156.0,227.04,174.81
2016,1,25,8,45,542.5,70.5,3.3,13.5,206.5,287.85,228.41
2016,1,25,9,0,618.0,77.0,3.4,14.0,257.0,355.21,286.6
2016,1,25,9,15,661.0,83.0,3.35,14.5,305.5,412.77,335.62
2016,1,25,9,30,704.0,89.0,3.3,15.0,354.0,472.8,385.09
2016,1,25,9,45,744.0,90.5,3.25,15.5,400.5,528.21,429.53
2016,1,25,10,0,784.0,92.0,3.2,16.0,447.0,583.01,472.23
2016,1,25,10,15,805.5,95.0,3.0,16.5,486.0,630.3,507.28
2016,1,25,10,30,827.0,98.0,2.8,17.0,525.0,676.6,540.4
2016,1,25,10,45,851.0,97.0,2.6,17.5,560.0,718.97,568.77
2016,1,25,11,0,875.0,96.0,2.4,18.0,595.0,759.81,594.62
2016,1,25,11,15,885.5,97.5,2.15,18.0,621.0,791.3,613.92
2016,1,25,11,30,896.0,99.0,1.9,18.0,647.0,820.04,630.79
2016,1,25,11,45,903.0,100.0,1.7,18.5,664.5,842.48,642.09
2016,1,25,12,0,910.0,101.0,1.5,19.0,682.0,856.81,647.57
2016,1,25,12,15,913.5,101.5,1.4,19.0,691.0,869.12,654.05
2016,1,25,12,30,917.0,102.0,1.3,19.0,700.0,877.95,658.23
2016,1,25,12,45,922.5,99.5,1.25,19.5,701.5,881.55,658.48
2016,1,25,13,0,928.0,97.0,1.2,20.0,703.0,881.53,656.53
2016,1,25,13,15,926.0,96.5,1.2,20.0,694.5,873.91,651.71
2016,1,25,13,30,924.0,96.0,1.2,20.0,686.0,862.73,644.77
2016,1,25,13,45,924.0,93.0,1.2,20.0,670.5,846.86,634.85
2016,1,25,14,0,924.0,90.0,1.2,20.0,655.0,827.49,622.72
2016,1,25,14,15,916.0,88.5,1.15,20.0,630.0,800.29,604.72
2016,1,25,14,30,908.0,87.0,1.1,20.0,605.0,770.15,584.79
2016,1,25,14,45,899.5,83.5,1.05,20.0,573.0,734.65,561.14
2016,1,25,15,0,891.0,80.0,1.0,20.0,541.0,696.61,535.61
2016,1,25,15,15,686.5,116.5,0.95,19.5,456.0,579.93,450.75
2016,1,25,15,30,482.0,153.0,0.9,19.0,371.0,466.38,365.94
2016,1,25,15,45,645.5,110.5,0.85,19.0,371.5,494.78,388.63
2016,1,25,16,0,809.0,68.0,0.8,19.0,372.0,502.98,393.29
2016,1,25,16,15,771.0,63.5,0.8,18.5,322.5,442.29,345.42
2016,1,25,16,30,733.0,59.0,0.8,18.0,273.0,383.34,297.6
2016,1,25,16,45,673.0,53.5,0.8,17.5,221.5,317.23,242.6
2016,1,25,17,0,613.0,48.0,0.8,17.0,170.0,257.43,190.98
2016,1,25,17,15,512.5,39.5,0.8,16.5,121.0,187.72,131.77
2016,1,25,17,30,412.0,31.0,0.8,16.0,72.0,128.5,80.37
2016,1,25,17,45,206.0,15.5,0.85,15.5,36.0,51.96,0.0
2016,1,25,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,4.75,7.5,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,5.1,6.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,5.35,6.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,5.55,5.5,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,5.5,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,5.5,5.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,5.5,5.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,5.7,5.0,0.0,0.0,0.0
2016,1,26,7,45,43.0,18.5,5.85,5.5,23.0,27.58,0.0
2016,1,26,8,0,86.0,37.0,6.0,6.0,46.0,62.28,42.4
2016,1,26,8,15,120.0,58.0,6.1,6.0,78.0,98.82,75.56
2016,1,26,8,30,154.0,79.0,6.2,6.0,110.0,138.85,111.65
2016,1,26,8,45,185.5,97.0,6.35,6.0,144.0,177.94,147.12
2016,1,26,9,0,217.0,115.0,6.5,6.0,178.0,220.07,184.97
2016,1,26,9,15,154.5,137.5,6.55,6.0,186.5,220.6,186.55
2016,1,26,9,30,92.0,160.0,6.6,6.0,195.0,214.24,181.02
2016,1,26,9,45,80.5,177.5,6.65,6.5,210.5,229.88,193.81
2016,1,26,10,0,69.0,195.0,6.7,7.0,226.0,244.45,205.31
2016,1,26,10,15,185.0,209.5,6.75,7.5,303.0,343.07,289.72
2016,1,26,10,30,301.0,224.0,6.8,8.0,380.0,450.78,379.99
2016,1,26,10,45,350.5,228.5,6.9,8.5,421.5,500.36,420.46
2016,1,26,11,0,400.0,233.0,7.0,9.0,463.0,551.78,462.06
2016,1,26,11,15,278.0,264.0,7.0,9.0,427.0,503.05,419.04
2016,1,26,11,30,156.0,295.0,7.0,9.0,391.0,439.52,363.79
2016,1,26,11,45,78.0,165.5,7.05,9.0,213.5,237.3,196.8
2016,1,26,12,0,0.0,36.0,7.1,9.0,36.0,34.8,24.01
2016,1,26,12,15,0.0,59.0,7.1,9.0,59.0,57.07,42.94
2016,1,26,12,30,0.0,82.0,7.1,9.0,82.0,79.36,61.77
2016,1,26,12,45,0.0,89.5,7.1,9.5,89.5,86.63,67.76
2016,1,26,13,0,0.0,97.0,7.1,10.0,97.0,93.96,73.79
2016,1,26,13,15,0.0,55.5,6.85,9.5,55.5,53.68,39.97
2016,1,26,13,30,0.0,14.0,6.6,9.0,14.0,13.53,5.9
2016,1,26,13,45,0.0,23.5,6.35,9.0,23.5,22.71,13.76
2016,1,26,14,0,0.0,33.0,6.1,9.0,33.0,31.89,21.63
2016,1,26,14,15,0.0,22.0,5.75,9.0,22.0,21.25,12.57
2016,1,26,14,30,0.0,11.0,5.4,9.0,11.0,10.62,3.47
2016,1,26,14,45,0.0,50.0,5.1,9.0,50.0,48.33,35.85
2016,1,26,15,0,0.0,89.0,4.8,9.0,89.0,86.14,68.21
2016,1,26,15,15,78.5,146.0,4.8,8.5,181.5,204.77,170.89
2016,1,26,15,30,157.0,203.0,4.8,8.0,274.0,312.8,262.47
2016,1,26,15,45,150.0,185.5,4.85,8.0,248.0,283.77,238.12
2016,1,26,16,0,143.0,168.0,4.9,8.0,222.0,255.03,213.97
2016,1,26,16,15,135.5,146.0,4.8,7.5,192.0,221.36,185.54
2016,1,26,16,30,128.0,124.0,4.7,7.0,162.0,188.17,156.91
2016,1,26,16,45,117.0,102.0,4.6,7.0,131.5,154.19,126.78
2016,1,26,17,0,106.0,80.0,4.5,7.0,101.0,121.17,97.01
2016,1,26,17,15,80.5,58.5,4.4,6.5,72.0,85.8,65.54
2016,1,26,17,30,55.0,37.0,4.3,6.0,43.0,52.92,36.06
2016,1,26,17,45,27.5,18.5,4.25,6.0,21.5,23.99,0.0
2016,1,26,18,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,4.15,5.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.95,2.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,4.35,1.5,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,4.25,1.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,4.15,1.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,4.05,1.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.85,0.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.75,0.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.75,0.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.9,0.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,1,27,7,45,127.5,17.5,4.15,1.5,30.5,41.42,2.22
2016,1,27,8,0,255.0,35.0,4.3,2.0,61.0,99.03,67.49
2016,1,27,8,15,316.0,50.5,4.4,3.0,102.0,146.29,111.25
2016,1,27,8,30,377.0,66.0,4.5,4.0,143.0,200.08,160.34
2016,1,27,8,45,431.0,75.5,4.65,5.0,186.0,250.67,206.67
2016,1,27,9,0,485.0,85.0,4.8,6.0,229.0,308.18,258.09
2016,1,27,9,15,541.0,91.5,4.8,6.5,277.5,366.34,309.37
2016,1,27,9,30,597.0,98.0,4.8,7.0,326.0,428.46,362.81
2016,1,27,9,45,738.5,85.5,4.85,7.5,400.0,521.49,441.14
2016,1,27,10,0,880.0,73.0,4.9,8.0,474.0,622.62,524.24
2016,1,27,10,15,897.0,75.5,4.8,8.5,514.5,666.92,558.84
2016,1,27,10,30,914.0,78.0,4.7,9.0,555.0,712.68,592.82
2016,1,27,10,45,926.5,79.5,4.6,9.5,588.5,752.27,620.3
2016,1,27,11,0,939.0,81.0,4.5,10.0,622.0,789.47,645.54
2016,1,27,11,15,947.5,82.0,4.45,10.0,647.5,820.43,667.28
2016,1,27,11,30,956.0,83.0,4.4,10.0,673.0,848.34,686.68
2016,1,27,11,45,959.5,84.5,4.4,10.5,690.5,869.59,700.17
2016,1,27,12,0,963.0,86.0,4.4,11.0,708.0,887.31,711.14
2016,1,27,12,15,966.0,86.5,4.4,11.0,717.0,899.88,719.77
2016,1,27,12,30,969.0,87.0,4.4,11.0,726.0,908.74,725.89
2016,1,27,12,45,970.0,86.5,4.4,11.5,726.0,911.05,726.03
2016,1,27,13,0,971.0,86.0,4.4,12.0,726.0,909.54,723.63
2016,1,27,13,15,969.0,85.5,4.35,12.0,717.5,901.75,717.83
2016,1,27,13,30,967.0,85.0,4.3,12.0,709.0,890.22,709.52
2016,1,27,13,45,963.5,83.5,4.3,12.0,692.0,872.69,697.39
2016,1,27,14,0,960.0,82.0,4.3,12.0,675.0,851.61,682.8
2016,1,27,14,15,952.0,80.5,4.2,12.0,649.5,823.65,662.48
2016,1,27,14,30,944.0,79.0,4.1,12.0,624.0,792.6,640.11
2016,1,27,14,45,932.0,77.5,4.0,12.0,591.0,755.8,613.48
2016,1,27,15,0,920.0,76.0,3.9,12.0,558.0,716.56,584.89
2016,1,27,15,15,903.0,73.5,3.65,11.5,518.0,670.74,550.71
2016,1,27,15,30,886.0,71.0,3.4,11.0,478.0,623.36,513.47
2016,1,27,15,45,865.0,67.5,3.2,11.0,432.5,574.01,472.95
2016,1,27,16,0,844.0,64.0,3.0,11.0,387.0,521.04,428.6
2016,1,27,16,15,809.0,60.0,2.55,10.0,337.0,460.5,377.81
2016,1,27,16,30,774.0,56.0,2.1,9.0,287.0,401.35,326.46
2016,1,27,16,45,723.0,50.5,1.7,8.0,235.0,336.27,268.89
2016,1,27,17,0,672.0,45.0,1.3,7.0,183.0,275.05,212.98
2016,1,27,17,15,579.0,37.5,1.3,6.5,132.0,204.61,149.98
2016,1,27,17,30,486.0,30.0,1.3,6.0,81.0,143.57,94.49
2016,1,27,17,45,243.0,15.0,1.3,5.5,40.5,58.3,11.35
2016,1,27,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,28,7,45,240.5,14.5,2.75,4.0,39.5,56.43,7.5
2016,1,28,8,0,481.0,29.0,3.1,5.0,79.0,140.05,92.22
2016,1,28,8,15,575.0,36.0,3.0,5.5,129.5,200.33,147.9
2016,1,28,8,30,669.0,43.0,2.9,6.0,180.0,270.18,211.54
2016,1,28,8,45,725.5,47.5,2.8,7.0,232.5,332.19,268.37
2016,1,28,9,0,782.0,52.0,2.7,8.0,285.0,398.66,327.04
2016,1,28,9,15,817.5,55.5,2.7,9.0,335.5,457.96,378.07
2016,1,28,9,30,853.0,59.0,2.7,10.0,386.0,516.27,426.34
2016,1,28,9,45,878.0,61.0,2.7,11.0,432.0,570.1,469.21
2016,1,28,10,0,903.0,63.0,2.7,12.0,478.0,623.65,510.22
2016,1,28,10,15,920.0,65.0,2.8,13.0,518.0,671.37,545.79
2016,1,28,10,30,937.0,67.0,2.9,14.0,558.0,717.49,577.63
2016,1,28,10,45,949.0,68.0,3.0,15.0,592.0,757.0,603.58
2016,1,28,11,0,961.0,69.0,3.1,16.0,626.0,794.01,627.38
2016,1,28,11,15,968.5,70.0,3.15,16.0,651.5,824.85,648.6
2016,1,28,11,30,976.0,71.0,3.2,16.0,677.0,852.52,667.58
2016,1,28,11,45,979.0,73.0,3.25,16.5,694.5,874.38,681.2
2016,1,28,12,0,982.0,75.0,3.3,17.0,712.0,892.62,692.33
2016,1,28,12,15,984.5,75.0,3.3,17.0,721.0,904.47,700.08
2016,1,28,12,30,987.0,75.0,3.3,17.0,730.0,912.53,705.36
2016,1,28,12,45,987.5,75.0,3.35,17.5,730.0,915.07,705.98
2016,1,28,13,0,988.0,75.0,3.4,18.0,730.0,913.73,704.09
2016,1,28,13,15,986.0,74.5,3.35,18.0,721.5,905.87,698.54
2016,1,28,13,30,984.0,74.0,3.3,18.0,713.0,894.21,690.52
2016,1,28,13,45,980.0,73.0,3.3,18.5,696.0,876.62,677.55
2016,1,28,14,0,976.0,72.0,3.3,19.0,679.0,855.43,662.22
2016,1,28,14,15,969.0,71.0,3.2,19.0,654.0,828.46,643.58
2016,1,28,14,30,962.0,70.0,3.1,19.0,629.0,798.29,622.72
2016,1,28,14,45,946.5,70.5,3.05,19.0,595.5,760.71,596.78
2016,1,28,15,0,931.0,71.0,3.0,19.0,562.0,720.84,569.05
2016,1,28,15,15,915.0,68.5,2.6,18.5,522.0,675.23,535.81
2016,1,28,15,30,899.0,66.0,2.2,18.0,482.0,627.94,499.14
2016,1,28,15,45,877.5,63.0,1.85,17.5,436.5,575.55,457.97
2016,1,28,16,0,856.0,60.0,1.5,17.0,391.0,522.55,415.21
2016,1,28,16,15,822.0,56.5,1.4,16.0,341.0,464.86,369.41
2016,1,28,16,30,788.0,53.0,1.3,15.0,291.0,405.97,320.89
2016,1,28,16,45,736.5,48.0,1.2,14.5,239.0,340.42,264.85
2016,1,28,17,0,685.0,43.0,1.1,14.0,187.0,278.76,210.31
2016,1,28,17,15,594.0,36.0,1.05,13.5,135.5,208.49,148.99
2016,1,28,17,30,503.0,29.0,1.0,13.0,84.0,147.43,94.94
2016,1,28,17,45,251.5,14.5,0.95,13.0,42.0,59.88,15.54
2016,1,28,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,29,7,45,246.0,14.5,2.7,7.5,41.0,57.57,10.6
2016,1,29,8,0,492.0,29.0,3.0,9.0,82.0,142.78,93.01
2016,1,29,8,15,584.5,36.5,3.1,10.0,133.0,203.91,148.37
2016,1,29,8,30,677.0,44.0,3.2,11.0,184.0,274.49,211.44
2016,1,29,8,45,730.5,49.0,3.35,12.0,236.5,336.51,267.59
2016,1,29,9,0,784.0,54.0,3.5,13.0,289.0,402.67,325.5
2016,1,29,9,15,819.0,57.5,3.55,13.5,339.5,461.98,376.68
2016,1,29,9,30,854.0,61.0,3.6,14.0,390.0,520.28,425.37
2016,1,29,9,45,877.5,64.0,3.7,15.0,436.5,574.57,468.53
2016,1,29,10,0,901.0,67.0,3.8,16.0,483.0,628.45,509.87
2016,1,29,10,15,917.5,69.0,4.05,16.5,523.5,675.88,546.48
2016,1,29,10,30,934.0,71.0,4.3,17.0,564.0,721.69,579.76
2016,1,29,10,45,945.5,72.5,4.55,18.0,597.5,761.42,606.85
2016,1,29,11,0,957.0,74.0,4.8,19.0,631.0,798.64,631.84
2016,1,29,11,15,964.5,75.0,4.9,19.0,656.5,829.47,653.68
2016,1,29,11,30,972.0,76.0,5.0,19.0,682.0,857.15,673.29
2016,1,29,11,45,973.5,78.5,5.1,19.5,699.0,878.36,686.97
2016,1,29,12,0,975.0,81.0,5.2,20.0,716.0,895.92,698.12
2016,1,29,12,15,977.0,81.0,5.25,20.0,725.0,907.35,706.07
2016,1,29,12,30,979.0,81.0,5.3,20.0,734.0,915.01,711.53
2016,1,29,12,45,978.5,81.5,5.35,20.0,734.0,917.31,713.34
2016,1,29,13,0,978.0,82.0,5.4,20.0,734.0,915.76,712.6
2016,1,29,13,15,975.5,81.5,5.4,20.0,725.0,907.58,707.0
2016,1,29,13,30,973.0,81.0,5.4,20.0,716.0,895.63,698.88
2016,1,29,13,45,967.0,80.5,5.4,20.0,698.5,877.15,686.21
2016,1,29,14,0,961.0,80.0,5.4,20.0,681.0,855.18,671.13
2016,1,29,14,15,953.5,78.5,5.3,19.5,655.5,827.57,652.76
2016,1,29,14,30,946.0,77.0,5.2,19.0,630.0,796.83,632.08
2016,1,29,14,45,935.0,75.5,5.1,19.0,597.0,760.62,606.08
2016,1,29,15,0,924.0,74.0,5.0,19.0,564.0,721.89,578.12
2016,1,29,15,15,907.5,71.5,4.7,18.5,524.5,676.14,544.52
2016,1,29,15,30,891.0,69.0,4.4,18.0,485.0,628.76,507.57
2016,1,29,15,45,868.5,66.0,4.1,18.0,439.5,576.04,464.94
2016,1,29,16,0,846.0,63.0,3.8,18.0,394.0,525.25,422.97
2016,1,29,16,15,811.5,59.5,3.45,17.0,343.5,465.19,374.04
2016,1,29,16,30,777.0,56.0,3.1,16.0,293.0,406.44,324.47
2016,1,29,16,45,724.5,51.0,2.8,15.0,240.5,340.86,267.95
2016,1,29,17,0,672.0,46.0,2.5,14.0,188.0,279.26,213.09
2016,1,29,17,15,581.5,38.5,2.5,13.0,137.0,208.99,151.39
2016,1,29,17,30,491.0,31.0,2.5,12.0,86.0,147.85,97.05
2016,1,29,17,45,245.5,15.5,2.5,11.5,43.0,61.21,20.06
2016,1,29,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,30,7,45,211.0,17.0,3.85,7.0,40.0,55.5,13.34
2016,1,30,8,0,422.0,34.0,4.0,8.0,80.0,134.83,89.88
2016,1,30,8,15,521.0,43.0,4.05,8.5,131.0,195.48,144.48
2016,1,30,8,30,620.0,52.0,4.1,9.0,182.0,266.51,208.19
2016,1,30,8,45,686.0,57.0,4.15,10.0,235.5,329.06,264.81
2016,1,30,9,0,752.0,62.0,4.2,11.0,289.0,398.62,325.75
2016,1,30,9,15,789.0,66.0,4.2,11.5,340.0,458.13,377.46
2016,1,30,9,30,826.0,70.0,4.2,12.0,391.0,519.27,428.75
2016,1,30,9,45,853.5,72.5,4.25,13.0,438.0,574.53,473.04
2016,1,30,10,0,881.0,75.0,4.3,14.0,485.0,629.74,515.78
2016,1,30,10,15,898.5,77.5,4.35,14.5,525.5,674.77,550.46
2016,1,30,10,30,916.0,80.0,4.4,15.0,566.0,721.26,584.27
2016,1,30,10,45,929.0,81.5,4.45,16.0,600.0,761.6,610.99
2016,1,30,11,0,942.0,83.0,4.5,17.0,634.0,799.57,635.57
2016,1,30,11,15,950.0,84.5,4.55,17.5,660.0,831.06,656.38
2016,1,30,11,30,958.0,86.0,4.6,18.0,686.0,859.47,674.9
2016,1,30,11,45,964.0,86.0,4.7,18.5,704.0,881.33,689.03
2016,1,30,12,0,970.0,86.0,4.8,19.0,722.0,899.71,700.78
2016,1,30,12,15,972.0,86.5,4.8,19.0,731.0,911.72,708.78
2016,1,30,12,30,974.0,87.0,4.8,19.0,740.0,919.97,714.29
2016,1,30,12,45,973.0,87.5,4.85,19.5,739.5,921.87,714.45
2016,1,30,13,0,972.0,88.0,4.9,20.0,739.0,919.95,712.1
2016,1,30,13,15,969.0,87.5,4.85,20.0,730.0,911.41,705.96
2016,1,30,13,30,966.0,87.0,4.8,20.0,721.0,899.14,697.36
2016,1,30,13,45,958.5,86.5,4.8,20.5,703.0,879.54,682.71
2016,1,30,14,0,951.0,86.0,4.8,21.0,685.0,856.52,665.79
2016,1,30,14,15,942.5,85.0,4.7,20.5,659.0,828.89,647.63
2016,1,30,14,30,934.0,84.0,4.6,20.0,633.0,798.22,627.24
2016,1,30,14,45,922.5,81.5,4.5,20.0,599.5,760.84,600.69
2016,1,30,15,0,911.0,79.0,4.4,20.0,566.0,720.99,572.24
2016,1,30,15,15,893.5,77.0,4.15,19.5,526.0,675.55,539.53
2016,1,30,15,30,876.0,75.0,3.9,19.0,486.0,631.59,505.96
2016,1,30,15,45,850.5,72.0,3.65,19.0,440.0,577.37,462.9
2016,1,30,16,0,825.0,69.0,3.4,19.0,394.0,522.9,418.68
2016,1,30,16,15,789.0,65.0,3.15,18.0,343.5,462.35,370.01
2016,1,30,16,30,753.0,61.0,2.9,17.0,293.0,403.3,320.81
2016,1,30,16,45,698.0,55.5,2.7,16.0,241.0,337.18,264.51
2016,1,30,17,0,643.0,50.0,2.5,15.0,189.0,275.35,210.06
2016,1,30,17,15,550.5,42.0,2.55,14.5,138.0,206.67,149.91
2016,1,30,17,30,458.0,34.0,2.6,14.0,87.0,146.23,96.7
2016,1,30,17,45,229.0,17.0,2.65,13.5,43.5,60.95,23.04
2016,1,30,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,31,7,45,203.0,17.0,2.7,10.0,39.5,54.55,15.35
2016,1,31,8,0,406.0,34.0,3.0,11.0,79.0,131.73,87.21
2016,1,31,8,15,503.5,43.0,3.0,11.5,128.5,191.22,139.88
2016,1,31,8,30,601.0,52.0,3.0,12.0,178.0,260.97,201.46
2016,1,31,8,45,671.5,55.5,3.0,13.0,231.5,322.84,256.35
2016,1,31,9,0,742.0,59.0,3.0,14.0,285.0,392.09,315.78
2016,1,31,9,15,778.5,63.0,2.9,14.5,335.0,450.95,365.71
2016,1,31,9,30,815.0,67.0,2.8,15.0,385.0,511.43,415.07
2016,1,31,9,45,845.0,68.0,2.7,16.0,432.0,566.04,457.32
2016,1,31,10,0,875.0,69.0,2.6,17.0,479.0,617.87,495.87
2016,1,31,10,15,892.5,71.5,2.5,18.0,519.0,665.75,529.82
2016,1,31,10,30,910.0,74.0,2.4,19.0,559.0,712.16,560.06
2016,1,31,10,45,924.0,75.0,2.35,20.0,593.0,752.56,585.03
2016,1,31,11,0,938.0,76.0,2.3,21.0,627.0,790.67,607.88
2016,1,31,11,15,946.0,77.0,2.3,21.5,653.5,821.59,626.9
2016,1,31,11,30,954.0,78.0,2.3,22.0,680.0,849.44,643.72
2016,1,31,11,45,953.0,82.0,2.3,22.5,696.5,870.12,655.59
2016,1,31,12,0,952.0,86.0,2.3,23.0,713.0,887.14,665.07
2016,1,31,12,15,954.5,86.5,2.25,23.5,722.0,899.44,671.01
2016,1,31,12,30,957.0,87.0,2.2,24.0,731.0,908.05,674.61
2016,1,31,12,45,959.0,86.0,2.15,24.5,732.0,910.81,674.47
2016,1,31,13,0,961.0,85.0,2.1,25.0,733.0,909.79,672.03
2016,1,31,13,15,958.5,84.5,2.0,25.0,724.0,901.76,665.95
2016,1,31,13,30,956.0,84.0,1.9,25.0,715.0,890.02,657.61
2016,1,31,13,45,952.0,82.5,1.8,25.0,698.5,872.28,645.47
2016,1,31,14,0,948.0,81.0,1.7,25.0,682.0,851.03,631.15
2016,1,31,14,15,940.0,80.0,1.55,25.0,656.5,823.84,612.44
2016,1,31,14,30,932.0,79.0,1.4,25.0,631.0,793.58,591.74
2016,1,31,14,45,920.0,77.5,1.25,25.0,598.0,756.97,566.75
2016,1,31,15,0,908.0,76.0,1.1,25.0,565.0,717.94,540.06
2016,1,31,15,15,891.0,73.5,1.0,24.5,525.0,672.3,509.95
2016,1,31,15,30,874.0,71.0,0.9,24.0,485.0,625.1,476.56
2016,1,31,15,45,850.0,68.5,0.8,24.0,439.5,575.32,439.44
2016,1,31,16,0,826.0,66.0,0.7,24.0,394.0,522.17,398.98
2016,1,31,16,15,791.5,62.0,0.7,23.0,344.5,462.21,354.49
2016,1,31,16,30,757.0,58.0,0.7,22.0,295.0,403.61,308.99
2016,1,31,16,45,702.5,53.0,0.7,21.0,242.5,337.9,256.17
2016,1,31,17,0,648.0,48.0,0.7,20.0,190.0,276.43,204.65
2016,1,31,17,15,557.5,40.5,0.75,19.0,139.5,206.92,146.42
2016,1,31,17,30,467.0,33.0,0.8,18.0,89.0,148.13,96.3
2016,1,31,17,45,233.5,16.5,0.9,17.5,44.5,61.86,25.26
2016,1,31,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
