Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,6,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,197.5,18.0,1.4,11.0,40.5,55.1,17.92
2016,2,1,8,0,395.0,36.0,1.5,12.0,81.0,131.73,87.45
2016,2,1,8,15,493.0,45.5,1.65,12.5,131.0,191.51,139.69
2016,2,1,8,30,591.0,55.0,1.8,13.0,181.0,261.61,200.82
2016,2,1,8,45,295.5,76.0,2.0,13.5,139.0,201.63,160.73
2016,2,1,9,0,0.0,97.0,2.2,14.0,97.0,95.84,75.75
2016,2,1,9,15,3.5,118.5,2.45,14.5,120.0,119.2,95.22
2016,2,1,9,30,7.0,140.0,2.7,15.0,143.0,142.94,114.53
2016,2,1,9,45,14.0,159.5,2.95,16.0,166.0,166.94,133.6
2016,2,1,10,0,21.0,179.0,3.2,17.0,189.0,191.56,152.89
2016,2,1,10,15,14.0,180.0,3.45,17.5,187.0,188.14,149.34
2016,2,1,10,30,7.0,181.0,3.7,18.0,185.0,184.34,145.51
2016,2,1,10,45,28.0,218.0,3.95,18.5,234.5,244.66,193.66
2016,2,1,11,0,49.0,255.0,4.2,19.0,284.0,301.21,237.94
2016,2,1,11,15,99.0,281.0,4.4,19.0,342.5,369.39,292.16
2016,2,1,11,30,149.0,307.0,4.6,19.0,401.0,447.98,353.59
2016,2,1,11,45,536.5,203.0,4.85,19.5,555.5,669.61,531.23
2016,2,1,12,0,924.0,99.0,5.1,20.0,710.0,880.72,687.34
2016,2,1,12,15,926.5,99.5,5.3,20.0,719.0,892.79,695.53
2016,2,1,12,30,929.0,100.0,5.5,20.0,728.0,901.28,702.47
2016,2,1,12,45,928.0,100.0,5.75,20.5,728.0,902.6,703.3
2016,2,1,13,0,927.0,100.0,6.0,21.0,728.0,900.25,701.62
2016,2,1,13,15,924.0,99.5,6.15,21.0,719.5,892.01,696.67
2016,2,1,13,30,921.0,99.0,6.3,21.0,711.0,880.19,689.25
2016,2,1,13,45,913.5,99.0,6.5,21.0,693.5,861.74,677.28
2016,2,1,14,0,906.0,99.0,6.7,21.0,676.0,840.02,662.93
2016,2,1,14,15,896.5,97.5,6.7,21.0,650.5,816.39,646.4
2016,2,1,14,30,887.0,96.0,6.7,21.0,625.0,785.25,624.31
2016,2,1,14,45,871.0,95.0,6.7,21.0,591.0,747.26,597.03
2016,2,1,15,0,855.0,94.0,6.7,21.0,557.0,707.18,568.02
2016,2,1,15,15,835.5,91.0,6.45,21.0,517.0,660.8,532.19
2016,2,1,15,30,816.0,88.0,6.2,21.0,477.0,613.16,494.34
2016,2,1,15,45,783.0,86.0,5.95,21.0,431.0,557.83,449.76
2016,2,1,16,0,750.0,84.0,5.7,21.0,385.0,504.59,405.95
2016,2,1,16,15,711.5,79.0,5.2,20.5,335.5,444.82,356.5
2016,2,1,16,30,673.0,74.0,4.7,20.0,286.0,386.99,307.43
2016,2,1,16,45,610.5,67.5,4.25,19.5,234.5,320.5,250.6
2016,2,1,17,0,548.0,61.0,3.8,19.0,183.0,259.26,197.22
2016,2,1,17,15,455.0,51.0,3.8,18.5,134.0,191.49,139.08
2016,2,1,17,30,362.0,41.0,3.8,18.0,85.0,133.37,89.3
2016,2,1,17,45,213.5,25.5,3.8,17.5,48.0,68.85,32.37
2016,2,1,18,0,65.0,10.0,3.8,17.0,11.0,17.26,0.0
2016,2,1,18,15,32.5,5.0,4.0,16.5,5.5,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,2,7,45,243.0,16.5,2.6,8.0,44.5,61.16,22.34
2016,2,2,8,0,486.0,33.0,2.9,9.0,89.0,147.27,98.27
2016,2,2,8,15,582.0,40.5,3.2,9.5,142.0,209.86,154.6
2016,2,2,8,30,678.0,48.0,3.5,10.0,195.0,282.26,219.63
2016,2,2,8,45,733.5,53.5,3.8,11.0,249.0,346.28,277.59
2016,2,2,9,0,789.0,59.0,4.1,12.0,303.0,414.67,337.57
2016,2,2,9,15,824.5,62.5,4.45,12.5,355.0,475.07,390.42
2016,2,2,9,30,860.0,66.0,4.8,13.0,407.0,536.89,442.96
2016,2,2,9,45,883.5,69.0,5.2,14.0,454.5,589.58,486.22
2016,2,2,10,0,907.0,72.0,5.6,15.0,502.0,644.21,529.73
2016,2,2,10,15,924.5,74.0,5.55,15.0,543.5,693.0,568.29
2016,2,2,10,30,942.0,76.0,5.5,15.0,585.0,740.2,603.09
2016,2,2,10,45,953.0,78.0,5.45,15.5,619.5,780.8,631.01
2016,2,2,11,0,964.0,80.0,5.4,16.0,654.0,818.82,656.64
2016,2,2,11,15,972.5,81.5,5.3,16.0,680.5,851.53,679.09
2016,2,2,11,30,981.0,83.0,5.2,16.0,707.0,881.08,699.1
2016,2,2,11,45,984.0,84.5,5.1,16.5,725.0,902.81,711.97
2016,2,2,12,0,987.0,86.0,5.0,17.0,743.0,920.88,722.2
2016,2,2,12,15,989.5,86.5,4.9,17.0,752.5,933.65,730.07
2016,2,2,12,30,992.0,87.0,4.8,17.0,762.0,942.58,735.33
2016,2,2,12,45,992.5,86.5,4.75,17.5,762.5,944.8,734.93
2016,2,2,13,0,993.0,86.0,4.7,18.0,763.0,943.09,731.96
2016,2,2,13,15,990.5,86.0,4.6,18.0,754.0,935.48,726.05
2016,2,2,13,30,988.0,86.0,4.5,18.0,745.0,924.02,717.62
2016,2,2,13,45,983.0,85.0,4.45,18.0,727.5,905.6,704.83
2016,2,2,14,0,978.0,84.0,4.4,18.0,710.0,883.57,689.63
2016,2,2,14,15,970.0,82.5,4.3,18.0,684.0,855.15,669.66
2016,2,2,14,30,962.0,81.0,4.2,18.0,658.0,823.53,647.63
2016,2,2,14,45,949.5,79.5,4.1,18.0,624.0,785.63,621.01
2016,2,2,15,0,937.0,78.0,4.0,18.0,590.0,745.21,592.43
2016,2,2,15,15,920.5,76.0,3.65,17.5,549.0,699.31,559.74
2016,2,2,15,30,904.0,74.0,3.3,17.0,508.0,651.72,523.28
2016,2,2,15,45,879.5,71.0,3.0,17.0,461.0,599.67,481.69
2016,2,2,16,0,855.0,68.0,2.7,17.0,414.0,544.18,436.63
2016,2,2,16,15,820.5,64.5,2.35,16.0,363.0,483.15,387.47
2016,2,2,16,30,786.0,61.0,2.0,15.0,312.0,423.4,337.63
2016,2,2,16,45,730.0,56.0,1.7,14.0,257.5,355.23,279.72
2016,2,2,17,0,674.0,51.0,1.4,13.0,203.0,291.38,223.67
2016,2,2,17,15,582.0,43.5,1.4,12.0,150.5,219.46,161.25
2016,2,2,17,30,490.0,36.0,1.4,11.0,98.0,158.47,107.6
2016,2,2,17,45,307.0,24.0,1.45,10.5,56.0,84.37,42.63
2016,2,2,18,0,124.0,12.0,1.5,10.0,14.0,26.2,0.0
2016,2,2,18,15,62.0,6.0,1.55,9.5,7.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,4.35,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,4.45,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.35,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,3,7,45,242.0,17.0,4.95,2.5,45.5,62.02,25.44
2016,2,3,8,0,484.0,34.0,5.3,3.0,91.0,150.05,103.44
2016,2,3,8,15,577.0,42.0,5.45,3.5,144.0,210.76,159.78
2016,2,3,8,30,670.0,50.0,5.6,4.0,197.0,282.64,226.36
2016,2,3,8,45,480.5,83.5,5.75,4.5,202.5,281.67,234.1
2016,2,3,9,0,291.0,117.0,5.9,5.0,208.0,255.68,216.05
2016,2,3,9,15,267.5,141.5,5.8,5.5,235.5,285.26,242.35
2016,2,3,9,30,244.0,166.0,5.7,6.0,263.0,312.0,265.0
2016,2,3,9,45,318.0,174.5,5.65,6.5,316.5,374.67,318.24
2016,2,3,10,0,392.0,183.0,5.6,7.0,370.0,442.95,375.25
2016,2,3,10,15,399.5,199.0,5.55,7.5,403.0,480.62,405.19
2016,2,3,10,30,407.0,215.0,5.5,8.0,436.0,517.65,434.07
2016,2,3,10,45,693.5,145.0,5.45,8.5,548.5,674.33,563.74
2016,2,3,11,0,980.0,75.0,5.4,9.0,661.0,827.45,681.24
2016,2,3,11,15,987.5,76.0,5.35,9.5,687.5,859.3,701.96
2016,2,3,11,30,995.0,77.0,5.3,10.0,714.0,887.9,720.72
2016,2,3,11,45,996.0,79.5,5.25,10.5,731.5,909.43,734.12
2016,2,3,12,0,997.0,82.0,5.2,11.0,749.0,927.18,744.76
2016,2,3,12,15,999.0,82.5,5.15,11.0,758.5,939.69,753.04
2016,2,3,12,30,1001.0,83.0,5.1,11.0,768.0,948.3,758.63
2016,2,3,12,45,998.0,84.0,5.05,11.5,767.5,949.28,757.37
2016,2,3,13,0,995.0,85.0,5.0,12.0,767.0,946.29,753.46
2016,2,3,13,15,992.5,84.5,4.95,12.0,758.0,938.12,747.41
2016,2,3,13,30,990.0,84.0,4.9,12.0,749.0,926.09,738.74
2016,2,3,13,45,983.0,84.5,4.9,12.0,731.0,907.68,725.94
2016,2,3,14,0,976.0,85.0,4.9,12.0,713.0,885.71,710.65
2016,2,3,14,15,968.0,83.5,4.85,12.0,687.0,857.3,690.35
2016,2,3,14,30,960.0,82.0,4.8,12.0,661.0,825.71,667.73
2016,2,3,14,45,946.5,81.0,4.75,12.0,627.0,787.64,640.2
2016,2,3,15,0,933.0,80.0,4.7,12.0,593.0,747.12,610.71
2016,2,3,15,15,916.5,78.0,4.6,11.5,552.5,701.29,577.76
2016,2,3,15,30,900.0,76.0,4.5,11.0,512.0,653.77,540.97
2016,2,3,15,45,877.5,72.5,4.4,11.0,465.0,602.39,499.05
2016,2,3,16,0,855.0,69.0,4.3,11.0,418.0,547.41,453.32
2016,2,3,16,15,821.5,65.5,3.8,10.0,367.0,486.74,402.41
2016,2,3,16,30,788.0,62.0,3.3,9.0,316.0,427.24,351.09
2016,2,3,16,45,737.5,56.5,2.85,8.5,262.0,360.43,291.77
2016,2,3,17,0,687.0,51.0,2.4,8.0,208.0,297.37,234.14
2016,2,3,17,15,600.5,43.5,2.3,7.0,155.0,226.08,170.25
2016,2,3,17,30,514.0,36.0,2.2,6.0,102.0,165.01,114.86
2016,2,3,17,45,347.0,24.0,2.1,5.5,59.5,92.39,49.67
2016,2,3,18,0,180.0,12.0,2.0,5.0,17.0,33.04,0.0
2016,2,3,18,15,90.0,6.0,2.05,4.5,8.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.55,-0.5,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,4,7,45,271.0,16.0,1.95,1.5,49.0,65.63,28.74
2016,2,4,8,0,542.0,32.0,2.2,2.0,98.0,159.94,110.0
2016,2,4,8,15,629.5,39.0,2.15,3.0,151.5,223.04,168.19
2016,2,4,8,30,717.0,46.0,2.1,4.0,205.0,295.03,233.84
2016,2,4,8,45,768.0,51.0,2.1,5.0,260.0,359.1,292.37
2016,2,4,9,0,819.0,56.0,2.1,6.0,315.0,427.04,352.01
2016,2,4,9,15,852.5,59.5,2.15,6.5,367.5,488.17,404.82
2016,2,4,9,30,886.0,63.0,2.2,7.0,420.0,548.11,454.84
2016,2,4,9,45,908.5,66.0,2.3,8.0,467.5,603.99,499.23
2016,2,4,10,0,931.0,69.0,2.4,9.0,515.0,659.3,541.6
2016,2,4,10,15,946.5,71.0,2.45,9.0,557.0,707.92,579.17
2016,2,4,10,30,962.0,73.0,2.5,9.0,599.0,754.74,612.79
2016,2,4,10,45,973.5,74.5,2.55,9.5,633.5,795.99,640.78
2016,2,4,11,0,985.0,76.0,2.6,10.0,668.0,834.61,666.57
2016,2,4,11,15,992.5,77.0,2.6,10.5,695.0,866.67,687.02
2016,2,4,11,30,1000.0,78.0,2.6,11.0,722.0,895.45,705.05
2016,2,4,11,45,994.0,84.0,2.65,11.5,738.5,915.3,717.14
2016,2,4,12,0,988.0,90.0,2.7,12.0,755.0,931.12,726.56
2016,2,4,12,15,990.5,90.5,2.6,12.0,764.5,944.0,734.06
2016,2,4,12,30,993.0,91.0,2.5,12.0,774.0,953.03,738.97
2016,2,4,12,45,995.5,89.5,2.45,12.0,775.0,955.91,740.27
2016,2,4,13,0,998.0,88.0,2.4,12.0,776.0,954.85,739.07
2016,2,4,13,15,995.5,88.0,2.3,12.0,767.0,947.24,733.02
2016,2,4,13,30,993.0,88.0,2.2,12.0,758.0,935.74,724.51
2016,2,4,13,45,990.0,86.0,2.1,12.0,741.0,917.78,711.7
2016,2,4,14,0,987.0,84.0,2.0,12.0,724.0,896.11,696.49
2016,2,4,14,15,979.0,83.0,1.95,12.0,697.5,868.0,677.43
2016,2,4,14,30,971.0,82.0,1.9,12.0,671.0,836.66,656.17
2016,2,4,14,45,952.5,82.5,1.85,12.0,636.0,796.23,628.39
2016,2,4,15,0,934.0,83.0,1.8,12.0,601.0,753.61,598.91
2016,2,4,15,15,917.5,81.0,1.65,12.0,559.5,707.67,565.89
2016,2,4,15,30,901.0,79.0,1.5,12.0,518.0,663.07,531.47
2016,2,4,15,45,877.5,75.5,1.4,12.0,471.0,607.92,488.77
2016,2,4,16,0,854.0,72.0,1.3,12.0,424.0,552.27,444.62
2016,2,4,16,15,820.0,68.0,1.15,11.0,372.5,490.7,395.75
2016,2,4,16,30,786.0,64.0,1.0,10.0,321.0,430.35,346.02
2016,2,4,16,45,734.5,58.5,0.9,9.5,266.5,363.04,288.69
2016,2,4,17,0,683.0,53.0,0.8,9.0,212.0,299.59,232.71
2016,2,4,17,15,597.0,45.5,0.9,8.0,158.5,229.73,171.74
2016,2,4,17,30,511.0,38.0,1.0,7.0,105.0,167.41,116.4
2016,2,4,17,45,346.5,25.5,1.15,6.0,61.5,94.95,52.95
2016,2,4,18,0,182.0,13.0,1.3,5.0,18.0,34.57,0.0
2016,2,4,18,15,91.0,6.5,1.35,4.5,9.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,7,15,63.5,5.0,1.35,0.5,6.5,0.0,0.0
2016,2,5,7,30,127.0,10.0,1.6,1.0,13.0,23.61,0.0
2016,2,5,7,45,295.5,23.5,1.85,2.0,53.5,78.84,38.45
2016,2,5,8,0,464.0,37.0,2.1,3.0,94.0,149.84,104.34
2016,2,5,8,15,554.0,45.5,2.1,3.5,146.0,210.93,160.13
2016,2,5,8,30,644.0,54.0,2.1,4.0,198.0,281.41,224.18
2016,2,5,8,45,693.0,60.5,2.15,5.0,251.0,341.36,278.94
2016,2,5,9,0,742.0,67.0,2.2,6.0,304.0,406.45,336.11
2016,2,5,9,15,778.0,71.5,2.65,7.0,355.0,466.36,388.12
2016,2,5,9,30,814.0,76.0,3.1,8.0,406.0,527.87,439.77
2016,2,5,9,45,836.0,80.0,3.6,9.0,452.5,581.85,484.05
2016,2,5,10,0,858.0,84.0,4.1,10.0,499.0,635.39,526.78
2016,2,5,10,15,876.0,87.0,4.1,10.5,540.0,684.38,564.36
2016,2,5,10,30,894.0,90.0,4.1,11.0,581.0,731.95,598.79
2016,2,5,10,45,905.5,92.0,4.15,11.5,615.0,771.92,626.54
2016,2,5,11,0,917.0,94.0,4.2,12.0,649.0,805.33,649.17
2016,2,5,11,15,925.5,95.5,4.15,12.0,675.5,837.08,671.07
2016,2,5,11,30,934.0,97.0,4.1,12.0,702.0,865.84,690.79
2016,2,5,11,45,938.0,99.0,4.05,12.5,720.0,888.26,704.59
2016,2,5,12,0,942.0,101.0,4.0,13.0,738.0,907.22,715.91
2016,2,5,12,15,820.5,144.5,3.95,13.0,705.0,866.33,685.55
2016,2,5,12,30,699.0,188.0,3.9,13.0,672.0,818.55,650.55
2016,2,5,12,45,822.5,145.0,3.85,13.5,714.5,876.05,691.08
2016,2,5,13,0,946.0,102.0,3.8,14.0,757.0,928.48,726.61
2016,2,5,13,15,943.5,101.5,3.75,14.0,748.5,920.61,720.53
2016,2,5,13,30,941.0,101.0,3.7,14.0,740.0,909.05,712.47
2016,2,5,13,45,792.0,146.0,3.65,14.0,675.0,830.3,656.21
2016,2,5,14,0,643.0,191.0,3.6,14.0,610.0,743.7,592.49
2016,2,5,14,15,777.0,144.0,3.5,13.5,632.0,785.26,626.5
2016,2,5,14,30,911.0,97.0,3.4,13.0,654.0,809.94,645.99
2016,2,5,14,45,888.0,99.0,3.35,13.0,618.5,773.41,619.82
2016,2,5,15,0,865.0,101.0,3.3,13.0,583.0,730.86,589.48
2016,2,5,15,15,846.5,98.0,3.15,13.0,543.0,684.46,554.74
2016,2,5,15,30,828.0,95.0,3.0,13.0,503.0,636.68,517.51
2016,2,5,15,45,798.5,92.0,2.9,13.0,456.0,581.31,473.78
2016,2,5,16,0,769.0,89.0,2.8,13.0,409.0,527.79,430.43
2016,2,5,16,15,731.5,84.0,2.4,12.0,358.5,467.06,380.95
2016,2,5,16,30,694.0,79.0,2.0,11.0,308.0,408.12,331.38
2016,2,5,16,45,631.0,73.0,1.6,10.0,254.5,340.07,273.18
2016,2,5,17,0,568.0,67.0,1.2,9.0,201.0,277.27,217.96
2016,2,5,17,15,479.5,56.5,1.2,8.5,150.0,208.13,157.57
2016,2,5,17,30,391.0,46.0,1.2,8.0,99.0,148.14,104.84
2016,2,5,17,45,195.5,31.5,1.25,7.5,58.0,75.04,44.52
2016,2,5,18,0,0.0,17.0,1.3,7.0,17.0,16.71,0.0
2016,2,5,18,15,0.0,8.5,1.3,6.5,8.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.4,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.05,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,4.65,2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,7,15,83.5,5.5,4.95,2.5,7.0,0.0,0.0
2016,2,6,7,30,167.0,11.0,5.1,3.0,14.0,29.11,0.0
2016,2,6,7,45,342.0,22.5,5.25,4.0,57.0,86.2,43.34
2016,2,6,8,0,517.0,34.0,5.4,5.0,100.0,157.76,108.94
2016,2,6,8,15,605.5,42.0,5.8,5.5,153.5,221.21,167.57
2016,2,6,8,30,694.0,50.0,6.2,6.0,207.0,293.73,234.68
2016,2,6,8,45,747.0,55.0,6.6,7.0,262.0,357.73,294.32
2016,2,6,9,0,800.0,60.0,7.0,8.0,317.0,425.84,355.92
2016,2,6,9,15,834.0,63.5,7.15,8.5,369.5,486.59,410.28
2016,2,6,9,30,868.0,67.0,7.3,9.0,422.0,548.62,464.1
2016,2,6,9,45,895.5,68.5,7.5,9.5,470.5,602.82,510.25
2016,2,6,10,0,923.0,70.0,7.7,10.0,519.0,659.27,556.99
2016,2,6,10,15,939.0,72.0,7.7,10.0,561.0,708.13,596.76
2016,2,6,10,30,955.0,74.0,7.7,10.0,603.0,755.24,632.77
2016,2,6,10,45,968.5,74.5,7.7,10.5,638.0,796.78,662.86
2016,2,6,11,0,982.0,75.0,7.7,11.0,673.0,835.84,690.72
2016,2,6,11,15,989.5,76.5,7.65,11.0,700.0,868.54,714.61
2016,2,6,11,30,997.0,78.0,7.6,11.0,727.0,897.97,735.95
2016,2,6,11,45,1000.5,79.5,7.55,11.5,745.5,920.63,750.74
2016,2,6,12,0,1004.0,81.0,7.5,12.0,764.0,939.57,762.73
2016,2,6,12,15,1006.5,81.0,7.4,12.0,773.5,952.15,771.24
2016,2,6,12,30,1009.0,81.0,7.3,12.0,783.0,960.8,776.95
2016,2,6,12,45,1009.5,81.0,7.2,12.5,783.5,963.74,777.07
2016,2,6,13,0,1010.0,81.0,7.1,13.0,784.0,962.66,774.38
2016,2,6,13,15,1008.0,80.5,6.95,13.0,775.5,954.86,768.11
2016,2,6,13,30,1006.0,80.0,6.8,13.0,767.0,943.11,759.09
2016,2,6,13,45,1002.0,79.0,6.65,13.0,749.5,925.25,745.68
2016,2,6,14,0,998.0,78.0,6.5,13.0,732.0,903.64,729.64
2016,2,6,14,15,990.5,77.0,6.35,13.0,706.5,875.64,708.92
2016,2,6,14,30,983.0,76.0,6.2,13.0,681.0,844.32,685.79
2016,2,6,14,45,966.5,77.0,6.05,13.0,646.0,805.45,656.96
2016,2,6,15,0,950.0,78.0,5.9,13.0,611.0,764.22,626.26
2016,2,6,15,15,935.0,75.5,5.65,12.5,570.0,718.01,592.32
2016,2,6,15,30,920.0,73.0,5.4,12.0,529.0,669.94,555.14
2016,2,6,15,45,899.0,70.0,5.2,12.0,482.0,616.16,511.02
2016,2,6,16,0,878.0,67.0,5.0,12.0,435.0,564.06,467.19
2016,2,6,16,15,846.5,63.5,4.4,11.0,383.5,502.95,415.69
2016,2,6,16,30,815.0,60.0,3.8,10.0,332.0,442.79,363.61
2016,2,6,16,45,768.5,55.0,3.25,9.5,277.5,376.26,304.59
2016,2,6,17,0,722.0,50.0,2.7,9.0,223.0,313.04,246.81
2016,2,6,17,15,642.5,43.0,2.45,8.0,168.5,241.74,182.66
2016,2,6,17,30,563.0,36.0,2.2,7.0,114.0,178.33,124.93
2016,2,6,17,45,410.5,25.0,2.0,6.0,68.5,106.34,61.75
2016,2,6,18,0,258.0,14.0,1.8,5.0,23.0,45.54,0.0
2016,2,6,18,15,129.0,7.0,1.75,4.5,11.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,7,7,15,57.0,6.0,2.25,1.0,7.5,0.0,0.0
2016,2,7,7,30,114.0,12.0,2.3,1.0,15.0,24.42,0.0
2016,2,7,7,45,282.0,26.5,2.35,1.5,57.0,80.98,43.75
2016,2,7,8,0,450.0,41.0,2.4,2.0,99.0,151.97,107.71
2016,2,7,8,15,541.0,50.0,2.45,3.0,152.0,213.59,163.72
2016,2,7,8,30,632.0,59.0,2.5,4.0,205.0,284.71,228.0
2016,2,7,8,45,695.5,64.0,2.65,5.0,260.0,349.67,286.82
2016,2,7,9,0,759.0,69.0,2.8,6.0,315.0,418.75,347.43
2016,2,7,9,15,794.0,73.0,3.0,6.5,367.0,478.77,399.72
2016,2,7,9,30,829.0,77.0,3.2,7.0,419.0,540.23,451.57
2016,2,7,9,45,857.5,79.0,3.45,8.0,467.0,596.74,497.26
2016,2,7,10,0,886.0,81.0,3.7,9.0,515.0,653.26,541.58
2016,2,7,10,15,902.5,83.5,3.85,9.5,556.5,701.98,579.27
2016,2,7,10,30,919.0,86.0,4.0,10.0,598.0,745.51,610.56
2016,2,7,10,45,932.5,87.5,4.2,11.0,633.0,787.11,639.04
2016,2,7,11,0,946.0,89.0,4.4,12.0,668.0,826.33,665.67
2016,2,7,11,15,954.0,90.5,4.55,12.5,695.0,858.57,687.9
2016,2,7,11,30,962.0,92.0,4.7,13.0,722.0,887.68,707.82
2016,2,7,11,45,962.5,94.5,4.85,13.5,739.0,908.37,721.64
2016,2,7,12,0,963.0,97.0,5.0,14.0,756.0,925.37,732.9
2016,2,7,12,15,965.5,97.5,5.0,14.5,765.5,938.12,740.14
2016,2,7,12,30,968.0,98.0,5.0,15.0,775.0,947.09,744.81
2016,2,7,12,45,970.0,97.0,5.05,15.5,776.0,950.14,745.76
2016,2,7,13,0,972.0,96.0,5.1,16.0,777.0,949.32,744.14
2016,2,7,13,15,969.5,95.5,5.05,16.0,768.5,941.31,738.29
2016,2,7,13,30,967.0,95.0,5.0,16.0,760.0,929.5,729.91
2016,2,7,13,45,964.5,93.0,4.95,16.0,743.0,912.29,717.82
2016,2,7,14,0,962.0,91.0,4.9,16.0,726.0,891.43,703.25
2016,2,7,14,15,953.5,90.0,4.75,16.0,700.0,863.34,682.89
2016,2,7,14,30,945.0,89.0,4.6,16.0,674.0,832.12,660.34
2016,2,7,14,45,932.5,87.5,4.5,16.5,640.0,794.42,632.17
2016,2,7,15,0,920.0,86.0,4.4,17.0,606.0,754.23,602.19
2016,2,7,15,15,903.5,83.5,4.1,16.5,565.0,707.99,569.08
2016,2,7,15,30,887.0,81.0,3.8,16.0,524.0,663.13,535.19
2016,2,7,15,45,866.0,77.5,3.55,16.0,477.5,609.74,492.88
2016,2,7,16,0,845.0,74.0,3.3,16.0,431.0,555.66,449.09
2016,2,7,16,15,811.5,70.0,2.9,15.0,379.5,494.35,399.68
2016,2,7,16,30,778.0,66.0,2.5,14.0,328.0,434.24,349.57
2016,2,7,16,45,728.5,60.5,2.15,13.0,274.0,367.63,292.81
2016,2,7,17,0,679.0,55.0,1.8,12.0,220.0,304.7,237.33
2016,2,7,17,15,597.0,47.0,1.8,11.0,166.5,234.91,176.12
2016,2,7,17,30,515.0,39.0,1.8,10.0,113.0,172.32,120.5
2016,2,7,17,45,360.5,27.5,1.85,9.5,68.0,101.87,60.32
2016,2,7,18,0,206.0,16.0,1.9,9.0,23.0,41.44,0.0
2016,2,7,18,15,103.0,8.0,1.9,8.5,11.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.3,5.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.65,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.55,3.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,9.0,4.75,3.5,9.0,0.0,0.0
2016,2,8,7,30,0.0,18.0,4.8,4.0,18.0,17.69,0.0
2016,2,8,7,45,277.5,26.0,4.85,4.5,62.5,80.47,44.32
2016,2,8,8,0,555.0,34.0,4.9,5.0,107.0,167.95,116.75
2016,2,8,8,15,638.0,40.5,5.2,5.5,161.0,230.79,175.24
2016,2,8,8,30,721.0,47.0,5.5,6.0,215.0,302.02,241.44
2016,2,8,8,45,769.5,51.5,5.85,7.0,269.5,365.4,300.49
2016,2,8,9,0,818.0,56.0,6.2,8.0,324.0,432.4,360.96
2016,2,8,9,15,849.5,59.5,6.2,8.5,376.5,493.03,414.73
2016,2,8,9,30,881.0,63.0,6.2,9.0,429.0,552.32,465.7
2016,2,8,9,45,738.5,101.0,6.25,9.5,431.0,554.12,466.76
2016,2,8,10,0,596.0,139.0,6.3,10.0,433.0,536.9,451.06
2016,2,8,10,15,547.5,168.5,6.15,10.5,455.5,557.36,465.7
2016,2,8,10,30,499.0,198.0,6.0,11.0,478.0,575.25,477.41
2016,2,8,10,45,555.5,191.0,5.9,11.5,519.5,626.39,517.6
2016,2,8,11,0,612.0,184.0,5.8,12.0,561.0,681.92,560.29
2016,2,8,11,15,802.0,130.0,5.7,12.0,645.5,788.06,643.1
2016,2,8,11,30,992.0,76.0,5.6,12.0,730.0,896.7,723.08
2016,2,8,11,45,989.0,80.5,5.6,12.5,747.0,917.33,735.6
2016,2,8,12,0,986.0,85.0,5.6,13.0,764.0,934.04,745.75
2016,2,8,12,15,988.5,85.5,5.6,13.0,773.5,947.06,754.74
2016,2,8,12,30,991.0,86.0,5.6,13.0,783.0,956.21,761.07
2016,2,8,12,45,994.0,84.5,5.65,13.5,784.0,959.64,762.27
2016,2,8,13,0,997.0,83.0,5.7,14.0,785.0,959.1,760.79
2016,2,8,13,15,995.0,83.0,5.7,14.0,776.5,951.94,755.81
2016,2,8,13,30,993.0,83.0,5.7,14.0,768.0,940.86,748.18
2016,2,8,13,45,991.5,80.5,5.75,14.5,751.5,923.55,735.03
2016,2,8,14,0,990.0,78.0,5.8,15.0,735.0,902.45,719.26
2016,2,8,14,15,983.5,77.0,5.75,14.5,709.5,875.33,701.33
2016,2,8,14,30,977.0,76.0,5.7,14.0,684.0,844.87,680.88
2016,2,8,14,45,969.5,73.5,5.7,14.0,650.5,808.81,655.11
2016,2,8,15,0,962.0,71.0,5.7,14.0,617.0,769.82,627.01
2016,2,8,15,15,947.5,69.0,5.5,14.0,576.5,723.94,592.63
2016,2,8,15,30,933.0,67.0,5.3,14.0,536.0,676.09,555.7
2016,2,8,15,45,915.0,63.5,5.15,14.0,489.5,622.8,512.6
2016,2,8,16,0,897.0,60.0,5.0,14.0,443.0,568.45,467.64
2016,2,8,16,15,867.5,57.0,4.5,13.0,391.5,508.09,417.41
2016,2,8,16,30,838.0,54.0,4.0,12.0,340.0,448.45,366.23
2016,2,8,16,45,795.5,49.5,3.5,11.0,285.5,384.54,310.27
2016,2,8,17,0,753.0,45.0,3.0,10.0,231.0,321.63,253.38
2016,2,8,17,15,678.5,39.5,2.8,9.0,176.5,251.37,189.97
2016,2,8,17,30,604.0,34.0,2.6,8.0,122.0,188.43,132.31
2016,2,8,17,45,458.0,24.5,2.4,7.5,75.0,116.12,69.11
2016,2,8,18,0,312.0,15.0,2.2,7.0,28.0,56.83,0.0
2016,2,8,18,15,156.0,7.5,2.1,6.5,14.0,7.37,0.0
2016,2,8,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.5,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,7,15,120.0,6.0,2.75,3.0,9.5,0.0,0.0
2016,2,9,7,30,240.0,12.0,3.0,4.0,19.0,38.95,0.0
2016,2,9,7,45,401.5,22.5,3.3,5.0,63.5,97.66,53.66
2016,2,9,8,0,563.0,33.0,3.6,6.0,108.0,169.67,117.63
2016,2,9,8,15,643.5,39.0,3.45,7.0,162.0,231.83,174.74
2016,2,9,8,30,724.0,45.0,3.3,8.0,216.0,302.14,238.63
2016,2,9,8,45,772.0,49.5,3.15,9.0,270.5,365.59,296.02
2016,2,9,9,0,820.0,54.0,3.0,10.0,325.0,432.64,354.19
2016,2,9,9,15,850.5,57.0,3.2,11.0,377.0,490.34,403.4
2016,2,9,9,30,881.0,60.0,3.4,12.0,429.0,550.78,452.92
2016,2,9,9,45,901.5,62.5,3.6,13.0,476.0,605.29,496.1
2016,2,9,10,0,922.0,65.0,3.8,14.0,523.0,659.08,537.31
2016,2,9,10,15,936.5,67.0,3.9,14.5,564.0,707.2,572.73
2016,2,9,10,30,951.0,69.0,4.0,15.0,605.0,753.46,604.99
2016,2,9,10,45,960.5,71.0,4.1,15.5,639.0,793.88,632.53
2016,2,9,11,0,970.0,73.0,4.2,16.0,673.0,831.57,657.86
2016,2,9,11,15,976.5,74.0,4.2,16.5,699.5,862.81,677.88
2016,2,9,11,30,983.0,75.0,4.2,17.0,726.0,890.77,695.48
2016,2,9,11,45,976.5,81.0,4.25,17.5,742.5,910.02,707.11
2016,2,9,12,0,970.0,87.0,4.3,18.0,759.0,925.26,716.04
2016,2,9,12,15,972.5,87.5,4.3,18.0,768.0,938.15,724.55
2016,2,9,12,30,975.0,88.0,4.3,18.0,777.0,947.22,730.54
2016,2,9,12,45,975.0,88.0,4.3,18.0,777.5,949.7,732.09
2016,2,9,13,0,975.0,88.0,4.3,18.0,778.0,948.27,731.14
2016,2,9,13,15,972.5,87.5,4.25,18.0,769.5,940.24,725.48
2016,2,9,13,30,970.0,87.0,4.2,18.0,761.0,928.38,717.35
2016,2,9,13,45,965.5,86.0,4.2,18.5,743.5,910.52,704.08
2016,2,9,14,0,961.0,85.0,4.2,19.0,726.0,889.06,688.45
2016,2,9,14,15,953.5,83.5,4.1,19.0,700.5,861.16,669.19
2016,2,9,14,30,946.0,82.0,4.0,19.0,675.0,830.06,647.71
2016,2,9,14,45,931.5,81.5,3.95,19.0,640.5,791.82,621.28
2016,2,9,15,0,917.0,81.0,3.9,19.0,606.0,751.21,593.01
2016,2,9,15,15,901.5,79.0,3.55,18.5,565.5,706.15,561.17
2016,2,9,15,30,886.0,77.0,3.2,18.0,525.0,659.35,526.53
2016,2,9,15,45,866.0,73.5,2.9,18.0,479.0,609.45,487.1
2016,2,9,16,0,846.0,70.0,2.6,18.0,433.0,555.75,444.0
2016,2,9,16,15,814.0,66.0,2.25,17.0,382.0,494.94,395.72
2016,2,9,16,30,782.0,62.0,1.9,16.0,331.0,435.19,346.65
2016,2,9,16,45,738.0,56.5,1.6,15.0,278.0,370.35,292.07
2016,2,9,17,0,694.0,51.0,1.3,14.0,225.0,308.65,238.25
2016,2,9,17,15,616.5,44.5,1.3,13.0,171.5,239.36,178.11
2016,2,9,17,30,539.0,38.0,1.3,12.0,118.0,177.76,123.68
2016,2,9,17,45,397.5,27.0,1.35,11.5,72.5,109.34,65.7
2016,2,9,18,0,256.0,16.0,1.4,11.0,27.0,51.63,0.0
2016,2,9,18,15,128.0,8.0,1.4,11.0,13.5,7.86,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,7,15,100.0,6.5,1.45,3.0,10.0,0.0,0.0
2016,2,10,7,30,200.0,13.0,1.6,4.0,20.0,35.68,0.0
2016,2,10,7,45,357.5,24.5,1.8,5.0,63.5,94.17,53.77
2016,2,10,8,0,515.0,36.0,2.0,6.0,107.0,162.54,113.51
2016,2,10,8,15,597.5,43.5,1.9,6.5,160.5,224.44,169.81
2016,2,10,8,30,680.0,51.0,1.8,7.0,214.0,294.78,233.18
2016,2,10,8,45,730.5,56.0,1.75,8.0,268.0,357.66,289.25
2016,2,10,9,0,781.0,61.0,1.7,9.0,322.0,424.45,346.37
2016,2,10,9,15,814.0,64.5,1.95,10.0,374.0,484.29,396.81
2016,2,10,9,30,847.0,68.0,2.2,11.0,426.0,545.38,446.5
2016,2,10,9,45,870.0,71.0,2.45,12.0,473.5,598.17,488.25
2016,2,10,10,0,893.0,74.0,2.7,13.0,521.0,652.88,530.11
2016,2,10,10,15,909.0,76.0,2.7,13.5,562.5,700.96,565.03
2016,2,10,10,30,925.0,78.0,2.7,14.0,604.0,747.38,596.58
2016,2,10,10,45,936.0,80.0,2.7,15.0,638.5,788.13,622.33
2016,2,10,11,0,947.0,82.0,2.7,16.0,673.0,826.33,645.83
2016,2,10,11,15,955.0,83.0,2.7,16.5,699.5,858.23,665.79
2016,2,10,11,30,963.0,84.0,2.7,17.0,726.0,887.0,683.45
2016,2,10,11,45,967.5,85.0,2.75,17.5,744.5,909.51,697.13
2016,2,10,12,0,972.0,86.0,2.8,18.0,763.0,928.43,708.43
2016,2,10,12,15,974.5,86.5,2.85,18.5,772.5,941.36,715.72
2016,2,10,12,30,977.0,87.0,2.9,19.0,782.0,950.47,720.59
2016,2,10,12,45,976.5,87.5,2.95,19.5,782.5,953.08,721.2
2016,2,10,13,0,976.0,88.0,3.0,20.0,783.0,951.78,719.38
2016,2,10,13,15,974.0,87.5,2.95,20.0,774.5,944.16,714.04
2016,2,10,13,30,972.0,87.0,2.9,20.0,766.0,932.7,706.31
2016,2,10,13,45,966.5,86.5,2.9,20.5,748.5,914.51,693.21
2016,2,10,14,0,961.0,86.0,2.9,21.0,731.0,892.73,677.84
2016,2,10,14,15,953.5,85.0,2.9,21.0,705.5,865.34,660.0
2016,2,10,14,30,946.0,84.0,2.9,21.0,680.0,834.75,639.96
2016,2,10,14,45,934.0,82.5,2.95,21.0,646.5,797.2,615.25
2016,2,10,15,0,922.0,81.0,3.0,21.0,613.0,757.12,588.53
2016,2,10,15,15,906.5,79.0,2.85,20.5,572.5,711.8,557.81
2016,2,10,15,30,891.0,77.0,2.7,20.0,532.0,664.71,524.42
2016,2,10,15,45,868.0,74.5,2.55,20.0,485.0,613.81,485.28
2016,2,10,16,0,845.0,72.0,2.4,20.0,438.0,559.34,442.63
2016,2,10,16,15,813.5,68.5,2.25,19.0,387.0,499.24,396.06
2016,2,10,16,30,782.0,65.0,2.1,18.0,336.0,440.14,348.51
2016,2,10,16,45,733.5,60.0,1.95,17.0,282.0,373.8,293.58
2016,2,10,17,0,685.0,55.0,1.8,16.0,228.0,311.05,239.62
2016,2,10,17,15,608.0,47.5,1.9,15.0,174.5,241.08,179.24
2016,2,10,17,30,531.0,40.0,2.0,14.0,121.0,180.06,125.51
2016,2,10,17,45,390.5,28.5,2.1,13.0,75.0,110.23,66.97
2016,2,10,18,0,250.0,17.0,2.2,12.0,29.0,52.48,0.0
2016,2,10,18,15,125.0,8.5,2.25,12.0,14.5,17.68,0.0
2016,2,10,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,11,7,15,118.5,7.0,3.45,8.0,11.5,0.0,0.0
2016,2,11,7,30,237.0,14.0,3.6,9.0,23.0,41.22,0.0
2016,2,11,7,45,392.5,25.0,3.8,10.0,68.5,100.03,56.85
2016,2,11,8,0,548.0,36.0,4.0,11.0,114.0,171.08,117.88
2016,2,11,8,15,628.5,43.0,3.95,12.0,168.0,233.95,174.46
2016,2,11,8,30,709.0,50.0,3.9,13.0,222.0,304.99,237.79
2016,2,11,8,45,758.0,55.0,3.9,14.0,277.5,368.98,294.63
2016,2,11,9,0,807.0,60.0,3.9,15.0,333.0,436.68,352.53
2016,2,11,9,15,838.5,63.5,4.05,16.0,385.0,497.19,402.95
2016,2,11,9,30,870.0,67.0,4.2,17.0,437.0,558.74,452.32
2016,2,11,9,45,892.0,69.5,4.35,18.0,485.0,611.54,493.48
2016,2,11,10,0,914.0,72.0,4.5,19.0,533.0,666.09,534.59
2016,2,11,10,15,929.5,74.0,4.6,19.5,575.0,714.76,570.04
2016,2,11,10,30,945.0,76.0,4.7,20.0,617.0,761.66,602.46
2016,2,11,10,45,956.0,78.0,4.8,20.5,651.5,803.14,630.55
2016,2,11,11,0,967.0,80.0,4.9,21.0,686.0,842.0,656.52
2016,2,11,11,15,974.0,81.0,4.9,21.5,713.0,873.68,676.58
2016,2,11,11,30,981.0,82.0,4.9,22.0,740.0,902.1,694.24
2016,2,11,11,45,977.0,87.0,4.9,22.5,756.0,922.29,706.08
2016,2,11,12,0,973.0,92.0,4.9,23.0,772.0,938.54,715.27
2016,2,11,12,15,975.0,92.0,4.85,23.0,781.5,950.53,722.67
2016,2,11,12,30,977.0,92.0,4.8,23.0,791.0,958.67,727.56
2016,2,11,12,45,975.5,93.0,4.75,23.5,791.0,960.96,727.14
2016,2,11,13,0,974.0,94.0,4.7,24.0,791.0,959.33,724.22
2016,2,11,13,15,971.0,93.5,4.6,24.0,782.0,950.85,717.85
2016,2,11,13,30,968.0,93.0,4.5,24.0,773.0,938.54,709.06
2016,2,11,13,45,961.0,92.5,4.45,24.0,755.0,919.1,696.06
2016,2,11,14,0,954.0,92.0,4.4,24.0,737.0,896.14,680.77
2016,2,11,14,15,946.0,91.0,4.25,24.0,711.0,868.44,661.82
2016,2,11,14,30,938.0,90.0,4.1,24.0,685.0,837.59,640.72
2016,2,11,14,45,924.5,89.0,4.0,24.0,650.5,799.63,614.82
2016,2,11,15,0,911.0,88.0,3.9,24.0,616.0,759.24,587.11
2016,2,11,15,15,894.5,85.5,3.55,23.5,575.0,712.98,555.12
2016,2,11,15,30,878.0,83.0,3.2,23.0,534.0,668.11,522.59
2016,2,11,15,45,853.5,80.0,2.9,22.5,487.0,613.12,481.27
2016,2,11,16,0,829.0,77.0,2.6,22.0,440.0,557.75,438.67
