Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,1,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,3,7,15,93.5,23.0,3.1,16.5,33.5,33.48,8.9
2016,3,3,7,30,187.0,46.0,3.3,17.0,67.0,81.86,52.82
2016,3,3,7,45,315.5,59.5,3.55,17.5,119.0,136.64,96.05
2016,3,3,8,0,444.0,73.0,3.8,18.0,171.0,206.79,153.88
2016,3,3,8,15,279.5,103.0,3.95,18.5,170.5,205.09,159.7
2016,3,3,8,30,115.0,133.0,4.1,19.0,170.0,183.54,145.54
2016,3,3,8,45,433.5,109.5,4.35,20.0,287.0,318.15,253.98
2016,3,3,9,0,752.0,86.0,4.6,21.0,404.0,481.89,384.21
2016,3,3,9,15,782.5,90.0,4.9,21.5,457.0,541.46,431.9
2016,3,3,9,30,813.0,94.0,5.2,22.0,510.0,602.85,480.11
2016,3,3,9,45,852.5,91.0,5.55,22.5,562.5,663.24,526.89
2016,3,3,10,0,892.0,88.0,5.9,23.0,615.0,721.59,570.08
2016,3,3,10,15,907.0,90.0,6.15,23.0,657.0,770.37,605.35
2016,3,3,10,30,922.0,92.0,6.4,23.0,699.0,817.3,639.14
2016,3,3,10,45,938.0,91.0,6.65,23.5,736.0,859.66,668.17
2016,3,3,11,0,954.0,90.0,6.9,24.0,773.0,899.66,695.36
2016,3,3,11,15,961.5,91.0,6.95,24.0,800.0,931.84,717.43
2016,3,3,11,30,969.0,92.0,7.0,24.0,827.0,960.72,737.18
2016,3,3,11,45,975.5,92.0,7.05,24.5,846.0,984.12,751.63
2016,3,3,12,0,982.0,92.0,7.1,25.0,865.0,1003.84,763.54
2016,3,3,12,15,984.5,92.5,7.05,25.0,874.5,1016.59,771.71
2016,3,3,12,30,987.0,93.0,7.0,25.0,884.0,1025.36,777.27
2016,3,3,12,45,990.0,91.5,6.95,25.0,884.5,1028.39,778.99
2016,3,3,13,0,993.0,90.0,6.9,25.0,885.0,1027.34,778.06
2016,3,3,13,15,991.5,89.5,6.8,25.0,876.0,1019.11,772.06
2016,3,3,13,30,990.0,89.0,6.7,25.0,867.0,1006.86,763.44
2016,3,3,13,45,989.0,87.0,6.6,25.0,850.0,989.47,751.41
2016,3,3,14,0,988.0,85.0,6.5,25.0,833.0,968.17,736.81
2016,3,3,14,15,982.0,84.0,6.35,25.0,806.0,939.86,717.14
2016,3,3,14,30,976.0,83.0,6.2,25.0,779.0,908.1,695.14
2016,3,3,14,45,962.5,83.5,6.1,25.0,743.5,868.67,667.97
2016,3,3,15,0,949.0,84.0,6.0,25.0,708.0,826.66,638.9
2016,3,3,15,15,936.0,82.0,5.85,24.5,665.5,779.98,607.32
2016,3,3,15,30,923.0,80.0,5.7,24.0,623.0,731.24,573.9
2016,3,3,15,45,907.0,76.5,5.55,24.0,575.0,677.14,534.39
2016,3,3,16,0,891.0,73.0,5.4,24.0,527.0,621.82,491.52
2016,3,3,16,15,866.0,70.0,5.05,23.0,473.5,561.13,444.73
2016,3,3,16,30,841.0,67.0,4.7,22.0,420.0,502.35,397.86
2016,3,3,16,45,805.0,62.5,4.35,21.5,363.0,435.78,342.74
2016,3,3,17,0,769.0,58.0,4.0,21.0,306.0,371.49,287.94
2016,3,3,17,15,711.5,52.5,3.65,20.0,248.0,301.5,227.91
2016,3,3,17,30,654.0,47.0,3.3,19.0,190.0,237.08,171.17
2016,3,3,17,45,553.5,39.0,2.95,18.0,135.5,166.59,111.01
2016,3,3,18,0,453.0,31.0,2.6,17.0,81.0,108.28,62.55
2016,3,3,18,15,226.5,15.5,2.6,16.5,40.5,39.31,5.83
2016,3,3,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,4,7,15,228.0,17.0,1.6,8.5,43.5,43.39,13.6
2016,3,4,7,30,456.0,34.0,1.6,9.0,87.0,115.53,71.31
2016,3,4,7,45,556.5,42.5,1.65,10.0,143.0,175.78,122.82
2016,3,4,8,0,657.0,51.0,1.7,11.0,199.0,247.31,185.25
2016,3,4,8,15,714.0,57.0,1.85,12.0,258.0,312.71,243.67
2016,3,4,8,30,771.0,63.0,2.0,13.0,317.0,383.55,305.03
2016,3,4,8,45,807.0,67.5,2.15,14.0,374.0,448.15,359.62
2016,3,4,9,0,843.0,72.0,2.3,15.0,431.0,514.97,413.86
2016,3,4,9,15,867.5,75.0,2.4,15.5,484.5,575.49,461.98
2016,3,4,9,30,892.0,78.0,2.5,16.0,538.0,634.0,507.07
2016,3,4,9,45,907.5,81.5,2.6,17.0,586.0,688.92,546.98
2016,3,4,10,0,923.0,85.0,2.7,18.0,634.0,742.55,582.95
2016,3,4,10,15,935.5,87.0,2.55,18.5,676.0,790.72,613.47
2016,3,4,10,30,948.0,89.0,2.4,19.0,718.0,836.77,641.73
2016,3,4,10,45,954.5,91.5,2.3,19.5,752.0,876.1,665.08
2016,3,4,11,0,961.0,94.0,2.2,20.0,786.0,912.42,685.99
2016,3,4,11,15,967.0,95.5,2.1,20.0,812.0,944.01,704.73
2016,3,4,11,30,973.0,97.0,2.0,20.0,838.0,972.19,721.04
2016,3,4,11,45,973.0,99.5,1.95,20.5,855.0,992.46,731.28
2016,3,4,12,0,973.0,102.0,1.9,21.0,872.0,1008.84,739.08
2016,3,4,12,15,974.5,102.5,1.9,21.0,880.5,1020.52,746.02
2016,3,4,12,30,976.0,103.0,1.9,21.0,889.0,1028.25,750.61
2016,3,4,12,45,974.0,103.5,1.9,21.5,888.0,1028.69,749.29
2016,3,4,13,0,972.0,104.0,1.9,22.0,887.0,1025.11,745.66
2016,3,4,13,15,969.5,103.5,1.9,22.0,877.0,1016.02,740.12
2016,3,4,13,30,967.0,103.0,1.9,22.0,867.0,1003.02,732.27
2016,3,4,13,45,961.5,102.5,1.95,22.5,848.0,983.45,719.58
2016,3,4,14,0,956.0,102.0,2.0,23.0,829.0,960.24,704.65
2016,3,4,14,15,948.5,101.0,2.05,23.0,802.0,931.27,687.33
2016,3,4,14,30,941.0,100.0,2.1,23.0,775.0,899.04,667.8
2016,3,4,14,45,929.5,98.5,2.15,23.0,739.5,859.99,643.55
2016,3,4,15,0,918.0,97.0,2.2,23.0,704.0,818.34,617.29
2016,3,4,15,15,904.0,94.5,2.2,22.5,661.5,771.43,587.81
2016,3,4,15,30,890.0,92.0,2.2,22.0,619.0,722.64,556.51
2016,3,4,15,45,869.5,89.0,2.25,22.0,570.5,670.04,519.94
2016,3,4,16,0,849.0,86.0,2.3,22.0,522.0,613.82,478.7
2016,3,4,16,15,821.5,82.5,2.05,21.0,468.5,552.78,433.0
2016,3,4,16,30,794.0,79.0,1.8,20.0,415.0,492.41,386.22
2016,3,4,16,45,754.0,74.0,1.6,19.5,358.0,425.82,332.59
2016,3,4,17,0,714.0,69.0,1.4,19.0,301.0,362.56,279.85
2016,3,4,17,15,653.0,62.0,1.4,18.0,243.5,292.73,221.56
2016,3,4,17,30,592.0,55.0,1.4,17.0,186.0,229.0,166.65
2016,3,4,17,45,490.0,45.0,1.4,16.0,132.5,159.63,108.24
2016,3,4,18,0,388.0,35.0,1.4,15.0,79.0,102.24,61.02
2016,3,4,18,15,194.0,17.5,1.4,14.5,39.5,38.41,8.18
2016,3,4,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,5,7,15,165.5,20.5,0.85,11.0,40.5,40.46,15.44
2016,3,5,7,30,331.0,41.0,1.0,12.0,81.0,102.48,65.33
2016,3,5,7,45,433.0,52.0,1.15,13.0,133.5,158.53,111.82
2016,3,5,8,0,535.0,63.0,1.3,14.0,186.0,226.54,169.58
2016,3,5,8,15,426.0,92.5,1.4,14.5,207.0,249.82,195.32
2016,3,5,8,30,317.0,122.0,1.5,15.0,228.0,257.65,205.67
2016,3,5,8,45,444.5,120.5,1.65,16.0,297.0,337.03,270.12
2016,3,5,9,0,572.0,119.0,1.8,17.0,366.0,427.97,342.21
2016,3,5,9,15,687.5,108.5,1.85,17.5,441.0,512.63,408.29
2016,3,5,9,30,803.0,98.0,1.9,18.0,516.0,605.46,478.75
2016,3,5,9,45,823.5,101.5,1.95,18.5,563.5,660.05,518.3
2016,3,5,10,0,844.0,105.0,2.0,19.0,611.0,714.01,556.03
2016,3,5,10,15,858.5,108.0,2.05,19.5,652.5,762.0,587.45
2016,3,5,10,30,873.0,111.0,2.1,20.0,694.0,808.24,617.22
2016,3,5,10,45,883.0,113.5,2.2,20.5,728.0,848.25,642.75
2016,3,5,11,0,893.0,116.0,2.3,21.0,762.0,881.27,663.36
2016,3,5,11,15,900.0,117.5,2.4,21.5,788.0,911.95,682.37
2016,3,5,11,30,907.0,119.0,2.5,22.0,814.0,939.53,699.26
2016,3,5,11,45,910.5,120.5,2.6,22.5,831.5,960.64,711.89
2016,3,5,12,0,914.0,122.0,2.7,23.0,849.0,978.23,722.29
2016,3,5,12,15,916.0,122.5,2.75,23.0,857.5,989.74,729.77
2016,3,5,12,30,918.0,123.0,2.8,23.0,866.0,997.53,735.01
2016,3,5,12,45,915.0,124.5,2.9,23.5,865.0,997.92,734.58
2016,3,5,13,0,912.0,126.0,3.0,24.0,864.0,994.53,731.86
2016,3,5,13,15,909.0,125.5,3.05,24.0,854.5,985.29,726.46
2016,3,5,13,30,906.0,125.0,3.1,24.0,845.0,972.39,718.8
2016,3,5,13,45,897.5,125.5,3.15,24.0,825.5,951.97,706.26
2016,3,5,14,0,889.0,126.0,3.2,24.0,806.0,928.26,691.59
2016,3,5,14,15,881.0,124.5,3.2,24.0,779.0,904.54,676.63
2016,3,5,14,30,873.0,123.0,3.2,24.0,752.0,872.74,656.17
2016,3,5,14,45,845.5,127.5,3.25,24.0,714.0,828.77,627.56
2016,3,5,15,0,818.0,132.0,3.3,24.0,676.0,783.37,597.71
2016,3,5,15,15,801.5,129.0,3.25,23.5,634.5,737.23,567.61
2016,3,5,15,30,785.0,126.0,3.2,23.0,593.0,691.49,536.42
2016,3,5,15,45,761.0,122.0,3.2,23.0,545.0,636.8,496.47
2016,3,5,16,0,737.0,118.0,3.2,23.0,497.0,582.0,455.5
2016,3,5,16,15,705.0,112.0,2.85,22.0,445.0,520.87,409.39
2016,3,5,16,30,673.0,106.0,2.5,21.0,393.0,461.17,362.97
2016,3,5,16,45,627.5,99.0,2.2,20.5,338.0,396.08,310.5
2016,3,5,17,0,582.0,92.0,1.9,20.0,283.0,334.66,259.55
2016,3,5,17,15,517.5,81.5,1.8,19.0,228.0,267.25,203.68
2016,3,5,17,30,453.0,71.0,1.7,18.0,173.0,206.55,152.17
2016,3,5,17,45,355.0,56.5,1.6,17.5,122.5,140.84,97.49
2016,3,5,18,0,257.0,42.0,1.5,17.0,72.0,87.9,54.68
2016,3,5,18,15,128.5,21.0,1.55,16.5,36.0,35.18,9.66
2016,3,5,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,6,7,15,0.0,18.0,3.3,12.5,18.0,17.37,6.44
2016,3,6,7,30,0.0,36.0,3.4,13.0,36.0,34.95,23.43
2016,3,6,7,45,1.0,59.0,3.5,13.5,59.0,57.92,43.39
2016,3,6,8,0,2.0,82.0,3.6,14.0,82.0,81.03,63.26
2016,3,6,8,15,11.5,104.0,3.85,14.5,107.5,106.25,84.41
2016,3,6,8,30,21.0,126.0,4.1,15.0,133.0,132.6,106.23
2016,3,6,8,45,23.5,148.5,4.35,16.0,157.5,157.28,126.12
2016,3,6,9,0,26.0,171.0,4.6,17.0,182.0,182.24,145.81
2016,3,6,9,15,13.0,122.0,4.7,17.0,127.5,126.29,99.55
2016,3,6,9,30,0.0,73.0,4.8,17.0,73.0,70.59,53.17
2016,3,6,9,45,0.5,120.5,4.95,17.5,121.0,117.5,91.41
2016,3,6,10,0,1.0,168.0,5.1,18.0,169.0,165.15,129.5
2016,3,6,10,15,3.0,178.5,5.2,18.5,181.0,177.09,138.51
2016,3,6,10,30,5.0,189.0,5.3,19.0,193.0,189.2,147.65
2016,3,6,10,45,10.5,222.5,5.45,19.5,231.0,227.51,177.56
2016,3,6,11,0,16.0,256.0,5.6,20.0,269.0,266.32,207.47
2016,3,6,11,15,8.0,179.5,5.7,20.5,186.0,182.59,140.95
2016,3,6,11,30,0.0,103.0,5.8,21.0,103.0,99.9,74.76
2016,3,6,11,45,0.0,112.5,5.95,21.5,112.5,109.25,82.03
2016,3,6,12,0,0.0,122.0,6.1,22.0,122.0,118.61,89.22
2016,3,6,12,15,0.0,123.5,6.15,22.0,123.5,120.1,90.34
2016,3,6,12,30,0.0,125.0,6.2,22.0,125.0,121.59,91.49
2016,3,6,12,45,2.5,148.5,6.3,22.5,150.5,147.16,111.57
2016,3,6,13,0,5.0,172.0,6.4,23.0,176.0,172.84,131.56
2016,3,6,13,15,4.5,170.0,6.35,23.0,174.0,170.34,129.61
2016,3,6,13,30,4.0,168.0,6.3,23.0,172.0,167.84,127.69
2016,3,6,13,45,145.5,269.5,6.25,23.5,382.0,413.06,321.58
2016,3,6,14,0,287.0,371.0,6.2,24.0,592.0,652.1,500.97
2016,3,6,14,15,148.0,293.5,6.1,24.0,407.0,434.32,335.96
2016,3,6,14,30,9.0,216.0,6.0,24.0,222.0,219.85,168.1
2016,3,6,14,45,112.0,268.0,5.95,24.0,343.0,369.43,287.25
2016,3,6,15,0,215.0,320.0,5.9,24.0,464.0,500.75,388.96
2016,3,6,15,15,238.5,296.0,5.75,23.5,446.5,484.53,378.21
2016,3,6,15,30,262.0,272.0,5.6,23.0,429.0,471.72,370.13
2016,3,6,15,45,438.0,206.0,5.5,23.0,443.5,511.23,404.16
2016,3,6,16,0,614.0,140.0,5.4,23.0,458.0,530.93,421.55
2016,3,6,16,15,353.5,161.5,5.25,22.5,340.5,373.85,297.26
2016,3,6,16,30,93.0,183.0,5.1,22.0,223.0,232.34,183.48
2016,3,6,16,45,82.5,160.0,4.95,22.0,192.0,199.06,156.96
2016,3,6,17,0,72.0,137.0,4.8,22.0,161.0,166.85,130.78
2016,3,6,17,15,59.5,112.5,4.7,21.0,130.0,133.52,103.78
2016,3,6,17,30,47.0,88.0,4.6,20.0,99.0,101.64,77.47
2016,3,6,17,45,28.0,64.0,4.6,19.5,70.0,70.32,51.41
2016,3,6,18,0,9.0,40.0,4.6,19.0,41.0,40.59,26.74
2016,3,6,18,15,4.5,20.0,4.6,18.5,20.5,19.79,5.54
2016,3,6,18,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,1.0,3.9,15.5,1.0,0.0,0.0
2016,3,7,7,0,0.0,2.0,4.0,16.0,2.0,1.97,0.0
2016,3,7,7,15,0.0,13.0,4.25,16.0,13.0,12.54,3.36
2016,3,7,7,30,0.0,24.0,4.5,16.0,24.0,23.16,13.47
2016,3,7,7,45,0.0,40.0,4.8,16.5,40.0,38.64,26.82
2016,3,7,8,0,0.0,56.0,5.1,17.0,56.0,54.21,40.13
2016,3,7,8,15,0.0,73.0,5.55,17.5,73.0,70.87,54.12
2016,3,7,8,30,0.0,90.0,6.0,18.0,90.0,87.56,67.87
2016,3,7,8,45,0.0,84.5,6.45,18.5,84.5,81.9,62.84
2016,3,7,9,0,0.0,79.0,6.9,19.0,79.0,76.4,57.95
2016,3,7,9,15,0.0,118.0,7.0,19.0,118.0,114.87,89.37
2016,3,7,9,30,0.0,157.0,7.1,19.0,157.0,153.71,120.66
2016,3,7,9,45,0.0,156.0,7.25,19.5,156.0,152.52,119.06
2016,3,7,10,0,0.0,155.0,7.4,20.0,155.0,151.39,117.59
2016,3,7,10,15,0.0,109.5,7.3,20.0,109.5,106.22,80.91
2016,3,7,10,30,0.0,64.0,7.2,20.0,64.0,61.92,44.88
2016,3,7,10,45,0.0,67.5,7.1,20.5,67.5,65.33,47.45
2016,3,7,11,0,0.0,71.0,7.0,21.0,71.0,68.73,50.01
2016,3,7,11,15,40.0,221.0,6.9,21.0,252.5,257.58,201.3
2016,3,7,11,30,80.0,371.0,6.8,21.0,434.0,452.17,351.45
2016,3,7,11,45,98.5,387.0,6.75,21.0,466.0,487.55,378.06
2016,3,7,12,0,117.0,403.0,6.7,21.0,498.0,523.19,405.05
2016,3,7,12,15,133.0,410.5,6.65,21.0,518.5,556.02,429.7
2016,3,7,12,30,149.0,418.0,6.6,21.0,539.0,579.99,447.78
2016,3,7,12,45,97.5,391.0,6.6,21.5,470.5,493.83,381.02
2016,3,7,13,0,46.0,364.0,6.6,22.0,402.0,416.22,320.22
2016,3,7,13,15,40.0,350.5,6.6,22.0,383.5,395.94,304.93
2016,3,7,13,30,34.0,337.0,6.6,22.0,365.0,375.63,289.5
2016,3,7,13,45,25.0,302.0,6.6,22.0,322.5,322.06,248.55
2016,3,7,14,0,16.0,267.0,6.6,22.0,280.0,277.96,214.57
2016,3,7,14,15,13.0,245.0,6.65,22.0,255.0,252.74,195.25
2016,3,7,14,30,10.0,223.0,6.7,22.0,230.0,227.72,175.95
2016,3,7,14,45,13.5,232.0,6.75,22.0,241.0,239.46,185.61
2016,3,7,15,0,17.0,241.0,6.8,22.0,252.0,251.04,195.14
2016,3,7,15,15,15.5,226.5,6.65,21.5,236.0,234.78,183.06
2016,3,7,15,30,14.0,212.0,6.5,21.0,220.0,218.64,171.02
2016,3,7,15,45,7.0,117.0,6.4,21.0,121.0,118.3,90.99
2016,3,7,16,0,0.0,22.0,6.3,21.0,22.0,21.25,11.87
2016,3,7,16,15,10.0,91.5,6.05,20.5,96.0,94.25,72.26
2016,3,7,16,30,20.0,161.0,5.8,20.0,170.0,168.72,133.44
2016,3,7,16,45,13.5,140.5,5.6,20.0,146.0,144.34,113.74
2016,3,7,17,0,7.0,120.0,5.4,20.0,122.0,120.68,94.56
2016,3,7,17,15,3.5,96.5,5.35,19.5,97.5,95.78,74.25
2016,3,7,17,30,0.0,73.0,5.3,19.0,73.0,71.32,53.96
2016,3,7,17,45,0.0,52.0,5.25,19.0,52.0,50.63,36.33
2016,3,7,18,0,0.0,31.0,5.2,19.0,31.0,29.97,18.61
2016,3,7,18,15,0.0,15.5,5.25,18.5,15.5,14.96,3.46
2016,3,7,18,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,4.5,4.7,18.0,4.5,0.0,0.0
2016,3,8,7,0,0.0,9.0,4.8,18.0,9.0,8.85,0.0
2016,3,8,7,15,93.0,30.0,4.8,18.0,42.5,42.78,22.35
2016,3,8,7,30,186.0,51.0,4.8,18.0,76.0,87.03,58.01
2016,3,8,7,45,266.0,68.0,4.85,18.5,122.5,137.4,99.27
2016,3,8,8,0,346.0,85.0,4.9,19.0,169.0,195.61,148.17
2016,3,8,8,15,404.5,96.0,5.05,19.5,218.5,249.06,194.04
2016,3,8,8,30,463.0,107.0,5.2,20.0,268.0,308.7,244.51
2016,3,8,8,45,262.0,146.0,5.35,20.5,240.5,276.95,221.08
2016,3,8,9,0,61.0,185.0,5.5,21.0,213.0,218.61,173.1
2016,3,8,9,15,135.5,213.0,5.55,21.5,283.0,297.91,236.58
2016,3,8,9,30,210.0,241.0,5.6,22.0,353.0,380.42,301.43
2016,3,8,9,45,212.0,264.0,5.65,22.5,385.5,415.65,327.53
2016,3,8,10,0,214.0,287.0,5.7,23.0,418.0,450.53,353.0
2016,3,8,10,15,137.5,297.0,5.55,23.0,383.5,412.16,321.11
2016,3,8,10,30,61.0,307.0,5.4,23.0,349.0,360.88,279.16
2016,3,8,10,45,195.5,324.0,5.25,23.5,467.0,498.27,385.68
2016,3,8,11,0,330.0,341.0,5.1,24.0,585.0,644.18,494.15
2016,3,8,11,15,444.5,313.5,4.9,24.0,653.0,731.25,558.18
2016,3,8,11,30,559.0,286.0,4.7,24.0,721.0,815.91,619.26
2016,3,8,11,45,715.5,211.0,4.55,24.0,780.5,893.69,675.33
2016,3,8,12,0,872.0,136.0,4.4,24.0,840.0,966.11,722.99
2016,3,8,12,15,679.0,234.5,4.25,24.0,786.0,901.65,677.41
2016,3,8,12,30,486.0,333.0,4.1,24.0,732.0,824.26,617.57
2016,3,8,12,45,679.0,236.0,3.95,24.0,793.5,908.38,681.26
2016,3,8,13,0,872.0,139.0,3.8,24.0,855.0,982.11,729.69
2016,3,8,13,15,733.5,214.0,3.6,24.0,811.5,929.83,692.97
2016,3,8,13,30,595.0,289.0,3.4,24.0,768.0,869.43,648.52
2016,3,8,13,45,725.5,212.0,3.25,24.5,783.5,900.83,671.66
2016,3,8,14,0,856.0,135.0,3.1,25.0,799.0,918.27,681.5
2016,3,8,14,15,847.5,133.5,3.0,25.0,772.5,889.52,662.17
2016,3,8,14,30,839.0,132.0,2.9,25.0,746.0,857.92,641.31
2016,3,8,14,45,812.0,137.0,2.8,25.0,708.5,815.46,613.01
2016,3,8,15,0,785.0,142.0,2.7,25.0,671.0,773.92,585.27
2016,3,8,15,15,768.0,138.0,2.65,25.0,630.0,727.15,553.93
2016,3,8,15,30,751.0,134.0,2.6,25.0,589.0,679.15,520.21
2016,3,8,15,45,727.5,129.5,2.6,25.0,542.0,625.42,481.64
2016,3,8,16,0,704.0,125.0,2.6,25.0,495.0,571.65,442.12
2016,3,8,16,15,672.0,119.5,2.4,24.5,443.5,512.35,397.59
2016,3,8,16,30,640.0,114.0,2.2,24.0,392.0,454.55,353.0
2016,3,8,16,45,596.5,106.0,2.05,23.5,338.0,390.79,302.75
2016,3,8,17,0,553.0,98.0,1.9,23.0,284.0,330.56,253.84
2016,3,8,17,15,488.5,87.5,1.8,22.0,230.0,263.1,198.84
2016,3,8,17,30,424.0,77.0,1.7,21.0,176.0,204.26,149.69
2016,3,8,17,45,330.5,62.0,1.65,20.5,126.0,141.51,98.1
2016,3,8,18,0,237.0,47.0,1.6,20.0,76.0,89.96,56.89
2016,3,8,18,15,118.5,23.5,1.8,19.5,38.0,37.22,14.32
2016,3,8,18,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,2.5,3.8,18.0,2.5,2.41,0.0
2016,3,9,7,30,0.0,5.0,3.8,18.0,5.0,4.82,0.0
2016,3,9,7,45,0.0,8.5,3.8,18.0,8.5,8.19,1.22
2016,3,9,8,0,0.0,12.0,3.8,18.0,12.0,11.57,4.13
2016,3,9,8,15,0.0,15.5,3.75,18.0,15.5,14.95,7.0
2016,3,9,8,30,0.0,19.0,3.7,18.0,19.0,18.33,9.84
2016,3,9,8,45,0.0,23.0,3.7,18.5,23.0,22.2,13.01
2016,3,9,9,0,0.0,27.0,3.7,19.0,27.0,26.07,16.15
2016,3,9,9,15,0.0,36.5,3.65,19.0,36.5,35.26,23.71
2016,3,9,9,30,0.0,46.0,3.6,19.0,46.0,44.45,31.21
2016,3,9,9,45,0.0,46.5,3.6,19.5,46.5,44.95,31.43
2016,3,9,10,0,0.0,47.0,3.6,20.0,47.0,45.44,31.66
2016,3,9,10,15,0.0,34.5,3.45,20.0,34.5,33.35,21.7
2016,3,9,10,30,0.0,22.0,3.3,20.0,22.0,21.27,11.77
2016,3,9,10,45,0.0,35.0,3.2,20.5,35.0,33.85,21.95
2016,3,9,11,0,0.0,48.0,3.1,21.0,48.0,46.45,32.03
2016,3,9,11,15,0.0,58.0,3.2,21.0,58.0,56.14,39.78
2016,3,9,11,30,0.0,68.0,3.3,21.0,68.0,65.85,47.51
2016,3,9,11,45,5.5,151.5,3.45,21.0,156.5,152.78,116.67
2016,3,9,12,0,11.0,235.0,3.6,21.0,245.0,241.37,185.57
2016,3,9,12,15,12.5,249.0,3.6,21.0,260.0,257.0,197.33
2016,3,9,12,30,14.0,263.0,3.6,21.0,275.0,272.63,209.25
2016,3,9,12,45,11.0,232.5,3.6,21.0,242.0,239.03,183.35
2016,3,9,13,0,8.0,202.0,3.6,21.0,209.0,205.57,157.5
2016,3,9,13,15,4.0,162.5,3.65,21.0,166.0,162.41,123.83
2016,3,9,13,30,0.0,123.0,3.7,21.0,123.0,119.59,90.09
2016,3,9,13,45,1.5,143.0,3.75,21.0,144.5,140.68,106.94
2016,3,9,14,0,3.0,163.0,3.8,21.0,166.0,161.8,123.72
2016,3,9,14,15,1.5,153.5,3.8,21.0,155.0,150.99,115.27
2016,3,9,14,30,0.0,144.0,3.8,21.0,144.0,140.27,106.92
2016,3,9,14,45,0.0,133.0,3.85,21.0,133.0,129.39,98.51
2016,3,9,15,0,0.0,122.0,3.9,21.0,122.0,118.53,90.09
2016,3,9,15,15,0.0,68.0,3.75,20.5,68.0,65.79,48.01
2016,3,9,15,30,0.0,14.0,3.6,20.0,14.0,13.52,5.49
2016,3,9,15,45,12.0,108.0,3.45,20.0,114.5,112.7,86.94
2016,3,9,16,0,24.0,202.0,3.3,20.0,215.0,213.88,168.33
2016,3,9,16,15,12.0,105.0,3.1,19.5,111.5,108.72,84.09
2016,3,9,16,30,0.0,8.0,2.9,19.0,8.0,7.72,0.81
2016,3,9,16,45,0.0,6.5,2.7,19.0,6.5,6.27,0.0
2016,3,9,17,0,0.0,5.0,2.5,19.0,5.0,4.82,0.0
2016,3,9,17,15,0.0,4.0,2.35,18.5,4.0,3.86,0.0
2016,3,9,17,30,0.0,3.0,2.2,18.0,3.0,2.89,0.0
2016,3,9,17,45,0.0,2.0,2.05,17.5,2.0,1.93,0.0
2016,3,9,18,0,0.0,1.0,1.9,17.0,1.0,0.96,0.0
2016,3,9,18,15,0.0,0.5,2.05,17.0,0.5,0.48,0.0
2016,3,9,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.0,4.75,12.5,0.0,0.0,0.0
2016,3,10,7,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,7,15,0.0,0.5,4.35,13.0,0.5,0.48,0.0
2016,3,10,7,30,0.0,1.0,4.1,13.0,1.0,0.96,0.0
2016,3,10,7,45,0.0,2.0,3.95,13.5,2.0,1.93,0.0
2016,3,10,8,0,0.0,3.0,3.8,14.0,3.0,2.89,0.0
2016,3,10,8,15,0.0,4.0,3.9,14.0,4.0,3.86,0.0
2016,3,10,8,30,0.0,5.0,4.0,14.0,5.0,4.82,0.0
2016,3,10,8,45,0.0,60.0,4.15,14.5,60.0,57.98,43.65
2016,3,10,9,0,0.0,115.0,4.3,15.0,115.0,111.95,88.48
2016,3,10,9,15,0.0,104.5,4.6,15.0,104.5,101.42,79.39
2016,3,10,9,30,0.0,94.0,4.9,15.0,94.0,91.02,70.51
2016,3,10,9,45,4.0,146.5,5.2,15.5,149.5,145.61,115.14
2016,3,10,10,0,8.0,199.0,5.5,16.0,205.0,201.14,159.68
2016,3,10,10,15,4.0,168.5,5.7,16.0,171.5,167.71,132.17
2016,3,10,10,30,0.0,138.0,5.9,16.0,138.0,134.33,104.74
2016,3,10,10,45,0.0,103.5,6.1,16.5,103.5,100.34,76.77
2016,3,10,11,0,0.0,69.0,6.3,17.0,69.0,66.8,49.19
2016,3,10,11,15,0.0,71.0,6.3,17.0,71.0,68.75,50.72
2016,3,10,11,30,0.0,73.0,6.3,17.0,73.0,70.7,52.24
2016,3,10,11,45,0.0,99.5,6.3,17.5,99.5,96.5,72.99
2016,3,10,12,0,0.0,126.0,6.3,18.0,126.0,122.55,93.72
2016,3,10,12,15,0.0,109.0,6.15,18.0,109.0,105.85,80.24
2016,3,10,12,30,0.0,92.0,6.0,18.0,92.0,89.2,66.81
2016,3,10,12,45,4.5,153.5,5.9,18.0,157.5,154.01,119.0
2016,3,10,13,0,9.0,215.0,5.8,18.0,223.0,219.52,171.05
2016,3,10,13,15,12.0,243.0,5.7,17.5,253.5,250.42,195.76
2016,3,10,13,30,15.0,271.0,5.6,17.0,284.0,281.39,220.55
2016,3,10,13,45,24.5,299.0,5.6,17.0,319.0,318.36,249.91
2016,3,10,14,0,34.0,327.0,5.6,17.0,354.0,363.51,285.42
2016,3,10,14,15,17.0,228.5,5.45,17.0,242.0,239.46,188.1
2016,3,10,14,30,0.0,130.0,5.3,17.0,130.0,126.42,97.51
2016,3,10,14,45,8.0,184.5,5.2,17.0,190.0,187.09,146.89
2016,3,10,15,0,16.0,239.0,5.1,17.0,250.0,248.05,195.9
2016,3,10,15,15,8.0,200.5,5.0,17.0,206.0,202.75,159.83
2016,3,10,15,30,0.0,162.0,4.9,17.0,162.0,158.3,124.24
2016,3,10,15,45,0.0,101.5,4.8,17.0,101.5,98.37,75.79
2016,3,10,16,0,0.0,41.0,4.7,17.0,41.0,39.62,27.45
2016,3,10,16,15,0.0,31.5,4.45,16.5,31.5,30.42,19.93
2016,3,10,16,30,0.0,22.0,4.2,16.0,22.0,21.24,12.32
2016,3,10,16,45,0.0,19.0,3.95,16.0,19.0,18.33,9.92
2016,3,10,17,0,0.0,16.0,3.7,16.0,16.0,15.43,7.49
2016,3,10,17,15,0.0,13.0,3.65,15.5,13.0,12.54,5.06
2016,3,10,17,30,0.0,10.0,3.6,15.0,10.0,9.64,2.58
2016,3,10,17,45,0.0,7.0,3.55,15.0,7.0,6.74,0.05
2016,3,10,18,0,0.0,4.0,3.5,15.0,4.0,3.85,0.0
2016,3,10,18,15,0.0,2.0,3.6,14.5,2.0,1.93,0.0
2016,3,10,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,11,7,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,7,15,0.0,1.0,1.2,13.0,1.0,0.96,0.0
2016,3,11,7,30,0.0,2.0,1.3,13.0,2.0,1.93,0.0
2016,3,11,7,45,0.0,3.0,1.4,13.5,3.0,2.89,0.0
2016,3,11,8,0,0.0,4.0,1.5,14.0,4.0,3.85,0.0
2016,3,11,8,15,0.0,5.0,1.55,14.5,5.0,4.82,0.0
2016,3,11,8,30,0.0,6.0,1.6,15.0,6.0,5.79,0.0
2016,3,11,8,45,0.0,7.0,1.7,15.5,7.0,6.75,0.1
2016,3,11,9,0,0.0,8.0,1.8,16.0,8.0,7.72,0.88
2016,3,11,9,15,0.5,85.5,2.1,16.5,86.0,83.0,63.74
2016,3,11,9,30,1.0,163.0,2.4,17.0,164.0,160.14,126.16
2016,3,11,9,45,0.5,147.5,2.75,17.5,148.0,144.22,112.61
2016,3,11,10,0,0.0,132.0,3.1,18.0,132.0,128.42,99.41
2016,3,11,10,15,0.0,76.5,3.15,18.0,76.5,74.03,55.15
2016,3,11,10,30,0.0,21.0,3.2,18.0,21.0,20.3,11.09
2016,3,11,10,45,0.0,22.0,3.3,18.5,22.0,21.27,11.83
2016,3,11,11,0,0.0,23.0,3.4,19.0,23.0,22.25,12.57
2016,3,11,11,15,39.5,198.5,3.35,19.0,230.0,234.05,183.29
2016,3,11,11,30,79.0,374.0,3.3,19.0,437.0,454.18,350.91
2016,3,11,11,45,76.5,383.5,3.25,19.5,445.5,463.34,355.55
2016,3,11,12,0,74.0,393.0,3.2,20.0,454.0,472.15,360.85
2016,3,11,12,15,218.5,393.0,3.1,20.0,575.0,618.23,471.75
2016,3,11,12,30,363.0,393.0,3.0,20.0,696.0,765.67,578.59
2016,3,11,12,45,352.5,394.5,2.9,20.0,688.5,757.78,571.16
2016,3,11,13,0,342.0,396.0,2.8,20.0,681.0,748.33,563.86
2016,3,11,13,15,178.5,331.0,2.8,20.0,479.5,513.86,393.57
2016,3,11,13,30,15.0,266.0,2.8,20.0,278.0,276.28,211.77
2016,3,11,13,45,102.5,331.0,2.85,20.0,412.0,439.14,338.63
2016,3,11,14,0,190.0,396.0,2.9,20.0,546.0,584.69,446.96
2016,3,11,14,15,95.0,262.0,2.9,20.0,337.0,354.98,275.23
2016,3,11,14,30,0.0,128.0,2.9,20.0,128.0,124.44,94.37
2016,3,11,14,45,0.0,123.5,2.95,20.0,123.5,120.0,91.32
2016,3,11,15,0,0.0,119.0,3.0,20.0,119.0,115.56,87.98
2016,3,11,15,15,16.0,182.5,2.85,19.5,192.5,190.61,148.67
2016,3,11,15,30,32.0,246.0,2.7,19.0,266.0,271.02,212.61
2016,3,11,15,45,135.0,241.5,2.6,19.0,315.0,338.6,267.79
2016,3,11,16,0,238.0,237.0,2.5,19.0,364.0,390.97,309.81
2016,3,11,16,15,119.0,122.5,2.25,18.5,186.0,192.46,153.32
2016,3,11,16,30,0.0,8.0,2.0,18.0,8.0,7.72,0.82
2016,3,11,16,45,0.0,7.0,1.75,18.0,7.0,6.75,0.05
2016,3,11,17,0,0.0,6.0,1.5,18.0,6.0,5.79,0.0
2016,3,11,17,15,0.0,5.0,1.3,17.5,5.0,4.82,0.0
2016,3,11,17,30,0.0,4.0,1.1,17.0,4.0,3.85,0.0
2016,3,11,17,45,0.0,2.5,0.9,16.5,2.5,2.41,0.0
2016,3,11,18,0,0.0,1.0,0.7,16.0,1.0,0.96,0.0
2016,3,11,18,15,0.0,0.5,0.7,15.5,0.5,0.48,0.0
2016,3,11,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,12,6,45,36.5,8.5,1.5,11.5,10.0,8.36,0.0
2016,3,12,7,0,73.0,17.0,1.7,12.0,20.0,21.41,0.0
2016,3,12,7,15,201.5,35.5,1.7,12.5,62.0,64.41,37.74
2016,3,12,7,30,330.0,54.0,1.7,13.0,104.0,120.87,82.11
2016,3,12,7,45,430.5,64.0,1.75,13.5,158.0,178.31,130.24
2016,3,12,8,0,531.0,74.0,1.8,14.0,212.0,246.89,188.73
2016,3,12,8,15,587.5,82.0,1.9,14.5,268.5,308.35,242.22
2016,3,12,8,30,644.0,90.0,2.0,15.0,325.0,375.41,299.03
2016,3,12,8,45,393.5,146.5,2.15,16.0,297.0,347.43,278.84
2016,3,12,9,0,143.0,203.0,2.3,17.0,269.0,285.29,228.11
2016,3,12,9,15,142.0,229.0,2.35,17.0,301.0,319.2,254.86
2016,3,12,9,30,141.0,255.0,2.4,17.0,333.0,352.75,280.49
2016,3,12,9,45,203.5,272.0,2.5,17.5,395.0,419.69,332.26
2016,3,12,10,0,266.0,289.0,2.6,18.0,457.0,497.51,391.03
2016,3,12,10,15,240.5,313.5,2.55,18.5,472.5,508.68,396.81
2016,3,12,10,30,215.0,338.0,2.5,19.0,488.0,523.11,405.06
2016,3,12,10,45,203.0,356.5,2.45,19.5,503.5,539.99,415.37
2016,3,12,11,0,191.0,375.0,2.4,20.0,519.0,555.45,424.48
2016,3,12,11,15,231.0,383.0,2.4,20.0,562.5,604.5,460.33
2016,3,12,11,30,271.0,391.0,2.4,20.0,606.0,662.48,501.69
2016,3,12,11,45,164.5,386.5,2.4,20.5,518.0,556.16,421.47
2016,3,12,12,0,58.0,382.0,2.4,21.0,430.0,445.31,337.13
2016,3,12,12,15,195.0,392.0,2.45,21.0,555.0,595.06,450.61
2016,3,12,12,30,332.0,402.0,2.5,21.0,680.0,746.14,559.32
2016,3,12,12,45,389.0,377.0,2.55,21.0,703.0,774.45,579.92
2016,3,12,13,0,446.0,352.0,2.6,21.0,726.0,808.36,605.09
2016,3,12,13,15,685.0,233.0,2.6,21.0,798.5,908.92,680.72
2016,3,12,13,30,924.0,114.0,2.6,21.0,871.0,989.28,733.78
2016,3,12,13,45,642.0,239.0,2.65,21.0,759.5,856.65,644.12
2016,3,12,14,0,360.0,364.0,2.7,21.0,648.0,711.57,536.84
2016,3,12,14,15,630.0,236.5,2.65,21.0,713.5,814.91,618.46
2016,3,12,14,30,900.0,109.0,2.6,21.0,779.0,885.79,668.37
2016,3,12,14,45,884.5,110.0,2.6,21.0,743.5,846.64,642.05
2016,3,12,15,0,869.0,111.0,2.6,21.0,708.0,808.93,617.52
2016,3,12,15,15,855.0,108.0,2.6,21.0,666.0,762.26,586.45
2016,3,12,15,30,841.0,105.0,2.6,21.0,624.0,713.88,553.83
2016,3,12,15,45,825.5,100.5,2.6,21.0,577.0,661.47,516.61
2016,3,12,16,0,810.0,96.0,2.6,21.0,530.0,608.05,476.97
2016,3,12,16,15,783.5,91.5,2.45,20.5,477.5,547.68,431.22
2016,3,12,16,30,757.0,87.0,2.3,20.0,425.0,488.01,384.61
2016,3,12,16,45,726.5,80.0,2.2,19.5,370.5,425.4,334.33
2016,3,12,17,0,696.0,73.0,2.1,19.0,316.0,364.16,283.37
2016,3,12,17,15,640.0,66.5,1.95,18.0,259.0,296.83,226.65
2016,3,12,17,30,584.0,60.0,1.8,17.0,202.0,235.09,173.14
2016,3,12,17,45,499.5,49.5,1.65,16.5,148.0,168.73,116.25
2016,3,12,18,0,415.0,39.0,1.5,16.0,94.0,112.28,69.01
2016,3,12,18,15,255.5,25.0,1.55,15.5,53.5,54.35,24.57
2016,3,12,18,30,96.0,11.0,1.6,15.0,13.0,15.09,0.0
2016,3,12,18,45,48.0,5.5,1.7,15.0,6.5,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,6,45,66.5,9.0,2.9,12.5,12.0,9.68,0.0
2016,3,13,7,0,133.0,18.0,3.2,13.0,24.0,26.97,0.0
2016,3,13,7,15,281.0,33.0,3.25,13.5,69.5,73.4,41.82
2016,3,13,7,30,429.0,48.0,3.3,14.0,115.0,135.58,90.37
2016,3,13,7,45,534.5,55.0,3.4,14.5,173.5,196.86,142.43
2016,3,13,8,0,640.0,62.0,3.5,15.0,232.0,270.31,205.93
2016,3,13,8,15,694.5,68.5,3.55,16.0,291.5,335.88,263.31
2016,3,13,8,30,749.0,75.0,3.6,17.0,351.0,406.28,322.97
2016,3,13,8,45,796.5,76.5,3.65,18.0,411.5,473.06,377.93
2016,3,13,9,0,844.0,78.0,3.7,19.0,472.0,543.21,433.5
2016,3,13,9,15,868.0,81.5,3.8,19.5,526.0,604.55,481.34
2016,3,13,9,30,892.0,85.0,3.9,20.0,580.0,663.82,526.23
2016,3,13,9,45,913.0,86.0,4.05,21.0,630.0,720.0,565.86
2016,3,13,10,0,934.0,87.0,4.2,22.0,680.0,775.29,602.37
