Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,11,30,302.0,408.0,6.0,24.0,662.0,712.31,540.66
2016,3,23,11,45,601.0,269.5,5.85,24.5,785.5,865.99,658.58
2016,3,23,12,0,900.0,131.0,5.7,25.0,909.0,1007.87,755.64
2016,3,23,12,15,902.0,131.5,5.55,25.0,916.5,1018.08,760.43
2016,3,23,12,30,904.0,132.0,5.4,25.0,924.0,1024.61,763.54
2016,3,23,12,45,907.0,130.0,5.25,25.5,923.5,1025.79,761.6
2016,3,23,13,0,910.0,128.0,5.1,26.0,923.0,1023.21,757.28
2016,3,23,13,15,907.5,127.0,4.95,26.0,912.0,1012.58,749.27
2016,3,23,13,30,905.0,126.0,4.8,26.0,901.0,998.3,738.98
2016,3,23,13,45,902.0,124.0,4.7,26.5,882.0,978.91,724.37
2016,3,23,14,0,899.0,122.0,4.6,27.0,863.0,956.05,707.62
2016,3,23,14,15,892.0,120.5,4.5,27.0,835.0,926.76,688.32
2016,3,23,14,30,885.0,119.0,4.4,27.0,807.0,894.45,667.09
2016,3,23,14,45,867.5,120.0,4.3,27.0,770.0,853.15,639.68
2016,3,23,15,0,850.0,121.0,4.2,27.0,733.0,813.46,613.3
2016,3,23,15,15,836.0,118.5,4.1,26.5,690.5,767.24,583.32
2016,3,23,15,30,822.0,116.0,4.0,26.0,648.0,719.4,551.83
2016,3,23,15,45,804.5,111.5,3.9,26.0,600.0,665.78,513.51
2016,3,23,16,0,787.0,107.0,3.8,26.0,552.0,611.43,473.19
2016,3,23,16,15,760.5,102.5,3.55,25.5,499.0,551.48,428.18
2016,3,23,16,30,734.0,98.0,3.3,25.0,446.0,492.82,382.86
2016,3,23,16,45,699.0,91.5,3.1,24.5,390.5,428.7,332.17
2016,3,23,17,0,664.0,85.0,2.9,24.0,335.0,367.1,281.88
2016,3,23,17,15,610.5,77.5,2.6,23.0,278.0,300.75,227.09
2016,3,23,17,30,557.0,70.0,2.3,22.0,221.0,239.82,175.43
2016,3,23,17,45,471.0,60.0,2.05,21.0,166.0,174.51,120.97
2016,3,23,18,0,385.0,50.0,1.8,20.0,111.0,119.34,75.89
2016,3,23,18,15,192.5,37.0,2.0,19.5,67.5,59.35,33.5
2016,3,23,18,30,0.0,24.0,2.2,19.0,24.0,22.69,0.0
2016,3,23,18,45,0.0,12.0,2.4,19.0,12.0,11.8,0.0
2016,3,23,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,5.25,11.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,5.6,10.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,5.7,9.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,5.5,8.5,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.4,7.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,3,24,6,45,178.0,14.5,6.0,7.5,31.5,20.34,0.0
2016,3,24,7,0,356.0,29.0,6.2,8.0,63.0,66.88,34.32
2016,3,24,7,15,470.0,39.0,6.45,8.5,116.0,118.87,75.29
2016,3,24,7,30,584.0,49.0,6.7,9.0,169.0,184.85,131.61
2016,3,24,7,45,652.0,55.0,7.0,9.5,228.5,247.16,188.8
2016,3,24,8,0,720.0,61.0,7.3,10.0,288.0,316.79,252.54
2016,3,24,8,15,762.5,66.0,7.3,10.5,348.0,382.04,312.08
2016,3,24,8,30,805.0,71.0,7.3,11.0,408.0,450.88,373.04
2016,3,24,8,45,838.0,74.0,7.3,11.5,466.5,515.87,429.17
2016,3,24,9,0,871.0,77.0,7.3,12.0,525.0,581.15,483.89
2016,3,24,9,15,891.5,80.0,7.25,12.5,579.0,641.08,532.56
2016,3,24,9,30,912.0,83.0,7.2,13.0,633.0,700.66,579.39
2016,3,24,9,45,930.5,84.0,7.15,13.5,682.0,756.0,619.45
2016,3,24,10,0,949.0,85.0,7.1,14.0,731.0,810.11,657.92
2016,3,24,10,15,960.0,86.5,7.05,14.5,772.0,857.25,690.5
2016,3,24,10,30,971.0,88.0,7.0,15.0,813.0,901.97,720.87
2016,3,24,10,45,979.0,89.5,6.95,15.5,847.0,941.42,746.99
2016,3,24,11,0,987.0,91.0,6.9,16.0,881.0,977.77,770.6
2016,3,24,11,15,992.0,92.0,6.8,16.0,906.5,1007.55,790.53
2016,3,24,11,30,997.0,93.0,6.7,16.0,932.0,1033.7,807.83
2016,3,24,11,45,998.5,94.5,6.6,16.5,948.0,1053.31,818.87
2016,3,24,12,0,1000.0,96.0,6.5,17.0,964.0,1068.93,827.11
2016,3,24,12,15,1001.5,96.5,6.4,17.0,971.5,1079.44,833.44
2016,3,24,12,30,1003.0,97.0,6.3,17.0,979.0,1085.86,837.03
2016,3,24,12,45,1003.5,96.5,6.25,17.5,977.5,1086.1,835.18
2016,3,24,13,0,1004.0,96.0,6.2,18.0,976.0,1082.2,830.62
2016,3,24,13,15,1002.0,95.5,6.1,18.0,965.0,1071.74,822.95
2016,3,24,13,30,1000.0,95.0,6.0,18.0,954.0,1057.24,812.64
2016,3,24,13,45,996.5,94.0,5.9,18.5,934.0,1036.82,796.79
2016,3,24,14,0,993.0,93.0,5.8,19.0,914.0,1012.57,778.46
2016,3,24,14,15,987.0,92.0,5.7,19.0,885.5,982.39,757.63
2016,3,24,14,30,981.0,91.0,5.6,19.0,857.0,948.77,734.44
2016,3,24,14,45,968.5,91.5,5.5,19.0,819.5,908.09,706.22
2016,3,24,15,0,956.0,92.0,5.4,19.0,782.0,864.79,676.06
2016,3,24,15,15,944.0,90.0,5.25,18.5,738.0,816.9,643.41
2016,3,24,15,30,932.0,88.0,5.1,18.0,694.0,766.91,608.89
2016,3,24,15,45,917.5,84.5,4.95,18.0,644.0,711.82,569.05
2016,3,24,16,0,903.0,81.0,4.8,18.0,594.0,655.43,525.65
2016,3,24,16,15,880.0,78.0,4.45,17.5,539.0,593.67,476.87
2016,3,24,16,30,857.0,75.0,4.1,17.0,484.0,533.24,427.92
2016,3,24,16,45,825.0,71.0,3.8,17.0,425.0,466.63,372.33
2016,3,24,17,0,793.0,67.0,3.5,17.0,366.0,401.93,316.73
2016,3,24,17,15,744.5,61.5,3.0,16.0,305.5,332.09,256.59
2016,3,24,17,30,696.0,56.0,2.5,15.0,245.0,266.85,198.79
2016,3,24,17,45,615.0,49.0,2.05,14.0,186.5,197.44,138.18
2016,3,24,18,0,534.0,42.0,1.6,13.0,128.0,137.24,86.6
2016,3,24,18,15,386.0,30.0,1.55,12.5,79.0,74.47,38.88
2016,3,24,18,30,238.0,18.0,1.5,12.0,30.0,28.6,0.0
2016,3,24,18,45,119.0,9.0,1.5,11.5,15.0,8.85,0.0
2016,3,24,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,6,45,176.0,16.0,0.6,7.0,33.5,22.29,0.0
2016,3,25,7,0,352.0,32.0,0.6,8.0,67.0,70.44,37.71
2016,3,25,7,15,462.5,42.5,0.7,8.5,120.5,122.47,78.51
2016,3,25,7,30,573.0,53.0,0.8,9.0,174.0,188.04,133.58
2016,3,25,7,45,634.0,60.5,0.9,10.0,232.5,249.29,187.96
2016,3,25,8,0,695.0,68.0,1.0,11.0,291.0,317.19,247.2
2016,3,25,8,15,737.0,73.5,1.35,12.0,349.5,381.47,303.06
2016,3,25,8,30,779.0,79.0,1.7,13.0,408.0,449.28,360.04
2016,3,25,8,45,804.5,84.0,2.1,14.0,464.0,511.14,410.83
2016,3,25,9,0,830.0,89.0,2.5,15.0,520.0,573.96,460.69
2016,3,25,9,15,850.5,92.5,2.45,15.5,572.5,632.71,505.03
2016,3,25,9,30,871.0,96.0,2.4,16.0,625.0,691.21,547.61
2016,3,25,9,45,883.5,100.0,2.35,16.5,671.5,741.42,581.18
2016,3,25,10,0,896.0,104.0,2.3,17.0,718.0,792.17,613.99
2016,3,25,10,15,907.0,106.5,2.25,17.0,758.0,838.28,644.05
2016,3,25,10,30,918.0,109.0,2.2,17.0,798.0,882.13,672.16
2016,3,25,10,45,923.0,112.5,2.15,17.5,830.0,919.34,694.1
2016,3,25,11,0,928.0,116.0,2.1,18.0,862.0,953.47,713.71
2016,3,25,11,15,933.0,117.0,2.05,18.5,886.5,981.73,729.22
2016,3,25,11,30,938.0,118.0,2.0,19.0,911.0,1006.6,742.43
2016,3,25,11,45,936.5,121.5,2.0,19.5,925.5,1024.35,751.63
2016,3,25,12,0,935.0,125.0,2.0,20.0,940.0,1038.27,758.5
2016,3,25,12,15,936.0,125.5,2.05,20.0,946.5,1047.66,764.71
2016,3,25,12,30,937.0,126.0,2.1,20.0,953.0,1053.21,768.65
2016,3,25,12,45,931.5,128.0,2.2,20.5,949.5,1050.1,766.38
2016,3,25,13,0,926.0,130.0,2.3,21.0,946.0,1043.16,761.84
2016,3,25,13,15,923.0,129.5,2.4,21.0,934.0,1032.29,756.33
2016,3,25,13,30,920.0,129.0,2.5,21.0,922.0,1017.71,748.49
2016,3,25,13,45,911.5,129.5,2.65,21.0,900.5,995.38,736.09
2016,3,25,14,0,903.0,130.0,2.8,21.0,879.0,969.74,721.41
2016,3,25,14,15,895.0,128.5,2.9,21.0,850.5,939.33,702.99
2016,3,25,14,30,887.0,127.0,3.0,21.0,822.0,905.93,682.4
2016,3,25,14,45,878.0,123.5,3.1,21.0,785.5,870.71,660.37
2016,3,25,15,0,869.0,120.0,3.2,21.0,749.0,828.71,633.36
2016,3,25,15,15,854.5,117.0,3.25,21.0,706.0,780.74,601.54
2016,3,25,15,30,840.0,114.0,3.3,21.0,663.0,731.16,568.14
2016,3,25,15,45,822.0,110.0,3.35,21.0,614.0,676.82,529.76
2016,3,25,16,0,804.0,106.0,3.4,21.0,565.0,621.78,488.93
2016,3,25,16,15,778.0,101.5,3.2,20.5,511.5,561.19,442.9
2016,3,25,16,30,752.0,97.0,3.0,20.0,458.0,501.73,396.38
2016,3,25,16,45,717.0,91.0,2.9,19.5,401.0,437.09,344.65
2016,3,25,17,0,682.0,85.0,2.8,19.0,344.0,374.93,293.19
2016,3,25,17,15,629.0,77.5,2.5,18.0,286.0,307.65,236.62
2016,3,25,17,30,576.0,70.0,2.2,17.0,228.0,245.71,183.14
2016,3,25,17,45,494.5,60.0,1.9,16.0,173.0,180.24,127.29
2016,3,25,18,0,413.0,50.0,1.6,15.0,118.0,124.34,80.47
2016,3,25,18,15,280.0,34.5,1.6,14.5,72.5,67.16,37.17
2016,3,25,18,30,147.0,19.0,1.6,14.0,27.0,24.86,0.58
2016,3,25,18,45,73.5,9.5,1.6,13.5,13.5,9.34,0.0
2016,3,25,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,6,45,83.0,21.0,1.65,10.0,29.5,23.36,0.0
2016,3,26,7,0,166.0,42.0,1.9,11.0,59.0,59.92,36.55
2016,3,26,7,15,263.5,60.5,2.1,11.5,108.0,106.95,73.47
2016,3,26,7,30,361.0,79.0,2.3,12.0,157.0,165.43,121.75
2016,3,26,7,45,181.0,94.5,2.5,13.0,134.0,149.29,116.42
2016,3,26,8,0,1.0,110.0,2.7,14.0,111.0,107.43,85.53
2016,3,26,8,15,49.5,145.5,2.7,14.5,167.0,164.48,132.37
2016,3,26,8,30,98.0,181.0,2.7,15.0,223.0,225.92,182.21
2016,3,26,8,45,61.0,189.5,2.75,15.5,216.5,220.46,176.96
2016,3,26,9,0,24.0,198.0,2.8,16.0,210.0,207.77,165.54
2016,3,26,9,15,25.5,217.5,2.75,16.5,232.0,229.27,181.94
2016,3,26,9,30,27.0,237.0,2.7,17.0,254.0,250.9,198.13
2016,3,26,9,45,28.0,255.0,2.7,18.0,273.5,275.44,215.97
2016,3,26,10,0,29.0,273.0,2.7,19.0,293.0,295.88,230.35
2016,3,26,10,15,157.0,316.0,2.65,19.0,433.5,449.56,350.14
2016,3,26,10,30,285.0,359.0,2.6,19.0,574.0,613.24,471.72
2016,3,26,10,45,566.0,255.0,2.6,19.5,705.0,764.78,585.34
2016,3,26,11,0,847.0,151.0,2.6,20.0,836.0,924.04,694.79
2016,3,26,11,15,853.5,153.0,2.6,20.5,860.5,953.04,710.52
2016,3,26,11,30,860.0,155.0,2.6,21.0,885.0,978.96,725.35
2016,3,26,11,45,861.5,157.5,2.6,21.5,900.0,997.42,735.26
2016,3,26,12,0,863.0,160.0,2.6,22.0,915.0,1012.4,743.0
2016,3,26,12,15,864.5,160.5,2.65,22.0,921.5,1021.73,749.13
2016,3,26,12,30,866.0,161.0,2.7,22.0,928.0,1027.46,753.11
2016,3,26,12,45,863.5,161.5,2.75,22.0,925.0,1025.64,752.34
2016,3,26,13,0,861.0,162.0,2.8,22.0,922.0,1020.19,749.43
2016,3,26,13,15,702.0,252.0,2.85,22.0,867.0,956.81,708.47
2016,3,26,13,30,543.0,342.0,2.9,22.0,812.0,887.06,657.96
2016,3,26,13,45,566.5,321.5,2.95,22.5,802.0,878.47,653.18
2016,3,26,14,0,590.0,301.0,3.0,23.0,792.0,866.65,645.71
2016,3,26,14,15,581.5,290.0,2.95,23.0,761.0,832.57,622.92
2016,3,26,14,30,573.0,279.0,2.9,23.0,730.0,796.68,598.89
2016,3,26,14,45,574.0,261.5,2.9,23.0,696.0,760.39,574.97
2016,3,26,15,0,575.0,244.0,2.9,23.0,662.0,721.99,549.24
2016,3,26,15,15,619.0,210.5,2.8,22.5,637.0,699.98,536.29
2016,3,26,15,30,663.0,177.0,2.7,22.0,612.0,670.76,517.69
2016,3,26,15,45,515.5,205.0,2.65,22.0,528.0,566.75,439.74
2016,3,26,16,0,368.0,233.0,2.6,22.0,444.0,472.6,367.97
2016,3,26,16,15,307.5,218.5,2.45,21.5,384.0,403.56,316.0
2016,3,26,16,30,247.0,204.0,2.3,21.0,324.0,340.03,267.17
2016,3,26,16,45,228.5,183.0,2.15,21.0,283.0,295.64,232.23
2016,3,26,17,0,210.0,162.0,2.0,21.0,242.0,250.36,195.91
2016,3,26,17,15,193.5,136.5,1.75,20.0,201.0,206.12,160.3
2016,3,26,17,30,177.0,111.0,1.5,19.0,160.0,163.67,125.27
2016,3,26,17,45,144.5,87.0,1.25,18.0,121.0,120.87,89.84
2016,3,26,18,0,112.0,63.0,1.0,17.0,82.0,82.05,57.74
2016,3,26,18,15,56.0,41.0,1.0,16.5,50.5,46.7,29.77
2016,3,26,18,30,0.0,19.0,1.0,16.0,19.0,18.27,1.46
2016,3,26,18,45,0.0,9.5,1.05,16.0,9.5,9.34,0.0
2016,3,26,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,27,6,45,87.0,21.5,2.45,14.5,31.0,24.38,2.75
2016,3,27,7,0,174.0,43.0,3.0,15.0,62.0,62.81,38.16
2016,3,27,7,15,271.0,61.0,3.35,15.0,111.0,109.43,74.43
2016,3,27,7,30,368.0,79.0,3.7,15.0,160.0,168.01,122.72
2016,3,27,7,45,437.5,91.5,4.05,15.5,215.5,224.62,171.47
2016,3,27,8,0,507.0,104.0,4.4,16.0,271.0,289.14,226.98
2016,3,27,8,15,253.5,83.5,4.65,16.0,167.0,193.53,154.83
2016,3,27,8,30,0.0,63.0,4.9,16.0,63.0,60.89,45.64
2016,3,27,8,45,0.0,63.5,5.2,16.5,63.5,61.38,45.83
2016,3,27,9,0,0.0,64.0,5.5,17.0,64.0,61.88,45.97
2016,3,27,9,15,0.0,99.5,5.65,17.0,99.5,96.37,74.23
2016,3,27,9,30,0.0,135.0,5.8,17.0,135.0,131.2,102.41
2016,3,27,9,45,6.5,184.0,5.95,17.5,188.5,184.3,144.94
2016,3,27,10,0,13.0,233.0,6.1,18.0,242.0,238.3,187.47
2016,3,27,10,15,415.5,193.5,6.05,18.0,508.5,541.6,436.12
2016,3,27,10,30,818.0,154.0,6.0,18.0,775.0,853.0,673.29
2016,3,27,10,45,837.0,152.0,6.0,18.5,810.0,893.79,699.03
2016,3,27,11,0,856.0,150.0,6.0,19.0,845.0,932.57,724.33
2016,3,27,11,15,863.0,151.5,5.85,19.0,869.5,961.65,743.1
2016,3,27,11,30,870.0,153.0,5.7,19.0,894.0,987.65,759.62
2016,3,27,11,45,886.0,147.0,5.6,19.5,913.0,1005.37,769.1
2016,3,27,12,0,902.0,141.0,5.5,20.0,932.0,1025.65,780.39
2016,3,27,12,15,903.5,141.0,5.4,20.0,939.5,1034.58,785.36
2016,3,27,12,30,905.0,141.0,5.3,20.0,947.0,1039.8,787.97
2016,3,27,12,45,911.5,136.5,5.2,20.5,946.5,1041.57,786.78
2016,3,27,13,0,918.0,132.0,5.1,21.0,946.0,1039.54,783.15
2016,3,27,13,15,915.5,131.5,5.05,21.0,935.0,1029.07,775.91
2016,3,27,13,30,913.0,131.0,5.0,21.0,924.0,1014.91,766.36
2016,3,27,13,45,914.0,126.5,4.95,21.0,905.0,996.3,753.89
2016,3,27,14,0,915.0,122.0,4.9,21.0,886.0,974.01,739.03
2016,3,27,14,15,908.0,120.5,4.85,21.0,858.0,944.07,718.96
2016,3,27,14,30,901.0,119.0,4.8,21.0,830.0,911.05,696.8
2016,3,27,14,45,896.0,114.5,4.8,21.0,795.0,873.7,671.89
2016,3,27,15,0,891.0,110.0,4.8,21.0,760.0,833.5,644.84
2016,3,27,15,15,877.5,107.5,4.7,21.0,717.0,786.25,611.95
2016,3,27,15,30,864.0,105.0,4.6,21.0,674.0,739.79,579.43
2016,3,27,15,45,850.5,100.0,4.6,21.0,625.5,686.32,541.48
2016,3,27,16,0,837.0,95.0,4.6,21.0,577.0,631.67,500.24
2016,3,27,16,15,812.5,91.5,4.4,20.5,523.0,571.32,453.71
2016,3,27,16,30,788.0,88.0,4.2,20.0,469.0,511.49,406.33
2016,3,27,16,45,757.5,82.0,4.05,19.5,412.5,447.11,354.16
2016,3,27,17,0,727.0,76.0,3.9,19.0,356.0,384.62,301.79
2016,3,27,17,15,677.0,70.0,3.45,18.0,297.5,317.35,244.51
2016,3,27,17,30,627.0,64.0,3.0,17.0,239.0,254.99,189.97
2016,3,27,17,45,551.5,55.0,2.55,16.5,182.5,188.84,132.48
2016,3,27,18,0,476.0,46.0,2.1,16.0,126.0,131.48,83.63
2016,3,27,18,15,339.5,33.0,2.05,15.0,79.0,72.39,39.07
2016,3,27,18,30,203.0,20.0,2.0,14.0,32.0,29.04,4.26
2016,3,27,18,45,101.5,10.0,1.95,13.5,16.0,9.83,0.0
2016,3,27,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,28,6,45,165.5,18.5,2.75,7.5,37.0,25.97,4.81
2016,3,28,7,0,331.0,37.0,3.0,8.0,74.0,75.91,43.66
2016,3,28,7,15,434.5,48.5,3.05,9.0,127.0,127.39,84.61
2016,3,28,7,30,538.0,60.0,3.1,10.0,180.0,191.53,139.07
2016,3,28,7,45,599.0,68.0,3.2,11.0,238.0,251.68,192.84
2016,3,28,8,0,660.0,76.0,3.3,12.0,296.0,318.48,251.66
2016,3,28,8,15,702.0,82.0,3.35,12.5,354.0,381.55,306.9
2016,3,28,8,30,744.0,88.0,3.4,13.0,412.0,448.23,363.4
2016,3,28,8,45,772.0,93.0,3.45,14.0,467.5,509.44,413.1
2016,3,28,9,0,800.0,98.0,3.5,15.0,523.0,572.08,462.05
2016,3,28,9,15,821.0,102.0,3.35,15.5,575.0,630.18,506.12
2016,3,28,9,30,842.0,106.0,3.2,16.0,627.0,688.14,548.49
2016,3,28,9,45,856.0,109.5,3.1,16.5,673.0,740.03,583.83
2016,3,28,10,0,870.0,113.0,3.0,17.0,719.0,790.5,616.79
2016,3,28,10,15,881.0,115.5,2.9,17.5,758.5,832.48,643.02
2016,3,28,10,30,892.0,118.0,2.8,18.0,798.0,875.26,669.37
2016,3,28,10,45,898.0,121.0,2.7,18.5,829.5,911.78,690.91
2016,3,28,11,0,904.0,124.0,2.6,19.0,861.0,945.35,710.14
2016,3,28,11,15,909.5,125.5,2.5,19.5,885.0,973.8,725.67
2016,3,28,11,30,915.0,127.0,2.4,20.0,909.0,998.95,738.86
2016,3,28,11,45,689.5,248.5,2.35,20.5,844.0,933.52,692.95
2016,3,28,12,0,464.0,370.0,2.3,21.0,779.0,847.18,626.54
2016,3,28,12,15,690.5,251.0,2.2,21.0,865.0,951.94,703.19
2016,3,28,12,30,917.0,132.0,2.1,21.0,951.0,1043.42,760.18
2016,3,28,12,45,912.5,134.0,2.05,21.5,947.0,1041.02,755.51
2016,3,28,13,0,908.0,136.0,2.0,22.0,943.0,1034.87,749.67
2016,3,28,13,15,905.0,135.5,1.95,22.0,931.5,1023.92,742.4
2016,3,28,13,30,902.0,135.0,1.9,22.0,920.0,1009.35,732.99
2016,3,28,13,45,893.0,135.5,1.85,22.5,898.5,986.61,717.12
2016,3,28,14,0,884.0,136.0,1.8,23.0,877.0,960.66,699.38
2016,3,28,14,15,876.0,134.0,1.8,23.0,848.0,929.99,680.63
2016,3,28,14,30,868.0,132.0,1.8,23.0,819.0,900.72,662.79
2016,3,28,14,45,856.5,130.0,1.8,23.0,782.5,861.15,638.02
2016,3,28,15,0,845.0,128.0,1.8,23.0,746.0,819.3,611.58
2016,3,28,15,15,830.0,125.0,1.9,22.5,703.0,771.69,582.91
2016,3,28,15,30,815.0,122.0,2.0,22.0,660.0,722.59,552.47
2016,3,28,15,45,795.0,118.0,2.1,22.0,611.5,667.86,514.92
2016,3,28,16,0,775.0,114.0,2.2,22.0,563.0,612.69,475.33
2016,3,28,16,15,472.0,163.5,2.2,21.5,429.5,446.7,349.59
2016,3,28,16,30,169.0,213.0,2.2,21.0,296.0,304.5,238.7
2016,3,28,16,45,408.0,153.0,2.25,21.0,319.5,352.95,277.34
2016,3,28,17,0,647.0,93.0,2.3,21.0,343.0,369.06,286.25
2016,3,28,17,15,594.5,85.0,2.1,20.0,286.0,303.36,231.58
2016,3,28,17,30,542.0,77.0,1.9,19.0,229.0,242.98,180.3
2016,3,28,17,45,462.5,66.0,1.7,18.0,174.5,178.91,126.43
2016,3,28,18,0,383.0,55.0,1.5,17.0,120.0,124.21,81.17
2016,3,28,18,15,261.5,38.5,1.5,16.5,75.0,68.43,38.94
2016,3,28,18,30,140.0,22.0,1.5,16.0,30.0,27.51,5.69
2016,3,28,18,45,70.0,11.0,1.55,15.5,15.0,10.81,0.0
2016,3,28,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,45,103.5,23.0,1.8,13.0,35.0,27.21,8.25
2016,3,29,7,0,207.0,46.0,2.1,14.0,70.0,70.48,43.53
2016,3,29,7,15,300.5,63.0,2.3,14.5,120.0,118.09,80.82
2016,3,29,7,30,394.0,80.0,2.5,15.0,170.0,177.19,129.65
2016,3,29,7,45,197.0,69.0,2.75,16.0,114.0,129.57,98.76
2016,3,29,8,0,0.0,58.0,3.0,17.0,58.0,56.04,41.68
2016,3,29,8,15,0.0,75.0,3.1,17.5,75.0,72.52,55.27
2016,3,29,8,30,0.0,92.0,3.2,18.0,92.0,89.09,68.65
2016,3,29,8,45,0.0,100.0,3.35,18.5,100.0,96.89,74.63
2016,3,29,9,0,0.0,108.0,3.5,19.0,108.0,104.7,80.56
2016,3,29,9,15,8.5,165.5,3.5,19.0,171.0,166.69,130.43
2016,3,29,9,30,17.0,223.0,3.5,19.0,234.0,230.0,180.32
2016,3,29,9,45,9.5,193.0,3.55,19.5,199.0,195.36,151.96
2016,3,29,10,0,2.0,163.0,3.6,20.0,164.0,160.28,123.46
2016,3,29,10,15,1.0,154.0,3.6,20.5,155.0,150.69,115.38
2016,3,29,10,30,0.0,145.0,3.6,21.0,146.0,141.04,107.29
2016,3,29,10,45,1.0,146.0,3.65,21.5,147.5,142.92,108.44
2016,3,29,11,0,2.0,147.0,3.7,22.0,149.0,144.87,109.63
2016,3,29,11,15,1.0,138.0,3.7,22.5,139.0,135.17,101.66
2016,3,29,11,30,0.0,129.0,3.7,23.0,129.0,125.45,93.72
2016,3,29,11,45,1.5,140.5,3.75,23.5,142.0,138.21,103.48
2016,3,29,12,0,3.0,152.0,3.8,24.0,155.0,151.03,113.2
2016,3,29,12,15,2.5,149.5,3.8,24.0,152.5,148.12,110.87
2016,3,29,12,30,2.0,147.0,3.8,24.0,150.0,145.19,108.56
2016,3,29,12,45,3.0,152.5,3.85,24.5,156.0,151.58,113.34
2016,3,29,13,0,4.0,158.0,3.9,25.0,162.0,157.96,118.09
2016,3,29,13,15,3.5,155.0,3.95,25.0,159.0,154.47,115.42
2016,3,29,13,30,3.0,152.0,4.0,25.0,156.0,150.96,112.77
2016,3,29,13,45,1.5,113.5,4.05,25.5,115.5,111.66,82.18
2016,3,29,14,0,0.0,75.0,4.1,26.0,75.0,72.67,51.66
2016,3,29,14,15,4.0,138.0,4.1,26.0,141.5,137.81,102.67
2016,3,29,14,30,8.0,201.0,4.1,26.0,208.0,203.34,153.28
2016,3,29,14,45,4.0,157.0,4.15,26.0,160.5,156.2,117.07
2016,3,29,15,0,0.0,113.0,4.2,26.0,113.0,109.61,80.98
2016,3,29,15,15,3.0,152.0,4.2,25.5,154.0,150.19,113.21
2016,3,29,15,30,6.0,191.0,4.2,25.0,195.0,190.82,145.38
2016,3,29,15,45,3.0,173.5,4.25,25.0,175.5,171.2,130.37
2016,3,29,16,0,0.0,156.0,4.3,25.0,156.0,151.9,115.61
2016,3,29,16,15,0.0,109.0,4.15,24.5,109.0,105.68,79.56
2016,3,29,16,30,0.0,62.0,4.0,24.0,62.0,59.93,43.19
2016,3,29,16,45,0.0,54.0,3.9,24.0,54.0,52.18,37.08
2016,3,29,17,0,0.0,46.0,3.8,24.0,46.0,44.43,30.89
2016,3,29,17,15,0.0,38.5,3.55,23.0,38.5,37.17,25.14
2016,3,29,17,30,0.0,31.0,3.3,22.0,31.0,29.92,19.27
2016,3,29,17,45,0.0,23.5,3.1,21.5,23.5,22.67,13.22
2016,3,29,18,0,0.0,16.0,2.9,21.0,16.0,15.43,7.09
2016,3,29,18,15,0.0,10.0,3.05,20.5,10.0,9.64,2.1
2016,3,29,18,30,0.0,4.0,3.2,20.0,4.0,3.85,0.0
2016,3,29,18,45,0.0,2.0,3.4,20.0,2.0,1.97,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,5.0,3.95,18.5,5.0,4.82,0.0
2016,3,30,7,0,0.0,10.0,4.0,19.0,10.0,9.64,2.18
2016,3,30,7,15,0.0,17.0,4.05,19.0,17.0,16.39,8.01
2016,3,30,7,30,0.0,24.0,4.1,19.0,24.0,23.15,13.81
2016,3,30,7,45,0.0,32.0,4.2,19.0,32.0,30.89,20.36
2016,3,30,8,0,0.0,40.0,4.3,19.0,40.0,38.62,26.81
2016,3,30,8,15,0.0,47.5,4.35,19.0,47.5,45.88,32.78
2016,3,30,8,30,0.0,55.0,4.4,19.0,55.0,53.15,38.68
2016,3,30,8,45,0.0,50.0,4.5,19.5,50.0,48.32,34.44
2016,3,30,9,0,0.0,45.0,4.6,20.0,45.0,43.49,30.26
2016,3,30,9,15,0.0,46.5,4.8,20.0,46.5,44.95,31.34
2016,3,30,9,30,0.0,48.0,5.0,20.0,48.0,46.41,32.42
2016,3,30,9,45,0.0,74.5,5.2,20.5,74.5,72.09,53.08
2016,3,30,10,0,0.0,101.0,5.4,21.0,101.0,97.85,73.51
2016,3,30,10,15,0.0,102.5,5.45,21.0,102.5,99.34,74.52
2016,3,30,10,30,0.0,104.0,5.5,21.0,104.0,100.83,75.55
2016,3,30,10,45,3.5,148.5,5.6,21.5,151.5,147.56,112.43
2016,3,30,11,0,7.0,193.0,5.7,22.0,199.0,194.77,149.11
2016,3,30,11,15,8.5,204.0,5.7,22.0,211.5,207.26,158.66
2016,3,30,11,30,10.0,215.0,5.7,22.0,224.0,219.79,168.28
2016,3,30,11,45,10.0,213.0,5.75,22.5,222.5,218.0,166.44
2016,3,30,12,0,10.0,211.0,5.8,23.0,221.0,216.17,164.62
2016,3,30,12,15,13.0,251.5,5.7,23.0,264.0,259.51,197.92
2016,3,30,12,30,16.0,292.0,5.6,23.0,307.0,303.05,231.0
2016,3,30,12,45,18.0,306.0,5.5,23.5,322.5,319.08,242.59
2016,3,30,13,0,20.0,320.0,5.4,24.0,338.0,335.03,254.11
2016,3,30,13,15,25.0,339.0,5.25,24.0,361.5,366.42,277.71
2016,3,30,13,30,30.0,358.0,5.1,24.0,385.0,390.47,295.7
2016,3,30,13,45,78.0,392.0,5.0,24.5,459.0,470.46,355.96
2016,3,30,14,0,126.0,426.0,4.9,25.0,533.0,555.61,418.37
2016,3,30,14,15,182.5,410.0,4.85,25.0,559.0,586.14,442.4
2016,3,30,14,30,239.0,394.0,4.8,25.0,585.0,613.03,463.81
2016,3,30,14,45,208.5,378.0,4.75,25.0,539.5,562.73,427.06
2016,3,30,15,0,178.0,362.0,4.7,25.0,494.0,513.77,391.27
2016,3,30,15,15,142.5,337.5,4.6,25.0,439.0,453.9,346.92
2016,3,30,15,30,107.0,313.0,4.5,25.0,384.0,391.65,300.35
2016,3,30,15,45,125.5,291.0,4.4,25.0,368.5,381.18,293.59
2016,3,30,16,0,144.0,269.0,4.3,25.0,353.0,363.85,281.34
2016,3,30,16,15,430.5,183.0,4.1,24.5,401.0,442.48,346.11
2016,3,30,16,30,717.0,97.0,3.9,24.0,449.0,484.21,379.24
2016,3,30,16,45,679.5,94.0,3.75,24.0,395.5,423.29,329.59
2016,3,30,17,0,642.0,91.0,3.6,24.0,342.0,365.15,281.33
2016,3,30,17,15,618.5,79.5,3.15,23.0,290.0,306.55,232.14
2016,3,30,17,30,595.0,68.0,2.7,22.0,238.0,249.88,183.06
2016,3,30,17,45,525.0,58.5,2.3,21.5,183.5,186.37,128.96
2016,3,30,18,0,455.0,49.0,1.9,21.0,129.0,131.01,82.65
2016,3,30,18,15,329.0,36.0,1.9,20.5,82.0,74.25,40.34
2016,3,30,18,30,203.0,23.0,1.9,20.0,35.0,32.22,8.69
2016,3,30,18,45,101.5,11.5,1.9,19.5,17.5,11.3,0.0
2016,3,30,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,31,6,45,131.0,23.0,3.3,14.5,39.5,29.84,11.45
2016,3,31,7,0,262.0,46.0,3.5,15.0,79.0,78.29,47.69
2016,3,31,7,15,359.5,60.0,3.55,15.5,131.0,127.59,86.4
2016,3,31,7,30,457.0,74.0,3.6,16.0,183.0,189.86,138.17
2016,3,31,7,45,547.5,78.5,3.65,17.0,243.5,251.2,190.35
2016,3,31,8,0,638.0,83.0,3.7,18.0,304.0,322.68,250.7
2016,3,31,8,15,682.0,89.0,3.85,19.0,362.0,385.58,303.8
2016,3,31,8,30,726.0,95.0,4.0,20.0,420.0,452.33,358.27
2016,3,31,8,45,776.5,93.0,4.15,21.0,480.5,517.46,409.93
2016,3,31,9,0,827.0,91.0,4.3,22.0,541.0,586.31,462.75
2016,3,31,9,15,848.5,94.0,4.2,22.5,593.5,644.94,506.42
2016,3,31,9,30,870.0,97.0,4.1,23.0,646.0,701.32,546.83
2016,3,31,9,45,894.5,96.0,4.1,23.5,695.5,756.92,584.02
2016,3,31,10,0,919.0,95.0,4.1,24.0,745.0,811.86,620.04
2016,3,31,10,15,930.0,97.0,4.05,24.5,785.5,858.0,649.07
2016,3,31,10,30,941.0,99.0,4.0,25.0,826.0,901.78,676.08
2016,3,31,10,45,951.5,99.0,4.0,25.5,860.0,940.42,699.51
2016,3,31,11,0,962.0,99.0,4.0,26.0,894.0,976.19,720.8
2016,3,31,11,15,967.5,100.0,4.0,26.0,918.5,1005.28,738.97
2016,3,31,11,30,973.0,101.0,4.0,26.0,943.0,1030.86,754.87
2016,3,31,11,45,974.0,103.0,4.0,26.5,958.5,1049.5,764.79
2016,3,31,12,0,975.0,105.0,4.0,27.0,974.0,1064.24,772.27
2016,3,31,12,15,976.0,105.5,3.95,27.0,980.5,1073.47,777.48
2016,3,31,12,30,977.0,106.0,3.9,27.0,987.0,1078.7,780.28
2016,3,31,12,45,978.0,104.5,3.85,27.0,984.5,1077.83,779.32
2016,3,31,13,0,979.0,103.0,3.8,27.0,982.0,1072.92,775.96
2016,3,31,13,15,976.5,102.5,3.75,27.0,970.5,1061.63,768.66
2016,3,31,13,30,974.0,102.0,3.7,27.0,959.0,1046.43,759.01
2016,3,31,13,45,971.0,100.5,3.65,27.5,938.5,1025.87,744.54
2016,3,31,14,0,968.0,99.0,3.6,28.0,918.0,1001.59,727.83
2016,3,31,14,15,961.5,98.0,3.55,27.5,889.0,971.08,710.01
2016,3,31,14,30,955.0,97.0,3.5,27.0,860.0,937.29,689.97
2016,3,31,14,45,942.5,97.5,3.45,27.0,822.5,896.95,664.08
2016,3,31,15,0,930.0,98.0,3.4,27.0,785.0,854.13,636.41
2016,3,31,15,15,917.5,95.5,3.3,26.5,741.5,805.95,605.78
2016,3,31,15,30,905.0,93.0,3.2,26.0,698.0,755.83,573.42
2016,3,31,15,45,889.5,90.0,3.15,26.0,648.5,701.5,536.73
2016,3,31,16,0,874.0,87.0,3.1,26.0,599.0,646.06,496.6
2016,3,31,16,15,851.0,84.0,2.9,25.5,544.0,586.78,452.59
2016,3,31,16,30,828.0,81.0,2.7,25.0,489.0,526.19,406.29
2016,3,31,16,45,795.0,77.0,2.55,24.5,430.5,460.46,354.76
2016,3,31,17,0,762.0,73.0,2.4,24.0,372.0,396.84,303.12
2016,3,31,17,15,714.0,67.0,2.25,23.0,312.5,328.27,246.68
2016,3,31,17,30,666.0,61.0,2.1,22.0,253.0,264.06,192.14
2016,3,31,17,45,585.5,54.0,2.0,21.0,195.0,196.31,135.09
2016,3,31,18,0,505.0,47.0,1.9,20.0,137.0,137.91,86.57
2016,3,31,18,15,371.5,35.0,2.15,19.5,87.5,78.15,41.96
2016,3,31,18,30,238.0,23.0,2.4,19.0,38.0,34.14,9.91
2016,3,31,18,45,119.0,11.5,2.65,18.5,19.0,11.3,0.0
2016,3,31,19,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,4.5,4.1,11.5,4.5,0.0,0.0
2016,4,1,6,30,0.0,9.0,4.3,12.0,9.0,8.85,0.0
2016,4,1,6,45,133.0,29.0,4.55,12.5,46.5,36.24,16.86
2016,4,1,7,0,266.0,49.0,4.8,13.0,84.0,82.41,51.43
2016,4,1,7,15,360.5,63.5,5.15,13.5,136.0,132.17,91.15
2016,4,1,7,30,455.0,78.0,5.5,14.0,188.0,193.45,142.89
2016,4,1,7,45,514.5,89.0,5.85,14.5,244.5,252.86,195.35
2016,4,1,8,0,574.0,100.0,6.2,15.0,301.0,317.77,252.25
2016,4,1,8,15,617.5,108.0,6.35,15.0,358.0,379.0,306.05
2016,4,1,8,30,661.0,116.0,6.5,15.0,415.0,444.12,362.01
2016,4,1,8,45,330.5,66.0,6.65,15.0,215.5,250.68,206.71
2016,4,1,9,0,0.0,16.0,6.8,15.0,16.0,15.45,7.33
2016,4,1,9,15,0.0,51.0,6.7,15.0,51.0,49.31,35.63
2016,4,1,9,30,0.0,86.0,6.6,15.0,86.0,83.23,63.62
2016,4,1,9,45,4.5,148.5,6.55,15.5,152.0,147.7,116.22
2016,4,1,10,0,9.0,211.0,6.5,16.0,218.0,213.15,168.57
2016,4,1,10,15,5.0,180.0,6.4,16.0,184.0,179.54,141.03
2016,4,1,10,30,1.0,149.0,6.3,16.0,150.0,145.79,113.46
2016,4,1,10,45,162.0,271.5,6.25,16.5,406.0,419.9,335.68
2016,4,1,11,0,323.0,394.0,6.2,17.0,662.0,703.95,552.45
2016,4,1,11,15,329.0,401.0,6.25,17.0,680.5,725.22,566.93
2016,4,1,11,30,335.0,408.0,6.3,17.0,699.0,745.4,581.59
2016,4,1,11,45,189.5,403.0,6.35,17.0,568.5,598.38,467.8
2016,4,1,12,0,44.0,398.0,6.4,17.0,438.0,445.94,347.13
2016,4,1,12,15,38.0,387.0,6.35,17.0,421.5,429.02,334.19
2016,4,1,12,30,32.0,376.0,6.3,17.0,405.0,411.85,320.78
2016,4,1,12,45,50.0,404.0,6.3,17.5,449.0,458.72,356.58
2016,4,1,13,0,68.0,432.0,6.3,18.0,493.0,505.36,391.66
2016,4,1,13,15,51.5,402.5,6.2,18.0,448.5,457.82,355.14
2016,4,1,13,30,35.0,373.0,6.1,18.0,404.0,410.51,318.79
2016,4,1,13,45,24.0,313.5,6.05,18.5,335.0,337.93,262.63
2016,4,1,14,0,13.0,254.0,6.0,19.0,266.0,261.06,202.61
2016,4,1,14,15,16.5,273.0,6.0,18.5,287.5,282.84,220.47
2016,4,1,14,30,20.0,292.0,6.0,18.0,309.0,304.46,238.11
2016,4,1,14,45,52.5,320.5,6.0,18.0,361.0,365.94,287.39
2016,4,1,15,0,85.0,349.0,6.0,18.0,413.0,419.52,330.07
2016,4,1,15,15,186.0,326.5,6.0,17.5,455.0,475.48,377.45
2016,4,1,15,30,287.0,304.0,6.0,17.0,497.0,522.07,417.01
2016,4,1,15,45,311.0,275.0,6.05,16.5,470.0,494.88,397.84
2016,4,1,16,0,335.0,246.0,6.1,16.0,443.0,464.71,375.94
2016,4,1,16,15,360.5,216.0,6.1,15.5,410.5,431.3,350.7
2016,4,1,16,30,386.0,186.0,6.1,15.0,378.0,394.53,321.79
2016,4,1,16,45,348.5,175.0,6.1,14.5,332.5,343.74,280.02
2016,4,1,17,0,311.0,164.0,6.1,14.0,287.0,296.46,240.44
2016,4,1,17,15,377.0,133.0,5.85,13.5,258.5,272.16,217.75
2016,4,1,17,30,443.0,102.0,5.6,13.0,230.0,237.33,184.12
2016,4,1,17,45,385.5,84.0,5.4,13.0,177.5,177.58,131.53
2016,4,1,18,0,328.0,66.0,5.2,13.0,125.0,124.63,85.71
2016,4,1,18,15,220.0,46.5,4.95,12.5,79.5,71.46,44.2
2016,4,1,18,30,112.0,27.0,4.7,12.0,34.0,31.23,12.12
2016,4,1,18,45,56.0,13.5,4.45,11.5,17.0,13.27,0.0
2016,4,1,19,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,58.5,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,117.0,11.0,3.8,6.0,14.0,11.55,0.0
2016,4,2,6,45,287.5,24.5,3.9,6.5,57.0,43.23,18.39
2016,4,2,7,0,458.0,38.0,4.0,7.0,100.0,97.69,57.27
2016,4,2,7,15,549.0,46.5,4.0,8.0,156.5,153.06,103.2
2016,4,2,7,30,640.0,55.0,4.0,9.0,213.0,219.36,161.32
2016,4,2,7,45,695.5,61.0,4.05,10.0,273.0,282.83,219.0
2016,4,2,8,0,751.0,67.0,4.1,11.0,333.0,351.76,280.35
2016,4,2,8,15,787.5,71.5,3.9,12.0,392.5,416.37,336.41
2016,4,2,8,30,824.0,76.0,3.7,13.0,452.0,483.75,392.5
2016,4,2,8,45,849.5,79.5,3.55,14.0,509.0,546.53,442.76
2016,4,2,9,0,875.0,83.0,3.4,15.0,566.0,608.81,490.5
2016,4,2,9,15,893.5,85.5,3.2,15.5,618.0,667.0,533.92
2016,4,2,9,30,912.0,88.0,3.0,16.0,670.0,724.58,574.12
2016,4,2,9,45,925.5,90.0,2.85,17.0,717.0,777.03,607.15
2016,4,2,10,0,939.0,92.0,2.7,18.0,764.0,827.8,637.98
2016,4,2,10,15,949.0,94.0,2.7,18.0,804.0,873.75,668.18
2016,4,2,10,30,959.0,96.0,2.7,18.0,844.0,917.21,696.38
2016,4,2,10,45,966.0,97.0,2.75,18.5,876.5,954.25,719.06
2016,4,2,11,0,973.0,98.0,2.8,19.0,909.0,988.16,739.52
2016,4,2,11,15,977.5,99.0,2.85,19.0,933.0,1016.42,757.59
2016,4,2,11,30,982.0,100.0,2.9,19.0,957.0,1041.08,773.36
2016,4,2,11,45,984.5,101.0,2.95,19.5,972.0,1060.09,784.02
2016,4,2,12,0,987.0,102.0,3.0,20.0,987.0,1075.21,792.25
2016,4,2,12,15,988.0,102.5,3.0,20.0,993.5,1084.36,797.77
2016,4,2,12,30,989.0,103.0,3.0,20.0,1000.0,1089.48,800.87
2016,4,2,12,45,988.0,103.0,3.05,20.5,997.0,1088.04,798.86
2016,4,2,13,0,987.0,103.0,3.1,21.0,994.0,1082.54,794.42
