Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,13,15,984.5,102.5,3.1,21.0,982.0,1071.04,787.31
2016,4,2,13,30,982.0,102.0,3.1,21.0,970.0,1055.6,777.81
2016,4,2,13,45,977.5,101.0,3.15,21.0,949.0,1033.88,764.75
2016,4,2,14,0,973.0,100.0,3.2,21.0,928.0,1008.47,749.33
2016,4,2,14,15,966.5,99.0,3.2,21.0,898.5,977.72,729.94
2016,4,2,14,30,960.0,98.0,3.2,21.0,869.0,943.68,708.33
2016,4,2,14,45,945.0,99.0,3.2,21.0,830.5,901.49,681.07
2016,4,2,15,0,930.0,100.0,3.2,21.0,792.0,856.99,652.04
2016,4,2,15,15,917.5,98.0,3.15,21.0,748.0,809.25,620.18
2016,4,2,15,30,905.0,96.0,3.1,21.0,704.0,759.59,586.63
2016,4,2,15,45,889.5,92.5,3.1,21.0,654.0,704.67,549.11
2016,4,2,16,0,874.0,89.0,3.1,21.0,604.0,648.66,508.02
2016,4,2,16,15,851.5,85.5,2.95,20.5,549.0,589.06,463.12
2016,4,2,16,30,829.0,82.0,2.8,20.0,494.0,528.14,415.85
2016,4,2,16,45,797.0,78.0,2.65,19.5,436.0,462.8,363.6
2016,4,2,17,0,765.0,74.0,2.5,19.0,378.0,399.46,311.15
2016,4,2,17,15,718.5,68.0,2.15,18.0,318.0,331.22,253.6
2016,4,2,17,30,672.0,62.0,1.8,17.0,258.0,267.14,197.97
2016,4,2,17,45,598.5,54.5,1.45,16.0,200.0,200.15,140.21
2016,4,2,18,0,525.0,47.0,1.1,15.0,142.0,141.65,90.45
2016,4,2,18,15,396.5,35.5,1.1,14.5,92.0,81.64,44.73
2016,4,2,18,30,268.0,24.0,1.1,14.0,42.0,36.96,12.61
2016,4,2,18,45,134.0,12.0,1.15,13.5,21.0,11.8,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,6,15,61.0,6.0,1.35,8.0,7.5,0.0,0.0
2016,4,3,6,30,122.0,12.0,1.5,9.0,15.0,12.88,0.0
2016,4,3,6,45,284.5,25.5,1.7,10.0,58.5,44.81,19.81
2016,4,3,7,0,447.0,39.0,1.9,11.0,102.0,98.45,57.57
2016,4,3,7,15,537.0,48.5,1.95,12.0,158.5,154.19,103.08
2016,4,3,7,30,627.0,58.0,2.0,13.0,215.0,220.74,160.13
2016,4,3,7,45,683.5,64.0,2.1,14.0,275.0,283.58,215.71
2016,4,3,8,0,740.0,70.0,2.2,15.0,335.0,352.59,275.31
2016,4,3,8,15,776.5,74.5,2.35,16.0,394.5,416.62,329.6
2016,4,3,8,30,813.0,79.0,2.5,17.0,454.0,483.43,384.12
2016,4,3,8,45,839.5,83.0,2.65,18.5,511.0,546.69,433.13
2016,4,3,9,0,866.0,87.0,2.8,20.0,568.0,610.88,480.8
2016,4,3,9,15,884.5,90.0,2.65,20.5,620.5,667.79,522.05
2016,4,3,9,30,903.0,93.0,2.5,21.0,673.0,725.44,561.27
2016,4,3,9,45,917.0,95.5,2.45,21.5,720.0,778.33,595.21
2016,4,3,10,0,931.0,98.0,2.4,22.0,767.0,829.61,627.31
2016,4,3,10,15,941.0,99.5,2.35,22.0,807.0,874.68,655.79
2016,4,3,10,30,951.0,101.0,2.3,22.0,847.0,917.27,682.28
2016,4,3,10,45,958.5,102.5,2.3,22.5,879.5,954.95,704.34
2016,4,3,11,0,966.0,104.0,2.3,23.0,912.0,989.55,724.2
2016,4,3,11,15,970.5,105.5,2.35,23.0,936.0,1018.08,741.99
2016,4,3,11,30,975.0,107.0,2.4,23.0,960.0,1043.04,757.58
2016,4,3,11,45,978.0,107.5,2.45,23.5,975.5,1061.81,767.82
2016,4,3,12,0,981.0,108.0,2.5,24.0,991.0,1076.74,775.73
2016,4,3,12,15,982.0,108.5,2.55,24.0,997.5,1085.76,781.58
2016,4,3,12,30,983.0,109.0,2.6,24.0,1004.0,1090.77,785.09
2016,4,3,12,45,982.0,109.0,2.65,24.0,1001.0,1089.25,784.65
2016,4,3,13,0,981.0,109.0,2.7,24.0,998.0,1083.71,781.86
2016,4,3,13,15,978.5,108.5,2.7,24.0,986.0,1072.19,774.9
2016,4,3,13,30,976.0,108.0,2.7,24.0,974.0,1056.76,765.61
2016,4,3,13,45,971.5,107.5,2.75,24.5,953.0,1035.6,751.81
2016,4,3,14,0,967.0,107.0,2.8,25.0,932.0,1010.78,735.75
2016,4,3,14,15,960.5,105.5,2.8,24.5,902.5,979.6,717.98
2016,4,3,14,30,954.0,104.0,2.8,24.0,873.0,945.16,697.97
2016,4,3,14,45,945.0,102.5,2.8,24.0,836.0,905.53,673.01
2016,4,3,15,0,936.0,101.0,2.8,24.0,799.0,863.2,646.06
2016,4,3,15,15,923.5,98.5,2.8,24.0,754.5,814.67,614.59
2016,4,3,15,30,911.0,96.0,2.8,24.0,710.0,764.2,581.41
2016,4,3,15,45,895.5,93.0,2.8,24.0,660.0,709.51,544.76
2016,4,3,16,0,880.0,90.0,2.8,24.0,610.0,653.71,504.55
2016,4,3,16,15,857.5,86.5,2.65,23.5,555.0,593.77,460.13
2016,4,3,16,30,835.0,83.0,2.5,23.0,500.0,532.52,413.36
2016,4,3,16,45,805.0,78.5,2.35,22.5,441.5,467.27,362.0
2016,4,3,17,0,775.0,74.0,2.2,22.0,383.0,403.79,310.23
2016,4,3,17,15,729.0,68.5,1.95,20.5,323.5,335.65,254.17
2016,4,3,17,30,683.0,63.0,1.7,19.0,264.0,271.58,199.62
2016,4,3,17,45,611.0,55.0,1.45,18.0,205.5,203.75,141.67
2016,4,3,18,0,539.0,47.0,1.2,17.0,147.0,144.23,91.37
2016,4,3,18,15,411.5,35.5,1.2,16.5,96.0,83.43,45.25
2016,4,3,18,30,284.0,24.0,1.2,16.0,45.0,37.93,13.24
2016,4,3,18,45,142.0,12.0,1.3,15.5,22.5,11.8,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,4,6,15,56.0,6.5,2.85,8.5,8.5,0.0,0.0
2016,4,4,6,30,112.0,13.0,3.1,9.0,17.0,14.07,0.0
2016,4,4,6,45,266.5,28.0,3.35,10.0,60.0,46.71,22.17
2016,4,4,7,0,421.0,43.0,3.6,11.0,103.0,100.11,60.24
2016,4,4,7,15,510.0,52.5,3.65,12.0,159.0,154.29,104.71
2016,4,4,7,30,599.0,62.0,3.7,13.0,215.0,219.17,160.6
2016,4,4,7,45,656.5,68.5,3.75,14.0,274.5,281.29,215.77
2016,4,4,8,0,714.0,75.0,3.8,15.0,334.0,349.49,275.05
2016,4,4,8,15,751.0,80.5,3.9,16.0,393.0,413.53,329.7
2016,4,4,8,30,788.0,86.0,4.0,17.0,452.0,480.25,384.57
2016,4,4,8,45,815.0,89.5,4.1,18.0,508.5,541.95,433.65
2016,4,4,9,0,842.0,93.0,4.2,19.0,565.0,604.67,481.73
2016,4,4,9,15,861.0,96.5,4.15,19.5,616.5,662.86,525.33
2016,4,4,9,30,880.0,100.0,4.1,20.0,668.0,718.54,565.14
2016,4,4,9,45,894.5,102.0,4.05,21.0,714.5,770.23,598.4
2016,4,4,10,0,909.0,104.0,4.0,22.0,761.0,820.41,629.82
2016,4,4,10,15,919.5,106.0,3.85,22.5,800.5,865.51,657.78
2016,4,4,10,30,930.0,108.0,3.7,23.0,840.0,908.24,683.58
2016,4,4,10,45,937.5,109.5,3.6,23.5,872.0,945.19,705.28
2016,4,4,11,0,945.0,111.0,3.5,24.0,904.0,979.13,724.69
2016,4,4,11,15,950.0,112.5,3.4,24.5,928.0,1007.55,740.22
2016,4,4,11,30,955.0,114.0,3.3,25.0,952.0,1032.5,753.35
2016,4,4,11,45,958.0,114.5,3.2,25.5,967.0,1050.87,762.15
2016,4,4,12,0,961.0,115.0,3.1,26.0,982.0,1065.48,768.56
2016,4,4,12,15,962.0,115.0,3.0,26.0,988.0,1073.74,772.5
2016,4,4,12,30,963.0,115.0,2.9,26.0,994.0,1078.09,774.1
2016,4,4,12,45,962.5,115.0,2.8,26.5,991.0,1077.0,770.87
2016,4,4,13,0,962.0,115.0,2.7,27.0,988.0,1071.97,765.33
2016,4,4,13,15,959.5,114.5,2.6,27.0,976.0,1060.55,757.45
2016,4,4,13,30,957.0,114.0,2.5,27.0,964.0,1045.29,747.34
2016,4,4,13,45,952.0,113.0,2.4,27.0,943.0,1023.4,733.17
2016,4,4,14,0,947.0,112.0,2.3,27.0,922.0,997.95,716.89
2016,4,4,14,15,940.5,110.5,2.15,27.0,893.0,967.21,696.78
2016,4,4,14,30,934.0,109.0,2.0,27.0,864.0,933.28,674.69
2016,4,4,14,45,924.5,107.0,1.95,27.0,826.5,893.31,649.73
2016,4,4,15,0,915.0,105.0,1.9,27.0,789.0,850.75,622.95
2016,4,4,15,15,902.0,102.5,1.85,27.0,745.5,802.61,592.26
2016,4,4,15,30,889.0,100.0,1.8,27.0,702.0,752.64,560.04
2016,4,4,15,45,872.5,97.0,1.75,27.0,652.0,698.23,524.33
2016,4,4,16,0,856.0,94.0,1.7,27.0,602.0,644.45,486.22
2016,4,4,16,15,833.0,90.5,1.65,26.5,547.5,583.83,443.01
2016,4,4,16,30,810.0,87.0,1.6,26.0,493.0,523.57,398.55
2016,4,4,16,45,779.0,82.0,1.55,25.5,435.5,458.67,349.02
2016,4,4,17,0,748.0,77.0,1.5,25.0,378.0,395.71,299.09
2016,4,4,17,15,701.5,71.0,1.4,23.5,318.5,328.17,244.96
2016,4,4,17,30,655.0,65.0,1.3,22.0,259.0,265.32,192.64
2016,4,4,17,45,583.0,57.0,1.2,21.0,202.0,199.17,137.18
2016,4,4,18,0,511.0,49.0,1.1,20.0,145.0,141.34,89.14
2016,4,4,18,15,387.0,37.0,1.15,19.0,95.0,82.14,44.81
2016,4,4,18,30,263.0,25.0,1.2,18.0,45.0,37.9,14.05
2016,4,4,18,45,131.5,12.5,1.3,17.5,22.5,12.29,0.0
2016,4,4,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,6,15,74.5,7.5,2.2,10.5,10.0,0.0,0.0
2016,4,5,6,30,149.0,15.0,2.6,11.0,20.0,14.4,0.0
2016,4,5,6,45,303.0,28.5,3.0,12.0,65.0,50.63,23.99
2016,4,5,7,0,457.0,42.0,3.4,13.0,110.0,105.15,62.51
2016,4,5,7,15,543.5,51.0,3.4,14.0,166.5,160.77,108.19
2016,4,5,7,30,630.0,60.0,3.4,15.0,223.0,226.73,164.86
2016,4,5,7,45,683.0,66.5,3.4,16.0,283.0,289.36,220.21
2016,4,5,8,0,736.0,73.0,3.4,17.0,343.0,357.75,279.17
2016,4,5,8,15,771.5,77.5,3.45,18.0,402.0,421.19,332.75
2016,4,5,8,30,807.0,82.0,3.5,19.0,461.0,487.3,386.43
2016,4,5,8,45,832.5,86.0,3.55,20.0,517.0,549.69,435.27
2016,4,5,9,0,858.0,90.0,3.6,21.0,573.0,612.9,482.86
2016,4,5,9,15,876.0,93.0,3.6,21.5,625.0,669.03,524.4
2016,4,5,9,30,894.0,96.0,3.6,22.0,677.0,725.85,564.19
2016,4,5,9,45,907.5,98.5,3.65,22.5,723.0,777.88,598.62
2016,4,5,10,0,921.0,101.0,3.7,23.0,769.0,828.26,631.36
2016,4,5,10,15,931.0,103.0,3.75,23.5,808.5,873.34,659.95
2016,4,5,10,30,941.0,105.0,3.8,24.0,848.0,915.96,686.55
2016,4,5,10,45,948.0,106.0,3.9,24.5,880.0,952.22,708.88
2016,4,5,11,0,955.0,107.0,4.0,25.0,912.0,985.4,729.05
2016,4,5,11,15,960.0,108.0,4.05,25.0,935.5,1013.45,746.91
2016,4,5,11,30,965.0,109.0,4.1,25.0,959.0,1037.99,762.52
2016,4,5,11,45,967.5,109.5,4.2,25.5,974.0,1055.96,772.71
2016,4,5,12,0,970.0,110.0,4.3,26.0,989.0,1070.1,780.52
2016,4,5,12,15,971.0,110.5,4.35,26.0,995.0,1078.88,786.18
2016,4,5,12,30,972.0,111.0,4.4,26.0,1001.0,1083.69,789.45
2016,4,5,12,45,970.5,111.0,4.5,26.0,997.5,1081.53,788.67
2016,4,5,13,0,969.0,111.0,4.6,26.0,994.0,1075.41,785.51
2016,4,5,13,15,966.5,110.5,4.6,26.0,981.5,1063.86,778.32
2016,4,5,13,30,964.0,110.0,4.6,26.0,969.0,1048.45,768.75
2016,4,5,13,45,958.5,109.5,4.65,26.5,948.0,1026.42,753.85
2016,4,5,14,0,953.0,109.0,4.7,27.0,927.0,1000.84,736.7
2016,4,5,14,15,946.0,108.0,4.7,26.5,897.5,969.96,718.6
2016,4,5,14,30,939.0,107.0,4.7,26.0,868.0,935.92,698.26
2016,4,5,14,45,929.5,105.0,4.7,26.0,830.5,895.75,672.19
2016,4,5,15,0,920.0,103.0,4.7,26.0,793.0,852.97,644.16
2016,4,5,15,15,831.5,127.5,4.6,26.0,724.5,777.43,592.24
2016,4,5,15,30,743.0,152.0,4.5,26.0,656.0,704.22,540.46
2016,4,5,15,45,802.0,122.5,4.4,26.0,631.0,678.77,523.29
2016,4,5,16,0,861.0,93.0,4.3,26.0,606.0,646.71,500.28
2016,4,5,16,15,838.5,89.5,4.15,25.5,551.0,586.13,455.02
2016,4,5,16,30,816.0,86.0,4.0,25.0,496.0,525.85,408.7
2016,4,5,16,45,781.5,82.0,3.85,24.5,438.0,459.98,356.63
2016,4,5,17,0,747.0,78.0,3.7,24.0,380.0,396.44,304.69
2016,4,5,17,15,701.0,72.0,3.3,23.0,321.0,329.12,248.69
2016,4,5,17,30,655.0,66.0,2.9,22.0,262.0,266.44,195.03
2016,4,5,17,45,580.5,58.5,2.5,21.0,204.0,200.18,138.83
2016,4,5,18,0,506.0,51.0,2.1,20.0,146.0,142.53,90.63
2016,4,5,18,15,383.5,38.5,2.2,19.0,96.0,83.27,45.99
2016,4,5,18,30,261.0,26.0,2.3,18.0,46.0,38.91,15.18
2016,4,5,18,45,130.5,13.0,2.4,17.5,23.0,12.78,0.0
2016,4,5,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,21.0,7.5,2.0,13.5,8.5,7.37,0.0
2016,4,6,6,30,42.0,15.0,2.5,14.0,17.0,13.94,0.0
2016,4,6,6,45,126.0,38.5,3.05,14.5,55.5,46.69,27.09
2016,4,6,7,0,210.0,62.0,3.6,15.0,94.0,90.01,60.26
2016,4,6,7,15,289.5,80.5,3.7,15.5,145.0,139.04,99.72
2016,4,6,7,30,369.0,99.0,3.8,16.0,196.0,197.22,148.24
2016,4,6,7,45,225.0,127.5,3.9,17.0,191.0,200.69,157.02
2016,4,6,8,0,81.0,156.0,4.0,18.0,186.0,184.35,146.37
2016,4,6,8,15,93.0,180.0,4.1,18.5,219.5,218.43,173.87
2016,4,6,8,30,105.0,204.0,4.2,19.0,253.0,253.81,201.87
2016,4,6,8,45,200.5,223.0,4.35,19.5,331.5,334.36,265.98
2016,4,6,9,0,296.0,242.0,4.5,20.0,410.0,425.58,337.4
2016,4,6,9,15,541.5,186.0,4.7,20.5,527.0,548.42,435.01
2016,4,6,9,30,787.0,130.0,4.9,21.0,644.0,690.06,544.61
2016,4,6,9,45,822.5,125.0,5.15,21.5,694.5,746.4,584.77
2016,4,6,10,0,858.0,120.0,5.4,22.0,745.0,803.09,624.28
2016,4,6,10,15,612.0,238.5,5.5,22.5,696.5,757.42,586.2
2016,4,6,10,30,366.0,357.0,5.6,23.0,648.0,683.15,523.9
2016,4,6,10,45,446.5,342.5,5.7,23.5,711.5,757.03,578.35
2016,4,6,11,0,527.0,328.0,5.8,24.0,775.0,829.05,630.12
2016,4,6,11,15,506.5,347.0,5.8,24.0,785.5,842.49,637.94
2016,4,6,11,30,486.0,366.0,5.8,24.0,796.0,852.98,643.96
2016,4,6,11,45,725.0,240.0,5.85,24.5,893.0,965.75,727.9
2016,4,6,12,0,964.0,114.0,5.9,25.0,990.0,1069.31,796.41
2016,4,6,12,15,968.0,114.0,5.85,25.0,998.5,1080.41,802.65
2016,4,6,12,30,972.0,114.0,5.8,25.0,1007.0,1087.6,806.92
2016,4,6,12,45,981.0,110.0,5.75,25.5,1008.5,1091.64,807.59
2016,4,6,13,0,990.0,106.0,5.7,26.0,1010.0,1091.6,805.69
2016,4,6,13,15,989.0,105.5,5.65,26.0,999.0,1081.26,798.73
2016,4,6,13,30,988.0,105.0,5.6,26.0,988.0,1066.94,789.31
2016,4,6,13,45,990.5,101.0,5.55,26.0,969.5,1048.39,777.2
2016,4,6,14,0,993.0,97.0,5.5,26.0,951.0,1025.84,762.53
2016,4,6,14,15,987.0,96.0,5.4,26.0,921.5,994.83,741.88
2016,4,6,14,30,981.0,95.0,5.3,26.0,892.0,960.45,719.0
2016,4,6,14,45,955.5,102.0,5.2,26.0,850.5,914.81,688.38
2016,4,6,15,0,930.0,109.0,5.1,26.0,809.0,867.5,656.5
2016,4,6,15,15,917.0,106.5,4.95,25.5,764.5,818.72,624.38
2016,4,6,15,30,904.0,104.0,4.8,25.0,720.0,768.07,590.58
2016,4,6,15,45,894.5,98.0,4.65,25.0,670.5,714.6,553.22
2016,4,6,16,0,885.0,92.0,4.5,25.0,621.0,659.5,512.13
2016,4,6,16,15,862.5,88.5,4.2,24.5,565.5,599.2,466.57
2016,4,6,16,30,840.0,85.0,3.9,24.0,510.0,537.66,418.89
2016,4,6,16,45,816.5,79.0,3.6,23.5,452.0,473.66,367.87
2016,4,6,17,0,793.0,73.0,3.3,23.0,394.0,410.72,315.98
2016,4,6,17,15,748.0,67.5,2.85,22.0,333.5,341.91,258.48
2016,4,6,17,30,703.0,62.0,2.4,21.0,273.0,277.34,202.93
2016,4,6,17,45,639.0,54.0,1.95,20.0,214.5,209.82,144.98
2016,4,6,18,0,575.0,46.0,1.5,19.0,156.0,150.0,94.15
2016,4,6,18,15,452.5,36.0,1.45,18.0,104.0,88.95,47.9
2016,4,6,18,30,330.0,26.0,1.4,17.0,52.0,42.86,16.58
2016,4,6,18,45,165.0,13.0,1.35,16.5,26.0,12.78,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,10.5,1.55,11.0,10.5,10.32,0.0
2016,4,7,6,30,0.0,21.0,1.7,12.0,21.0,19.76,0.0
2016,4,7,6,45,129.0,38.0,1.9,13.5,58.5,46.8,27.4
2016,4,7,7,0,258.0,55.0,2.1,15.0,96.0,91.12,59.2
2016,4,7,7,15,306.5,73.5,2.35,15.5,141.5,136.36,96.89
2016,4,7,7,30,355.0,92.0,2.6,16.0,187.0,187.48,140.6
2016,4,7,7,45,394.0,106.0,2.85,17.0,234.5,236.69,182.84
2016,4,7,8,0,433.0,120.0,3.1,18.0,282.0,290.12,227.87
2016,4,7,8,15,474.0,133.5,3.2,18.5,337.0,347.88,275.71
2016,4,7,8,30,515.0,147.0,3.3,19.0,392.0,409.5,325.45
2016,4,7,8,45,692.5,120.5,3.4,20.0,491.5,511.56,405.38
2016,4,7,9,0,870.0,94.0,3.5,21.0,591.0,627.8,493.8
2016,4,7,9,15,887.5,97.0,3.6,21.5,642.5,685.77,536.39
2016,4,7,9,30,905.0,100.0,3.7,22.0,694.0,741.04,575.14
2016,4,7,9,45,784.5,154.0,3.8,23.0,694.5,750.69,578.29
2016,4,7,10,0,664.0,208.0,3.9,24.0,695.0,744.28,568.72
2016,4,7,10,15,811.0,156.0,3.9,24.5,781.0,835.68,632.42
2016,4,7,10,30,958.0,104.0,3.9,25.0,867.0,932.3,695.52
2016,4,7,10,45,962.0,106.5,3.95,25.5,898.0,967.82,716.47
2016,4,7,11,0,966.0,109.0,4.0,26.0,929.0,1000.03,735.53
2016,4,7,11,15,970.0,110.0,4.0,26.0,952.5,1027.24,752.39
2016,4,7,11,30,974.0,111.0,4.0,26.0,976.0,1050.86,766.95
2016,4,7,11,45,956.5,124.0,4.0,26.5,984.5,1062.26,772.11
2016,4,7,12,0,939.0,137.0,4.0,27.0,993.0,1069.26,774.62
2016,4,7,12,15,939.5,137.5,3.95,27.0,998.5,1077.14,779.04
2016,4,7,12,30,940.0,138.0,3.9,27.0,1004.0,1081.2,781.11
2016,4,7,12,45,709.0,265.5,3.85,27.5,918.0,992.62,721.82
2016,4,7,13,0,478.0,393.0,3.8,28.0,832.0,889.8,645.73
2016,4,7,13,15,537.5,362.5,3.65,28.0,849.5,912.27,662.71
2016,4,7,13,30,597.0,332.0,3.5,28.0,867.0,930.94,676.18
2016,4,7,13,45,620.0,309.5,3.35,28.0,854.0,918.78,668.49
2016,4,7,14,0,643.0,287.0,3.2,28.0,841.0,904.16,659.39
2016,4,7,14,15,542.5,310.5,3.05,28.0,768.0,819.63,600.46
2016,4,7,14,30,442.0,334.0,2.9,28.0,695.0,738.92,543.69
2016,4,7,14,45,466.0,308.5,2.8,28.0,674.0,717.93,530.93
2016,4,7,15,0,490.0,283.0,2.7,28.0,653.0,693.67,515.36
2016,4,7,15,15,585.0,231.0,2.6,27.5,648.0,693.57,519.07
2016,4,7,15,30,680.0,179.0,2.5,27.0,643.0,686.19,517.06
2016,4,7,15,45,751.0,145.0,2.4,27.0,623.5,668.23,505.4
2016,4,7,16,0,822.0,111.0,2.3,27.0,604.0,640.9,486.46
2016,4,7,16,15,797.0,106.5,2.15,26.5,549.0,579.68,441.84
2016,4,7,16,30,772.0,102.0,2.0,26.0,494.0,519.13,396.55
2016,4,7,16,45,736.0,97.0,1.9,26.0,436.0,453.86,345.78
2016,4,7,17,0,700.0,92.0,1.8,26.0,378.0,391.04,295.41
2016,4,7,17,15,651.0,85.0,1.6,24.5,319.0,324.46,242.25
2016,4,7,17,30,602.0,78.0,1.4,23.0,260.0,262.74,191.32
2016,4,7,17,45,525.5,68.5,1.25,22.0,202.5,197.11,137.07
2016,4,7,18,0,449.0,59.0,1.1,21.0,145.0,140.41,90.7
2016,4,7,18,15,333.5,44.0,1.1,20.0,96.0,82.95,47.65
2016,4,7,18,30,218.0,29.0,1.1,19.0,47.0,39.24,17.16
2016,4,7,18,45,109.0,14.5,1.15,18.5,23.5,14.25,0.0
2016,4,7,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,9.5,2.45,12.5,9.5,9.34,0.0
2016,4,8,6,30,0.0,19.0,2.8,13.0,19.0,18.15,0.0
2016,4,8,6,45,99.5,40.0,3.15,13.5,56.0,46.55,28.44
2016,4,8,7,0,199.0,61.0,3.5,14.0,93.0,88.48,59.92
2016,4,8,7,15,254.5,81.5,3.65,14.5,139.5,133.21,96.91
2016,4,8,7,30,310.0,102.0,3.8,15.0,186.0,184.72,140.58
2016,4,8,7,45,375.5,111.0,4.0,16.0,236.5,236.44,184.24
2016,4,8,8,0,441.0,120.0,4.2,17.0,287.0,294.14,232.63
2016,4,8,8,15,304.5,164.0,4.5,17.5,288.0,301.29,241.0
2016,4,8,8,30,168.0,208.0,4.8,18.0,289.0,292.2,233.82
2016,4,8,8,45,339.5,198.5,5.15,19.0,386.0,390.43,312.82
2016,4,8,9,0,511.0,189.0,5.5,20.0,483.0,507.06,404.88
2016,4,8,9,15,429.5,236.0,5.55,20.5,498.0,527.33,417.97
2016,4,8,9,30,348.0,283.0,5.6,21.0,513.0,534.72,420.73
2016,4,8,9,45,429.5,274.0,5.7,21.5,577.0,607.04,475.87
2016,4,8,10,0,511.0,265.0,5.8,22.0,641.0,680.84,531.08
2016,4,8,10,15,453.5,306.0,5.7,22.5,652.5,695.32,537.64
2016,4,8,10,30,396.0,347.0,5.6,23.0,664.0,699.19,536.56
2016,4,8,10,45,269.5,388.5,5.6,23.5,608.0,642.45,490.0
2016,4,8,11,0,143.0,430.0,5.6,24.0,552.0,571.21,432.66
2016,4,8,11,15,236.0,428.5,5.45,24.0,636.5,660.81,500.01
2016,4,8,11,30,329.0,427.0,5.3,24.0,721.0,760.2,572.09
2016,4,8,11,45,387.0,409.5,5.2,24.5,760.0,804.16,602.48
2016,4,8,12,0,445.0,392.0,5.1,25.0,799.0,853.89,636.47
2016,4,8,12,15,301.5,435.5,4.95,25.0,712.0,754.26,561.72
2016,4,8,12,30,158.0,479.0,4.8,25.0,625.0,650.5,483.57
2016,4,8,12,45,270.5,449.0,4.65,25.5,698.0,738.23,547.92
2016,4,8,13,0,383.0,419.0,4.5,26.0,771.0,816.8,603.43
2016,4,8,13,15,267.5,440.5,4.4,26.0,684.5,722.04,534.02
2016,4,8,13,30,152.0,462.0,4.3,26.0,598.0,621.69,460.45
2016,4,8,13,45,147.0,450.5,4.2,26.0,580.0,601.94,447.03
2016,4,8,14,0,142.0,439.0,4.1,26.0,562.0,581.76,432.93
2016,4,8,14,15,148.5,424.0,4.05,26.0,549.0,568.03,423.95
2016,4,8,14,30,155.0,409.0,4.0,26.0,536.0,553.4,414.28
2016,4,8,14,45,350.5,337.5,4.0,26.0,607.5,644.78,486.3
2016,4,8,15,0,546.0,266.0,4.0,26.0,679.0,721.53,545.76
2016,4,8,15,15,647.5,210.5,4.0,25.5,673.5,722.71,550.41
2016,4,8,15,30,749.0,155.0,4.0,25.0,668.0,711.76,546.49
2016,4,8,15,45,734.0,148.0,4.05,25.0,620.5,659.73,509.03
2016,4,8,16,0,719.0,141.0,4.1,25.0,573.0,607.05,470.41
2016,4,8,16,15,692.0,135.0,4.0,24.5,520.5,548.0,426.46
2016,4,8,16,30,665.0,129.0,3.9,24.0,468.0,490.07,382.12
2016,4,8,16,45,625.5,122.0,3.8,24.0,412.0,426.64,331.64
2016,4,8,17,0,586.0,115.0,3.7,24.0,356.0,366.4,282.45
2016,4,8,17,15,535.5,105.0,3.25,23.0,299.5,302.77,230.39
2016,4,8,17,30,485.0,95.0,2.8,22.0,243.0,243.12,180.55
2016,4,8,17,45,405.0,82.5,2.4,21.0,188.5,180.85,129.19
2016,4,8,18,0,325.0,70.0,2.0,20.0,134.0,128.01,86.35
2016,4,8,18,15,228.5,50.5,2.0,19.0,88.0,76.18,46.87
2016,4,8,18,30,132.0,31.0,2.0,18.0,42.0,36.35,17.79
2016,4,8,18,45,66.0,15.5,2.05,17.5,21.0,15.24,0.0
2016,4,8,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,7.5,2.3,13.5,7.5,7.37,0.0
2016,4,9,6,30,0.0,15.0,2.5,14.0,15.0,14.48,0.4
2016,4,9,6,45,27.0,39.0,2.75,14.5,43.5,39.7,25.68
2016,4,9,7,0,54.0,63.0,3.0,15.0,72.0,68.72,49.62
2016,4,9,7,15,93.5,85.0,3.1,15.5,107.5,102.72,77.4
2016,4,9,7,30,133.0,107.0,3.2,16.0,143.0,141.29,109.35
2016,4,9,7,45,66.5,106.5,3.3,16.5,124.5,126.02,99.0
2016,4,9,8,0,0.0,106.0,3.4,17.0,106.0,102.69,80.46
2016,4,9,8,15,29.0,153.0,3.7,17.5,167.0,163.25,129.76
2016,4,9,8,30,58.0,200.0,4.0,18.0,228.0,226.47,180.35
2016,4,9,8,45,279.5,197.0,4.3,19.0,356.0,356.07,284.59
2016,4,9,9,0,501.0,194.0,4.6,20.0,484.0,506.88,402.93
2016,4,9,9,15,444.5,234.0,4.7,20.5,508.0,535.82,422.79
2016,4,9,9,30,388.0,274.0,4.8,21.0,532.0,554.14,434.37
2016,4,9,9,45,195.0,218.0,4.9,21.5,348.0,370.35,291.3
2016,4,9,10,0,2.0,162.0,5.0,22.0,164.0,159.16,121.33
2016,4,9,10,15,3.5,169.0,5.0,22.0,172.5,167.39,127.82
2016,4,9,10,30,5.0,176.0,5.0,22.0,181.0,175.72,134.17
2016,4,9,10,45,2.5,151.0,5.0,22.5,153.5,149.12,112.81
2016,4,9,11,0,0.0,126.0,5.0,23.0,126.0,122.43,91.47
2016,4,9,11,15,5.0,168.0,4.95,23.0,172.5,168.39,127.47
2016,4,9,11,30,10.0,210.0,4.9,23.0,219.0,214.75,163.31
2016,4,9,11,45,229.5,302.0,4.9,23.5,512.5,539.26,414.25
2016,4,9,12,0,449.0,394.0,4.9,24.0,806.0,859.96,643.58
2016,4,9,12,15,247.0,404.5,4.85,24.0,631.5,667.93,501.68
2016,4,9,12,30,45.0,415.0,4.8,24.0,457.0,463.89,348.01
2016,4,9,12,45,71.0,438.5,4.8,24.5,504.5,514.04,385.34
2016,4,9,13,0,97.0,462.0,4.8,25.0,552.0,563.75,421.01
2016,4,9,13,15,82.0,445.5,4.75,25.0,521.0,530.86,396.81
2016,4,9,13,30,67.0,429.0,4.7,25.0,490.0,497.97,372.82
2016,4,9,13,45,436.5,305.0,4.7,25.0,684.5,739.83,559.32
2016,4,9,14,0,806.0,181.0,4.7,25.0,879.0,944.5,706.27
2016,4,9,14,15,797.5,178.5,4.7,24.5,850.5,913.79,686.18
2016,4,9,14,30,789.0,176.0,4.7,24.0,822.0,880.52,665.75
2016,4,9,14,45,779.5,171.5,4.7,24.0,786.5,842.01,640.2
2016,4,9,15,0,770.0,167.0,4.7,24.0,751.0,803.42,614.44
2016,4,9,15,15,398.5,216.5,4.7,24.0,518.0,535.19,415.21
2016,4,9,15,30,27.0,266.0,4.7,24.0,285.0,284.09,217.61
2016,4,9,15,45,24.5,245.0,4.75,24.0,261.0,256.27,197.26
2016,4,9,16,0,22.0,224.0,4.8,24.0,237.0,232.68,179.54
2016,4,9,16,15,208.5,207.5,4.7,23.5,315.5,333.14,261.57
2016,4,9,16,30,395.0,191.0,4.6,23.0,394.0,406.92,319.92
2016,4,9,16,45,367.5,176.5,4.6,23.0,348.0,353.69,277.31
2016,4,9,17,0,340.0,162.0,4.6,23.0,302.0,305.97,238.58
2016,4,9,17,15,315.0,140.0,4.4,22.5,254.5,254.35,196.36
2016,4,9,17,30,290.0,118.0,4.2,22.0,207.0,205.34,155.48
2016,4,9,17,45,322.5,93.0,4.05,21.5,172.5,171.19,124.3
2016,4,9,18,0,355.0,68.0,3.9,21.0,138.0,131.49,87.89
2016,4,9,18,15,249.0,50.5,4.0,20.5,92.0,78.6,47.78
2016,4,9,18,30,143.0,33.0,4.1,20.0,46.0,38.82,19.38
2016,4,9,18,45,71.5,16.5,4.2,20.0,23.0,16.22,0.0
2016,4,9,19,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,4.4,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.65,18.5,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,10,6,15,36.5,11.5,3.0,15.0,13.5,11.3,0.0
2016,4,10,6,30,73.0,23.0,3.2,15.0,27.0,22.47,5.12
2016,4,10,6,45,185.5,42.5,3.4,15.5,70.0,57.04,33.61
2016,4,10,7,0,298.0,62.0,3.6,16.0,113.0,105.75,69.68
2016,4,10,7,15,379.5,76.0,4.0,16.5,166.0,156.42,110.95
2016,4,10,7,30,461.0,90.0,4.4,17.0,219.0,216.86,161.98
2016,4,10,7,45,230.5,63.0,4.8,18.0,127.5,141.67,108.57
2016,4,10,8,0,0.0,36.0,5.2,19.0,36.0,34.76,23.47
2016,4,10,8,15,0.0,78.0,5.35,19.5,78.0,75.43,57.05
2016,4,10,8,30,0.0,120.0,5.5,20.0,120.0,116.34,90.15
2016,4,10,8,45,2.5,150.0,5.65,21.0,151.5,147.12,114.29
2016,4,10,9,0,5.0,180.0,5.8,22.0,183.0,178.27,138.29
2016,4,10,9,15,7.0,194.0,5.8,22.5,198.5,193.64,149.73
2016,4,10,9,30,9.0,208.0,5.8,23.0,214.0,209.2,161.25
2016,4,10,9,45,8.0,203.0,5.8,23.5,209.0,203.92,156.37
2016,4,10,10,0,7.0,198.0,5.8,24.0,204.0,198.54,151.52
2016,4,10,10,15,9.5,218.5,5.8,24.5,226.0,221.16,168.47
2016,4,10,10,30,12.0,239.0,5.8,25.0,248.0,243.97,185.39
2016,4,10,10,45,7.5,197.0,5.85,25.5,203.0,198.83,150.04
2016,4,10,11,0,3.0,155.0,5.9,26.0,158.0,153.61,114.65
2016,4,10,11,15,4.0,157.5,5.85,25.5,162.0,157.12,117.55
2016,4,10,11,30,5.0,160.0,5.8,25.0,166.0,160.66,120.45
2016,4,10,11,45,20.5,267.5,5.75,25.0,287.5,287.43,217.8
2016,4,10,12,0,36.0,375.0,5.7,25.0,409.0,412.98,311.57
2016,4,10,12,15,33.5,379.0,5.45,24.5,410.5,414.97,312.86
2016,4,10,12,30,31.0,383.0,5.2,24.0,412.0,416.74,314.31
2016,4,10,12,45,25.5,356.0,5.0,24.0,380.0,383.45,289.33
2016,4,10,13,0,20.0,329.0,4.8,24.0,348.0,343.46,259.4
2016,4,10,13,15,45.0,381.5,4.7,24.0,423.0,428.23,323.15
2016,4,10,13,30,70.0,434.0,4.6,24.0,498.0,505.84,380.22
2016,4,10,13,45,35.0,263.0,4.6,24.0,295.0,295.9,224.63
2016,4,10,14,0,0.0,92.0,4.6,24.0,92.0,89.23,64.93
2016,4,10,14,15,1.0,120.5,4.8,24.0,121.5,117.93,87.72
2016,4,10,14,30,2.0,149.0,5.0,24.0,151.0,146.65,110.32
2016,4,10,14,45,4.0,167.5,5.25,24.5,171.0,166.4,125.74
2016,4,10,15,0,6.0,186.0,5.5,25.0,191.0,186.04,141.05
2016,4,10,15,15,10.0,209.0,5.5,25.0,216.5,211.55,161.2
2016,4,10,15,30,14.0,232.0,5.5,25.0,242.0,236.78,181.14
2016,4,10,15,45,10.0,208.0,5.5,25.0,215.0,209.66,160.46
2016,4,10,16,0,6.0,184.0,5.5,25.0,188.0,182.95,140.02
2016,4,10,16,15,17.0,190.0,5.4,24.5,199.5,194.99,150.43
2016,4,10,16,30,28.0,196.0,5.3,24.0,211.0,208.12,161.62
2016,4,10,16,45,68.5,185.0,5.25,24.0,215.0,214.73,167.46
2016,4,10,17,0,109.0,174.0,5.2,24.0,219.0,218.66,170.49
2016,4,10,17,15,90.5,150.5,4.95,23.5,184.0,180.1,139.77
2016,4,10,17,30,72.0,127.0,4.7,23.0,149.0,145.65,112.06
2016,4,10,17,45,52.0,101.0,4.45,22.5,115.5,110.66,83.72
2016,4,10,18,0,32.0,75.0,4.2,22.0,82.0,78.25,57.37
2016,4,10,18,15,16.0,50.0,4.1,21.5,53.5,49.97,34.25
2016,4,10,18,30,0.0,25.0,4.0,21.0,25.0,24.1,12.56
2016,4,10,18,45,0.0,12.5,3.9,21.0,12.5,12.29,0.0
2016,4,10,19,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.95,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.0,18.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,1.5,3.45,18.5,1.5,1.47,0.0
2016,4,11,6,30,0.0,3.0,3.5,19.0,3.0,2.89,0.0
2016,4,11,6,45,0.0,9.0,3.55,19.5,9.0,8.67,1.36
2016,4,11,7,0,0.0,15.0,3.6,20.0,15.0,14.46,6.34
2016,4,11,7,15,0.0,22.0,3.85,20.5,22.0,21.22,12.08
2016,4,11,7,30,0.0,29.0,4.1,21.0,29.0,27.99,17.75
2016,4,11,7,45,15.5,88.5,4.4,21.5,94.5,90.82,69.35
2016,4,11,8,0,31.0,148.0,4.7,22.0,160.0,157.19,122.91
2016,4,11,8,15,82.5,181.5,4.7,22.5,220.5,215.67,169.16
2016,4,11,8,30,134.0,215.0,4.7,23.0,281.0,282.58,221.61
2016,4,11,8,45,109.0,237.5,4.7,23.5,295.0,295.97,231.02
2016,4,11,9,0,84.0,260.0,4.7,24.0,309.0,309.12,239.85
2016,4,11,9,15,121.0,289.0,4.6,24.5,366.5,370.97,286.58
2016,4,11,9,30,158.0,318.0,4.5,25.0,424.0,432.78,332.28
2016,4,11,9,45,190.5,339.0,4.4,25.5,475.0,486.06,370.76
2016,4,11,10,0,223.0,360.0,4.3,26.0,526.0,541.54,410.22
2016,4,11,10,15,499.0,268.0,4.05,26.5,664.5,695.89,526.24
2016,4,11,10,30,775.0,176.0,3.8,27.0,803.0,857.26,639.31
2016,4,11,10,45,798.5,170.0,3.6,27.5,837.0,896.14,661.14
2016,4,11,11,0,822.0,164.0,3.4,28.0,871.0,933.29,682.17
2016,4,11,11,15,829.0,165.0,3.15,28.5,894.5,960.05,695.59
2016,4,11,11,30,836.0,166.0,2.9,29.0,918.0,983.84,706.8
2016,4,11,11,45,852.0,159.5,2.65,29.5,935.5,1005.57,716.34
2016,4,11,12,0,868.0,153.0,2.4,30.0,953.0,1018.24,719.86
2016,4,11,12,15,870.0,153.5,2.25,30.0,959.5,1026.81,723.23
2016,4,11,12,30,872.0,154.0,2.1,30.0,966.0,1031.87,724.45
2016,4,11,12,45,879.5,149.0,1.95,30.5,965.0,1033.32,722.03
2016,4,11,13,0,887.0,144.0,1.8,31.0,964.0,1031.13,717.43
2016,4,11,13,15,653.0,269.0,1.7,31.0,869.0,931.24,654.25
2016,4,11,13,30,419.0,394.0,1.6,31.0,774.0,821.47,577.63
2016,4,11,13,45,652.0,263.5,1.55,31.0,839.0,903.6,638.11
2016,4,11,14,0,885.0,133.0,1.5,31.0,904.0,964.14,675.7
2016,4,11,14,15,590.0,264.0,1.45,31.0,771.0,816.2,579.89
2016,4,11,14,30,295.0,395.0,1.4,31.0,638.0,666.7,475.35
2016,4,11,14,45,367.5,351.0,1.35,31.0,640.0,672.39,482.95
2016,4,11,15,0,440.0,307.0,1.3,31.0,642.0,676.82,488.05
2016,4,11,15,15,634.5,212.5,1.25,30.5,666.0,714.49,518.99
2016,4,11,15,30,829.0,118.0,1.2,30.0,690.0,730.8,533.75
2016,4,11,15,45,661.0,164.0,1.15,30.0,599.5,626.16,460.76
2016,4,11,16,0,493.0,210.0,1.1,30.0,509.0,531.21,392.96
2016,4,11,16,15,353.0,217.5,1.0,29.5,422.0,427.38,318.79
2016,4,11,16,30,213.0,225.0,0.9,29.0,335.0,338.11,253.48
2016,4,11,16,45,461.0,154.5,0.8,29.0,357.0,378.91,283.95
2016,4,11,17,0,709.0,84.0,0.7,29.0,379.0,386.91,285.76
2016,4,11,17,15,663.5,78.0,0.6,28.0,321.0,322.18,234.56
2016,4,11,17,30,618.0,72.0,0.5,27.0,263.0,261.88,185.73
2016,4,11,17,45,551.5,63.0,0.45,26.5,207.0,198.25,133.97
2016,4,11,18,0,485.0,54.0,0.4,26.0,151.0,142.28,88.75
2016,4,11,18,15,371.0,41.5,0.5,25.5,102.0,85.14,46.84
2016,4,11,18,30,257.0,29.0,0.6,25.0,53.0,42.06,18.43
2016,4,11,18,45,128.5,14.5,0.7,24.5,26.5,14.25,0.0
2016,4,11,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,6,15,58.0,12.5,3.7,13.0,16.0,12.29,0.0
2016,4,12,6,30,116.0,25.0,3.8,13.0,32.0,25.51,8.99
2016,4,12,6,45,217.0,43.5,3.95,13.5,75.5,61.84,36.72
2016,4,12,7,0,318.0,62.0,4.1,14.0,119.0,110.26,73.37
2016,4,12,7,15,394.5,75.5,4.1,14.5,171.5,160.92,115.35
2016,4,12,7,30,471.0,89.0,4.1,15.0,224.0,220.7,166.38
2016,4,12,7,45,235.5,81.0,4.2,15.5,148.5,162.4,126.76
2016,4,12,8,0,0.0,73.0,4.3,16.0,73.0,70.58,53.9
2016,4,12,8,15,0.0,85.0,4.3,16.5,85.0,82.22,63.35
2016,4,12,8,30,0.0,97.0,4.3,17.0,97.0,93.89,72.61
2016,4,12,8,45,0.0,123.0,4.35,17.5,123.0,119.25,92.94
2016,4,12,9,0,0.0,149.0,4.4,18.0,149.0,144.7,113.02
2016,4,12,9,15,3.5,172.5,4.3,18.5,175.0,170.1,132.85
2016,4,12,9,30,7.0,196.0,4.2,19.0,201.0,195.9,152.72
2016,4,12,9,45,3.5,151.5,4.1,19.5,154.0,149.84,115.44
2016,4,12,10,0,0.0,107.0,4.0,20.0,107.0,103.72,78.17
2016,4,12,10,15,11.5,205.5,3.9,20.0,214.5,209.94,162.34
2016,4,12,10,30,23.0,304.0,3.8,20.0,322.0,318.05,245.41
2016,4,12,10,45,17.5,272.5,3.7,20.5,287.0,282.5,217.03
2016,4,12,11,0,12.0,241.0,3.6,21.0,252.0,246.7,188.85
2016,4,12,11,15,13.0,257.5,3.6,21.0,269.5,264.34,202.25
2016,4,12,11,30,14.0,274.0,3.6,21.0,287.0,282.0,215.49
2016,4,12,11,45,14.5,280.0,3.65,21.5,293.5,288.73,220.02
2016,4,12,12,0,15.0,286.0,3.7,22.0,300.0,295.4,224.55
2016,4,12,12,15,7.5,181.5,3.75,22.0,188.5,184.56,139.77
2016,4,12,12,30,0.0,77.0,3.8,22.0,77.0,74.72,53.83
2016,4,12,12,45,26.0,251.5,3.9,22.5,275.5,277.17,211.54
2016,4,12,13,0,52.0,426.0,4.0,23.0,474.0,481.27,362.33
2016,4,12,13,15,51.5,420.0,4.05,23.0,467.5,473.94,356.42
2016,4,12,13,30,51.0,414.0,4.1,23.0,461.0,466.38,351.22
2016,4,12,13,45,30.0,309.0,4.15,23.5,336.5,337.71,255.68
2016,4,12,14,0,9.0,204.0,4.2,24.0,212.0,207.46,156.71
2016,4,12,14,15,10.5,223.0,4.2,24.0,232.0,227.31,172.34
2016,4,12,14,30,12.0,242.0,4.2,24.0,252.0,247.07,187.65
2016,4,12,14,45,12.0,239.0,4.2,24.0,248.5,243.66,185.31
2016,4,12,15,0,12.0,236.0,4.2,24.0,245.0,240.22,183.02
2016,4,12,15,15,6.0,155.5,4.15,23.5,160.0,155.76,118.19
2016,4,12,15,30,0.0,75.0,4.1,23.0,75.0,72.59,52.76
2016,4,12,15,45,0.0,99.0,4.05,23.0,99.0,95.86,71.58
