Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,16,0,0.0,123.0,4.0,23.0,123.0,119.26,90.46
2016,4,12,16,15,23.5,167.0,3.95,22.5,179.0,178.06,138.13
2016,4,12,16,30,47.0,211.0,3.9,22.0,235.0,232.99,182.29
2016,4,12,16,45,23.5,118.0,3.85,22.0,130.0,126.75,97.87
2016,4,12,17,0,0.0,25.0,3.8,22.0,25.0,24.13,14.33
2016,4,12,17,15,208.0,67.0,3.75,21.5,132.0,144.42,110.73
2016,4,12,17,30,416.0,109.0,3.7,21.0,239.0,236.06,178.0
2016,4,12,17,45,340.5,94.0,3.65,20.5,186.0,176.49,128.48
2016,4,12,18,0,265.0,79.0,3.6,20.0,133.0,125.25,86.89
2016,4,12,18,15,182.0,57.0,3.9,19.5,88.5,76.6,49.3
2016,4,12,18,30,99.0,35.0,4.2,19.0,44.0,38.4,21.02
2016,4,12,18,45,49.5,17.5,4.55,18.5,22.0,17.2,0.0
2016,4,12,19,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,13,6,15,66.5,13.0,3.2,14.0,17.5,12.78,0.0
2016,4,13,6,30,133.0,26.0,3.3,14.0,35.0,27.44,10.74
2016,4,13,6,45,241.5,43.0,3.4,14.5,79.0,64.24,37.6
2016,4,13,7,0,350.0,60.0,3.5,15.0,123.0,114.12,75.03
2016,4,13,7,15,175.0,38.0,3.5,15.0,69.5,76.64,52.92
2016,4,13,7,30,0.0,16.0,3.5,15.0,16.0,15.43,7.54
2016,4,13,7,45,0.0,24.5,3.5,15.5,24.5,23.64,14.51
2016,4,13,8,0,0.0,33.0,3.5,16.0,33.0,31.86,21.37
2016,4,13,8,15,0.0,61.0,3.4,16.5,61.0,58.96,43.95
2016,4,13,8,30,0.0,89.0,3.3,17.0,89.0,86.11,66.16
2016,4,13,8,45,0.0,63.0,3.25,17.5,63.0,60.91,44.99
2016,4,13,9,0,0.0,37.0,3.2,18.0,37.0,35.76,24.01
2016,4,13,9,15,0.0,69.5,3.2,18.0,69.5,67.24,49.78
2016,4,13,9,30,0.0,102.0,3.2,18.0,102.0,98.8,75.25
2016,4,13,9,45,0.0,119.0,3.2,18.5,119.0,115.4,88.22
2016,4,13,10,0,0.0,136.0,3.2,19.0,136.0,132.05,101.1
2016,4,13,10,15,2.5,153.0,3.2,19.0,155.5,150.82,115.85
2016,4,13,10,30,5.0,170.0,3.2,19.0,175.0,169.79,130.69
2016,4,13,10,45,2.5,135.0,3.25,19.5,137.5,133.43,101.48
2016,4,13,11,0,0.0,100.0,3.3,20.0,100.0,97.02,72.27
2016,4,13,11,15,0.0,116.5,3.25,20.5,116.5,113.17,84.85
2016,4,13,11,30,0.0,133.0,3.2,21.0,133.0,129.35,97.3
2016,4,13,11,45,3.5,155.5,3.2,21.5,159.0,154.88,117.1
2016,4,13,12,0,7.0,178.0,3.2,22.0,185.0,180.54,136.8
2016,4,13,12,15,19.5,283.5,3.15,22.0,302.5,303.04,230.41
2016,4,13,12,30,32.0,389.0,3.1,22.0,420.0,423.46,319.38
2016,4,13,12,45,18.0,271.5,3.1,22.5,289.0,284.1,214.96
2016,4,13,13,0,4.0,154.0,3.1,23.0,158.0,153.99,115.42
2016,4,13,13,15,7.0,181.5,3.0,23.0,188.0,183.92,138.85
2016,4,13,13,30,10.0,209.0,2.9,23.0,218.0,213.8,161.85
2016,4,13,13,45,12.0,237.0,2.8,23.0,248.0,243.16,184.24
2016,4,13,14,0,14.0,265.0,2.7,23.0,278.0,272.47,206.47
2016,4,13,14,15,82.5,340.0,2.6,23.0,409.0,414.88,314.86
2016,4,13,14,30,151.0,415.0,2.5,23.0,540.0,554.76,416.88
2016,4,13,14,45,77.0,287.5,2.4,23.5,351.0,351.35,266.79
2016,4,13,15,0,3.0,160.0,2.3,24.0,162.0,158.01,118.74
2016,4,13,15,15,140.5,239.0,2.25,23.5,337.0,349.47,269.89
2016,4,13,15,30,278.0,318.0,2.2,23.0,512.0,527.38,403.01
2016,4,13,15,45,160.5,285.0,2.15,23.0,395.0,396.32,304.07
2016,4,13,16,0,43.0,252.0,2.1,23.0,278.0,276.7,212.61
2016,4,13,16,15,404.0,173.5,2.05,22.5,385.0,416.25,325.55
2016,4,13,16,30,765.0,95.0,2.0,22.0,492.0,508.62,395.99
2016,4,13,16,45,734.0,90.0,2.0,22.0,436.0,446.2,345.79
2016,4,13,17,0,703.0,85.0,2.0,22.0,380.0,385.52,296.34
2016,4,13,17,15,658.5,78.5,1.8,21.5,322.5,321.03,242.8
2016,4,13,17,30,614.0,72.0,1.6,21.0,265.0,260.85,191.52
2016,4,13,17,45,545.5,64.0,1.4,20.5,209.5,197.99,138.35
2016,4,13,18,0,477.0,56.0,1.2,20.0,154.0,143.01,92.42
2016,4,13,18,15,369.0,43.5,1.15,19.0,104.5,87.04,49.96
2016,4,13,18,30,261.0,31.0,1.1,18.0,55.0,44.36,20.99
2016,4,13,18,45,130.5,15.5,1.1,17.5,27.5,12.11,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,6,15,117.0,12.5,2.5,11.5,21.0,12.29,0.0
2016,4,14,6,30,234.0,25.0,2.7,12.0,42.0,31.09,11.97
2016,4,14,6,45,357.5,37.5,2.95,13.0,90.5,71.55,39.16
2016,4,14,7,0,481.0,50.0,3.2,14.0,139.0,126.99,80.55
2016,4,14,7,15,240.5,70.5,3.15,14.5,115.0,123.58,90.08
2016,4,14,7,30,0.0,91.0,3.1,15.0,91.0,87.91,68.95
2016,4,14,7,45,1.0,112.0,3.1,16.0,112.5,108.71,85.95
2016,4,14,8,0,2.0,133.0,3.1,17.0,134.0,129.69,102.64
2016,4,14,8,15,8.0,155.0,3.1,17.5,159.0,154.11,121.99
2016,4,14,8,30,14.0,177.0,3.1,18.0,184.0,179.25,141.65
2016,4,14,8,45,12.5,187.5,3.15,19.0,194.5,189.5,148.79
2016,4,14,9,0,11.0,198.0,3.2,20.0,205.0,199.58,155.68
2016,4,14,9,15,12.0,212.0,3.15,20.5,220.0,214.61,166.7
2016,4,14,9,30,13.0,226.0,3.1,21.0,235.0,229.72,177.67
2016,4,14,9,45,23.0,266.0,3.1,21.5,283.0,277.48,213.89
2016,4,14,10,0,33.0,306.0,3.1,22.0,331.0,330.9,253.64
2016,4,14,10,15,37.5,329.5,3.05,22.5,359.5,359.97,274.32
2016,4,14,10,30,42.0,353.0,3.0,23.0,388.0,389.32,295.02
2016,4,14,10,45,109.0,397.5,3.0,23.5,491.5,502.3,378.41
2016,4,14,11,0,176.0,442.0,3.0,24.0,595.0,613.26,457.35
2016,4,14,11,15,562.5,276.0,2.95,24.0,782.0,826.57,616.76
2016,4,14,11,30,949.0,110.0,2.9,24.0,969.0,1031.86,753.14
2016,4,14,11,45,695.5,256.5,2.9,24.5,891.5,957.27,700.69
2016,4,14,12,0,442.0,403.0,2.9,25.0,814.0,862.3,628.63
2016,4,14,12,15,691.5,262.0,2.9,25.0,908.5,971.81,709.79
2016,4,14,12,30,941.0,121.0,2.9,25.0,1003.0,1068.47,771.09
2016,4,14,12,45,940.0,120.5,2.9,25.5,999.5,1065.72,766.94
2016,4,14,13,0,939.0,120.0,2.9,26.0,996.0,1059.17,761.48
2016,4,14,13,15,936.5,119.5,2.9,26.0,983.0,1047.37,754.34
2016,4,14,13,30,934.0,119.0,2.9,26.0,970.0,1031.89,745.0
2016,4,14,13,45,929.5,118.0,2.9,26.0,949.0,1010.37,731.89
2016,4,14,14,0,925.0,117.0,2.9,26.0,928.0,985.42,716.65
2016,4,14,14,15,918.0,115.5,2.85,26.0,898.5,954.38,697.06
2016,4,14,14,30,911.0,114.0,2.8,26.0,869.0,920.32,675.5
2016,4,14,14,45,902.0,112.0,2.8,26.0,832.0,881.21,650.9
2016,4,14,15,0,893.0,110.0,2.8,26.0,795.0,839.61,624.44
2016,4,14,15,15,880.5,107.5,2.8,25.5,752.0,792.52,595.15
2016,4,14,15,30,868.0,105.0,2.8,25.0,709.0,743.68,564.16
2016,4,14,15,45,851.5,102.0,2.8,25.0,659.5,691.8,529.29
2016,4,14,16,0,835.0,99.0,2.8,25.0,610.0,637.07,489.66
2016,4,14,16,15,812.5,95.0,2.8,24.5,556.5,577.27,446.08
2016,4,14,16,30,790.0,91.0,2.8,24.0,503.0,517.88,401.28
2016,4,14,16,45,759.0,86.5,2.85,24.0,446.0,454.64,351.37
2016,4,14,17,0,728.0,82.0,2.9,24.0,389.0,393.41,301.39
2016,4,14,17,15,683.5,76.0,2.65,23.0,331.0,327.66,247.26
2016,4,14,17,30,639.0,70.0,2.4,22.0,273.0,266.54,195.42
2016,4,14,17,45,571.0,62.5,2.2,21.0,216.0,202.81,141.58
2016,4,14,18,0,503.0,55.0,2.0,20.0,159.0,146.88,94.77
2016,4,14,18,15,393.5,43.0,2.0,19.0,109.0,89.6,51.1
2016,4,14,18,30,284.0,31.0,2.0,18.0,59.0,45.78,21.49
2016,4,14,18,45,142.0,15.5,2.0,17.5,29.5,11.99,0.0
2016,4,14,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,71.0,15.0,1.15,12.5,20.5,14.74,0.0
2016,4,15,6,30,142.0,30.0,1.3,13.0,41.0,32.39,15.31
2016,4,15,6,45,249.5,47.5,1.45,14.0,87.0,70.44,42.53
2016,4,15,7,0,357.0,65.0,1.6,15.0,133.0,121.65,81.09
2016,4,15,7,15,178.5,69.0,1.6,15.5,103.0,107.94,78.91
2016,4,15,7,30,0.0,73.0,1.6,16.0,73.0,70.54,54.09
2016,4,15,7,45,3.5,105.5,1.6,16.5,107.0,103.25,81.14
2016,4,15,8,0,7.0,138.0,1.6,17.0,141.0,136.55,108.02
2016,4,15,8,15,15.0,163.0,1.6,17.5,170.5,165.13,130.56
2016,4,15,8,30,23.0,188.0,1.6,18.0,200.0,194.66,153.51
2016,4,15,8,45,45.5,224.0,1.6,19.0,250.5,246.67,193.56
2016,4,15,9,0,68.0,260.0,1.6,20.0,301.0,299.23,233.01
2016,4,15,9,15,125.5,292.0,1.65,20.5,375.5,377.05,291.88
2016,4,15,9,30,183.0,324.0,1.7,21.0,450.0,456.86,350.7
2016,4,15,9,45,514.5,225.0,1.8,21.5,609.0,625.24,479.34
2016,4,15,10,0,846.0,126.0,1.9,22.0,768.0,810.59,610.29
2016,4,15,10,15,857.0,128.5,1.95,22.5,805.5,853.91,635.75
2016,4,15,10,30,868.0,131.0,2.0,23.0,843.0,891.37,658.4
2016,4,15,10,45,879.5,130.0,2.1,23.5,874.5,926.67,679.98
2016,4,15,11,0,891.0,129.0,2.2,24.0,906.0,959.37,699.77
2016,4,15,11,15,896.0,130.5,2.3,24.0,928.0,985.67,716.75
2016,4,15,11,30,901.0,132.0,2.4,24.0,950.0,1008.71,731.75
2016,4,15,11,45,898.5,136.0,2.5,24.5,962.5,1023.57,740.15
2016,4,15,12,0,896.0,140.0,2.6,25.0,975.0,1034.77,746.38
2016,4,15,12,15,897.0,140.0,2.7,25.5,979.5,1041.77,750.04
2016,4,15,12,30,898.0,140.0,2.8,26.0,984.0,1045.16,751.54
2016,4,15,12,45,897.5,139.5,2.9,26.5,980.5,1042.91,749.58
2016,4,15,13,0,897.0,139.0,3.0,27.0,977.0,1037.04,745.46
2016,4,15,13,15,894.0,138.5,3.1,27.0,964.5,1025.12,739.04
2016,4,15,13,30,891.0,138.0,3.2,27.0,952.0,1009.68,730.47
2016,4,15,13,45,886.0,136.5,3.3,27.0,930.5,987.91,717.81
2016,4,15,14,0,881.0,135.0,3.4,27.0,909.0,962.88,703.04
2016,4,15,14,15,873.5,133.5,3.45,27.0,880.0,932.47,684.32
2016,4,15,14,30,866.0,132.0,3.5,27.0,851.0,899.23,663.65
2016,4,15,14,45,857.0,129.0,3.55,27.0,815.0,860.55,639.17
2016,4,15,15,0,848.0,126.0,3.6,27.0,779.0,822.56,614.97
2016,4,15,15,15,834.5,123.0,3.6,26.5,736.0,775.54,585.19
2016,4,15,15,30,821.0,120.0,3.6,26.0,693.0,727.01,553.9
2016,4,15,15,45,801.5,117.0,3.65,26.0,644.0,673.11,516.48
2016,4,15,16,0,782.0,114.0,3.7,26.0,595.0,618.8,476.87
2016,4,15,16,15,758.0,109.5,3.65,25.5,542.0,560.22,433.66
2016,4,15,16,30,734.0,105.0,3.6,25.0,489.0,502.31,389.61
2016,4,15,16,45,700.0,100.0,3.55,25.0,433.0,440.0,340.13
2016,4,15,17,0,666.0,95.0,3.5,25.0,377.0,380.15,291.21
2016,4,15,17,15,620.0,88.0,3.2,24.0,320.5,316.72,239.21
2016,4,15,17,30,574.0,81.0,2.9,23.0,264.0,257.83,189.65
2016,4,15,17,45,504.5,71.5,2.6,22.5,208.5,195.61,137.35
2016,4,15,18,0,435.0,62.0,2.3,22.0,153.0,141.45,92.47
2016,4,15,18,15,332.5,48.0,2.3,21.0,104.5,86.51,50.79
2016,4,15,18,30,230.0,34.0,2.3,20.0,56.0,44.98,22.42
2016,4,15,18,45,115.0,17.0,2.3,19.5,28.0,13.29,0.0
2016,4,15,19,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,15,36.0,15.0,3.4,16.0,18.0,14.74,0.0
2016,4,16,6,30,72.0,30.0,3.5,16.0,36.0,30.47,15.63
2016,4,16,6,45,157.0,53.5,3.65,16.5,80.0,67.06,43.16
2016,4,16,7,0,242.0,77.0,3.8,17.0,124.0,114.47,79.62
2016,4,16,7,15,121.0,55.0,3.95,17.5,78.5,81.62,58.68
2016,4,16,7,30,0.0,33.0,4.1,18.0,33.0,31.85,21.25
2016,4,16,7,45,0.0,45.0,4.3,18.5,45.0,43.46,30.91
2016,4,16,8,0,0.0,57.0,4.5,19.0,57.0,55.08,40.4
2016,4,16,8,15,0.0,81.0,4.75,19.5,81.0,78.34,59.34
2016,4,16,8,30,0.0,105.0,5.0,20.0,105.0,101.66,78.03
2016,4,16,8,45,0.0,92.0,5.25,20.5,92.0,89.03,67.31
2016,4,16,9,0,0.0,79.0,5.5,21.0,79.0,76.43,56.74
2016,4,16,9,15,0.0,102.0,5.55,21.5,102.0,98.78,74.43
2016,4,16,9,30,0.0,125.0,5.6,22.0,125.0,121.22,91.96
2016,4,16,9,45,0.0,133.5,5.7,22.5,134.0,129.56,98.12
2016,4,16,10,0,0.0,142.0,5.8,23.0,143.0,137.9,104.27
2016,4,16,10,15,2.0,152.5,5.8,23.5,155.0,149.9,113.32
2016,4,16,10,30,4.0,163.0,5.8,24.0,167.0,162.04,122.43
2016,4,16,10,45,2.0,146.5,5.85,24.5,148.5,144.23,108.09
2016,4,16,11,0,0.0,130.0,5.9,25.0,130.0,126.33,93.74
2016,4,16,11,15,0.0,114.0,5.9,25.0,114.0,110.73,81.51
2016,4,16,11,30,0.0,98.0,5.9,25.0,98.0,95.14,69.29
2016,4,16,11,45,5.5,160.0,5.95,25.5,165.5,161.25,120.6
2016,4,16,12,0,11.0,222.0,6.0,26.0,233.0,227.87,171.37
2016,4,16,12,15,8.0,191.5,6.05,26.0,200.0,194.89,146.02
2016,4,16,12,30,5.0,161.0,6.1,26.0,167.0,161.91,120.66
2016,4,16,12,45,12.5,246.0,6.15,26.0,259.0,253.23,190.63
2016,4,16,13,0,20.0,331.0,6.2,26.0,351.0,345.12,259.75
2016,4,16,13,15,16.5,291.0,6.15,26.0,307.0,301.57,227.02
2016,4,16,13,30,13.0,251.0,6.1,26.0,263.0,258.18,194.41
2016,4,16,13,45,27.0,316.5,6.1,26.0,340.5,342.01,258.15
2016,4,16,14,0,41.0,382.0,6.1,26.0,418.0,420.99,317.24
2016,4,16,14,15,39.5,368.0,6.05,25.5,402.0,404.02,305.4
2016,4,16,14,30,38.0,354.0,6.0,25.0,386.0,387.01,293.69
2016,4,16,14,45,31.5,324.0,6.0,25.0,350.0,349.52,265.89
2016,4,16,15,0,25.0,294.0,6.0,25.0,314.0,308.06,234.9
2016,4,16,15,15,18.0,258.5,5.95,24.5,272.5,266.41,203.85
2016,4,16,15,30,11.0,223.0,5.9,24.0,231.0,225.42,172.88
2016,4,16,15,45,17.5,227.0,5.85,24.0,238.5,233.27,179.64
2016,4,16,16,0,24.0,231.0,5.8,24.0,246.0,240.46,185.84
2016,4,16,16,15,53.0,229.0,5.65,23.5,258.0,256.74,199.92
2016,4,16,16,30,82.0,227.0,5.5,23.0,270.0,267.11,209.1
2016,4,16,16,45,43.0,184.0,5.4,23.0,206.5,201.01,156.93
2016,4,16,17,0,4.0,141.0,5.3,23.0,143.0,138.32,107.14
2016,4,16,17,15,2.0,120.0,5.05,22.5,121.0,116.84,90.32
2016,4,16,17,30,0.0,99.0,4.8,22.0,99.0,95.64,73.42
2016,4,16,17,45,147.5,89.0,4.6,22.0,120.0,123.54,91.47
2016,4,16,18,0,295.0,79.0,4.4,22.0,141.0,131.35,90.24
2016,4,16,18,15,208.0,59.0,4.4,21.5,96.0,81.73,52.13
2016,4,16,18,30,121.0,39.0,4.4,21.0,51.0,43.41,24.55
2016,4,16,18,45,60.5,19.5,4.4,20.5,25.5,16.44,0.0
2016,4,16,19,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.55,19.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,2.5,3.0,19.0,2.5,2.46,0.0
2016,4,17,6,30,0.0,5.0,3.1,19.0,5.0,4.82,0.0
2016,4,17,6,45,0.0,13.0,3.25,19.5,13.0,12.53,4.64
2016,4,17,7,0,0.0,21.0,3.4,20.0,21.0,20.26,11.23
2016,4,17,7,15,0.0,31.0,3.55,20.0,31.0,29.92,19.43
2016,4,17,7,30,0.0,41.0,3.7,20.0,41.0,39.59,27.54
2016,4,17,7,45,0.0,60.5,3.9,20.5,60.5,58.47,43.09
2016,4,17,8,0,0.0,80.0,4.1,21.0,80.0,77.36,58.38
2016,4,17,8,15,0.0,93.0,4.25,21.0,93.0,89.98,68.46
2016,4,17,8,30,0.0,106.0,4.4,21.0,106.0,102.63,78.45
2016,4,17,8,45,0.0,118.5,4.55,21.5,118.5,114.82,87.8
2016,4,17,9,0,0.0,131.0,4.7,22.0,131.0,127.03,97.08
2016,4,17,9,15,0.0,142.5,4.75,22.0,142.5,138.29,105.71
2016,4,17,9,30,0.0,154.0,4.8,22.0,154.0,149.57,114.32
2016,4,17,9,45,21.5,244.5,4.9,22.5,261.0,254.98,196.69
2016,4,17,10,0,43.0,335.0,5.0,23.0,368.0,367.96,282.33
2016,4,17,10,15,44.5,351.0,5.0,23.0,387.0,387.32,296.11
2016,4,17,10,30,46.0,367.0,5.0,23.0,406.0,406.68,310.08
2016,4,17,10,45,48.0,381.0,5.05,23.5,422.5,424.42,322.27
2016,4,17,11,0,50.0,395.0,5.1,24.0,439.0,442.13,334.38
2016,4,17,11,15,30.5,305.0,5.05,24.0,332.5,333.36,252.79
2016,4,17,11,30,11.0,215.0,5.0,24.0,226.0,220.57,166.78
2016,4,17,11,45,11.5,217.5,4.95,24.0,229.0,223.74,169.28
2016,4,17,12,0,12.0,220.0,4.9,24.0,232.0,226.87,171.59
2016,4,17,12,15,125.5,352.0,4.8,24.0,471.0,484.95,368.53
2016,4,17,12,30,239.0,484.0,4.7,24.0,710.0,734.74,547.87
2016,4,17,12,45,208.0,485.5,4.65,24.0,681.5,704.89,524.5
2016,4,17,13,0,177.0,487.0,4.6,24.0,653.0,674.26,501.98
2016,4,17,13,15,88.5,283.5,4.55,24.0,366.5,376.19,285.91
2016,4,17,13,30,0.0,80.0,4.5,24.0,80.0,77.61,55.6
2016,4,17,13,45,0.0,71.0,4.5,24.0,71.0,68.83,48.92
2016,4,17,14,0,0.0,62.0,4.5,24.0,62.0,60.09,42.08
2016,4,17,14,15,27.5,220.0,4.55,23.5,243.5,243.24,185.97
2016,4,17,14,30,55.0,378.0,4.6,23.0,425.0,426.21,324.69
2016,4,17,14,45,27.5,259.0,4.7,23.0,283.0,280.34,214.47
2016,4,17,15,0,0.0,140.0,4.8,23.0,141.0,135.95,102.42
2016,4,17,15,15,0.0,108.0,4.85,22.5,108.5,104.67,78.26
2016,4,17,15,30,0.0,76.0,4.9,22.0,76.0,73.56,53.77
2016,4,17,15,45,0.0,49.5,5.0,22.0,49.5,47.87,33.23
2016,4,17,16,0,0.0,23.0,5.1,22.0,23.0,22.23,12.49
2016,4,17,16,15,0.0,17.0,4.95,21.5,17.0,16.42,7.83
2016,4,17,16,30,0.0,11.0,4.8,21.0,11.0,10.62,3.11
2016,4,17,16,45,0.0,14.5,4.7,21.0,14.5,14.0,5.95
2016,4,17,17,0,0.0,18.0,4.6,21.0,18.0,17.37,8.8
2016,4,17,17,15,0.0,15.0,4.35,20.5,15.0,14.47,6.45
2016,4,17,17,30,0.0,12.0,4.1,20.0,12.0,11.57,4.07
2016,4,17,17,45,0.0,9.5,3.9,20.0,9.5,9.16,2.04
2016,4,17,18,0,0.0,7.0,3.7,20.0,7.0,6.75,0.0
2016,4,17,18,15,0.0,4.5,3.5,20.0,4.5,4.33,0.0
2016,4,17,18,30,0.0,2.0,3.3,20.0,2.0,1.93,0.0
2016,4,17,18,45,0.0,1.0,3.15,20.0,1.0,0.96,0.0
2016,4,17,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,2.5,1.65,17.0,2.5,2.46,0.0
2016,4,18,6,30,0.0,5.0,1.9,17.0,5.0,4.82,0.0
2016,4,18,6,45,0.0,11.5,2.2,17.0,11.5,11.08,3.56
2016,4,18,7,0,0.0,18.0,2.5,17.0,18.0,17.36,9.0
2016,4,18,7,15,0.0,25.0,2.6,17.5,25.0,24.12,14.78
2016,4,18,7,30,0.0,32.0,2.7,18.0,32.0,30.89,20.47
2016,4,18,7,45,0.0,21.0,2.85,18.5,21.0,20.26,11.43
2016,4,18,8,0,0.0,10.0,3.0,19.0,10.0,9.65,2.44
2016,4,18,8,15,0.0,13.0,3.1,19.0,13.0,12.55,4.84
2016,4,18,8,30,0.0,16.0,3.2,19.0,16.0,15.45,7.22
2016,4,18,8,45,3.5,102.5,3.3,19.5,105.0,101.24,77.58
2016,4,18,9,0,7.0,189.0,3.4,20.0,194.0,188.15,146.64
2016,4,18,9,15,8.0,198.5,3.45,20.5,204.5,198.54,153.97
2016,4,18,9,30,9.0,208.0,3.5,21.0,215.0,209.02,161.47
2016,4,18,9,45,11.0,226.0,3.6,21.5,234.5,228.71,176.11
2016,4,18,10,0,13.0,244.0,3.7,22.0,254.0,248.57,190.74
2016,4,18,10,15,24.0,293.5,3.6,22.0,313.5,307.35,235.44
2016,4,18,10,30,35.0,343.0,3.5,22.0,373.0,372.58,284.07
2016,4,18,10,45,45.0,372.5,3.4,22.5,411.5,412.92,312.94
2016,4,18,11,0,55.0,402.0,3.3,23.0,450.0,453.77,341.8
2016,4,18,11,15,47.5,400.0,3.3,23.0,443.0,446.13,335.47
2016,4,18,11,30,40.0,398.0,3.3,23.0,436.0,437.97,329.01
2016,4,18,11,45,29.0,355.5,3.35,23.0,383.0,384.56,289.57
2016,4,18,12,0,18.0,313.0,3.4,23.0,330.0,325.04,245.29
2016,4,18,12,15,15.5,280.5,3.35,22.5,295.5,290.37,219.87
2016,4,18,12,30,13.0,248.0,3.3,22.0,261.0,255.7,194.09
2016,4,18,12,45,28.5,333.5,3.3,22.0,361.0,362.45,274.78
2016,4,18,13,0,44.0,419.0,3.3,22.0,461.0,465.0,350.01
2016,4,18,13,15,94.0,445.5,3.25,22.0,533.0,540.84,406.2
2016,4,18,13,30,144.0,472.0,3.2,22.0,605.0,621.57,464.79
2016,4,18,13,45,77.5,353.5,3.15,22.0,425.0,427.52,323.75
2016,4,18,14,0,11.0,235.0,3.1,22.0,245.0,239.79,182.05
2016,4,18,14,15,127.0,323.5,3.0,22.0,430.5,443.4,339.49
2016,4,18,14,30,243.0,412.0,2.9,22.0,616.0,631.11,476.59
2016,4,18,14,45,122.0,278.5,2.8,22.0,381.0,384.65,294.92
2016,4,18,15,0,1.0,145.0,2.7,22.0,146.0,141.64,106.85
2016,4,18,15,15,0.5,107.0,2.6,21.5,107.5,104.08,77.99
2016,4,18,15,30,0.0,69.0,2.5,21.0,69.0,66.78,48.49
2016,4,18,15,45,21.5,162.0,2.4,21.0,175.5,174.03,134.76
2016,4,18,16,0,43.0,255.0,2.3,21.0,282.0,279.07,216.92
2016,4,18,16,15,21.5,140.0,2.2,21.0,153.5,149.86,115.79
2016,4,18,16,30,0.0,25.0,2.1,21.0,25.0,24.15,14.25
2016,4,18,16,45,42.0,101.5,2.05,21.0,119.5,119.25,92.38
2016,4,18,17,0,84.0,178.0,2.0,21.0,214.0,209.44,164.23
2016,4,18,17,15,72.5,153.5,1.9,20.5,181.5,175.93,137.44
2016,4,18,17,30,61.0,129.0,1.8,20.0,149.0,143.79,111.67
2016,4,18,17,45,46.5,104.5,1.75,20.0,118.0,112.34,86.0
2016,4,18,18,0,32.0,80.0,1.7,20.0,87.0,82.79,61.69
2016,4,18,18,15,16.0,56.0,1.55,19.5,59.5,55.5,39.36
2016,4,18,18,30,0.0,32.0,1.4,19.0,32.0,30.68,18.77
2016,4,18,18,45,0.0,16.0,1.3,19.0,16.0,15.45,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,19,6,15,56.0,17.5,2.0,16.0,22.5,14.8,0.0
2016,4,19,6,30,112.0,35.0,2.1,16.0,45.0,37.54,20.83
2016,4,19,6,45,195.0,56.0,2.25,16.5,89.5,74.67,47.98
2016,4,19,7,0,278.0,77.0,2.4,17.0,134.0,122.54,85.0
2016,4,19,7,15,139.0,84.5,2.4,17.5,113.0,114.64,85.56
2016,4,19,7,30,0.0,92.0,2.4,18.0,92.0,88.83,68.86
2016,4,19,7,45,15.0,125.0,2.4,18.5,131.5,126.14,99.12
2016,4,19,8,0,30.0,158.0,2.4,19.0,171.0,166.53,131.37
2016,4,19,8,15,26.0,174.5,2.4,19.0,187.0,181.45,143.0
2016,4,19,8,30,22.0,191.0,2.4,19.0,203.0,197.05,154.98
2016,4,19,8,45,26.5,214.5,2.4,19.5,230.0,223.95,175.48
2016,4,19,9,0,31.0,238.0,2.4,20.0,257.0,254.01,198.1
2016,4,19,9,15,18.0,213.0,2.4,20.5,224.5,219.52,170.09
2016,4,19,9,30,5.0,188.0,2.4,21.0,192.0,186.47,143.33
2016,4,19,9,45,7.0,203.0,2.4,21.5,209.0,202.99,155.67
2016,4,19,10,0,9.0,218.0,2.4,22.0,226.0,219.69,167.92
2016,4,19,10,15,7.0,192.5,2.4,22.0,198.5,193.31,147.21
2016,4,19,10,30,5.0,167.0,2.4,22.0,171.0,166.82,126.48
2016,4,19,10,45,3.5,157.0,2.4,22.5,160.5,155.86,117.56
2016,4,19,11,0,2.0,147.0,2.4,23.0,150.0,144.82,108.59
2016,4,19,11,15,15.0,257.0,2.35,23.0,272.0,265.57,201.15
2016,4,19,11,30,28.0,367.0,2.3,23.0,394.0,394.56,296.21
2016,4,19,11,45,18.0,276.5,2.3,23.5,294.5,288.47,216.81
2016,4,19,12,0,8.0,186.0,2.3,24.0,195.0,189.37,141.88
2016,4,19,12,15,15.0,269.0,2.25,24.0,284.0,278.43,209.3
2016,4,19,12,30,22.0,352.0,2.2,24.0,373.0,368.11,275.03
2016,4,19,12,45,54.0,409.5,2.2,24.0,461.0,465.44,345.85
2016,4,19,13,0,86.0,467.0,2.2,24.0,549.0,555.92,410.05
2016,4,19,13,15,119.0,470.5,2.2,24.0,581.5,597.58,439.75
2016,4,19,13,30,152.0,474.0,2.2,24.0,614.0,631.11,463.96
2016,4,19,13,45,197.5,459.0,2.2,24.0,637.0,655.86,482.73
2016,4,19,14,0,243.0,444.0,2.2,24.0,660.0,678.04,499.7
2016,4,19,14,15,152.0,414.5,2.2,23.5,548.0,558.61,415.55
2016,4,19,14,30,61.0,385.0,2.2,23.0,436.0,438.23,328.66
2016,4,19,14,45,31.0,266.5,2.2,23.0,292.5,290.66,220.46
2016,4,19,15,0,1.0,148.0,2.2,23.0,149.0,144.57,108.72
2016,4,19,15,15,4.0,172.0,2.2,23.0,175.0,170.3,129.37
2016,4,19,15,30,7.0,196.0,2.2,23.0,201.0,195.83,149.48
2016,4,19,15,45,50.5,238.5,2.2,23.0,270.0,269.92,207.9
2016,4,19,16,0,94.0,281.0,2.2,23.0,339.0,337.38,260.0
2016,4,19,16,15,131.0,258.0,2.15,22.5,331.5,333.79,258.55
2016,4,19,16,30,168.0,235.0,2.1,22.0,324.0,323.01,251.46
2016,4,19,16,45,84.0,178.0,2.1,22.0,222.5,214.49,167.08
2016,4,19,17,0,0.0,121.0,2.1,22.0,121.0,117.12,90.04
2016,4,19,17,15,0.0,103.0,1.85,21.5,103.0,99.59,76.44
2016,4,19,17,30,0.0,85.0,1.6,21.0,85.0,82.11,62.48
2016,4,19,17,45,151.5,83.0,1.4,21.0,116.0,118.63,87.5
2016,4,19,18,0,303.0,81.0,1.2,21.0,147.0,134.83,92.84
2016,4,19,18,15,220.0,61.0,1.15,20.5,101.5,85.24,54.67
2016,4,19,18,30,137.0,41.0,1.1,20.0,56.0,46.34,26.73
2016,4,19,18,45,68.5,20.5,1.05,20.0,28.0,17.48,0.0
2016,4,19,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,1.0,0.35,17.0,1.0,0.96,0.0
2016,4,20,6,30,0.0,2.0,0.4,17.0,2.0,1.93,0.0
2016,4,20,6,45,0.0,3.5,0.45,17.5,3.5,3.37,0.0
2016,4,20,7,0,0.0,5.0,0.5,18.0,5.0,4.82,0.0
2016,4,20,7,15,0.0,7.5,0.6,18.5,7.5,7.23,0.48
2016,4,20,7,30,0.0,10.0,0.7,19.0,10.0,9.64,2.51
2016,4,20,7,45,0.0,8.5,0.85,19.5,8.5,8.2,1.25
2016,4,20,8,0,0.0,7.0,1.0,20.0,7.0,6.75,0.0
2016,4,20,8,15,290.5,80.5,1.1,20.0,232.0,219.36,173.72
2016,4,20,8,30,581.0,154.0,1.2,20.0,457.0,462.43,360.85
2016,4,20,8,45,543.0,180.0,1.3,20.5,486.5,498.27,386.07
2016,4,20,9,0,505.0,206.0,1.4,21.0,516.0,529.04,408.04
2016,4,20,9,15,600.0,190.0,1.4,21.5,587.5,604.47,463.0
2016,4,20,9,30,695.0,174.0,1.4,22.0,659.0,685.32,519.9
2016,4,20,9,45,718.5,174.5,1.45,22.5,703.5,734.32,552.59
2016,4,20,10,0,742.0,175.0,1.5,23.0,748.0,782.98,583.97
2016,4,20,10,15,754.5,178.5,1.5,23.0,784.5,824.81,610.37
2016,4,20,10,30,767.0,182.0,1.5,23.0,821.0,864.92,635.4
2016,4,20,10,45,775.5,185.0,1.5,23.0,850.5,896.33,654.55
2016,4,20,11,0,784.0,188.0,1.5,23.0,880.0,927.71,673.67
2016,4,20,11,15,790.0,189.0,1.5,23.0,901.5,952.11,688.25
2016,4,20,11,30,796.0,190.0,1.5,23.0,923.0,973.67,701.09
2016,4,20,11,45,832.0,168.5,1.5,23.5,944.0,998.85,714.9
2016,4,20,12,0,868.0,147.0,1.5,24.0,965.0,1015.62,723.35
2016,4,20,12,15,869.0,147.5,1.45,24.0,970.0,1022.63,726.51
2016,4,20,12,30,870.0,148.0,1.4,24.0,975.0,1026.18,727.74
2016,4,20,12,45,867.0,149.5,1.4,24.0,970.0,1023.24,725.92
2016,4,20,13,0,864.0,151.0,1.4,24.0,965.0,1016.84,722.17
2016,4,20,13,15,860.5,150.0,1.35,23.5,952.5,1004.06,715.18
2016,4,20,13,30,857.0,149.0,1.3,23.0,940.0,987.94,706.26
2016,4,20,13,45,851.5,148.0,1.3,23.0,919.0,966.65,693.64
2016,4,20,14,0,846.0,147.0,1.3,23.0,898.0,947.01,682.16
2016,4,20,14,15,838.0,145.0,1.3,23.0,869.0,916.07,663.45
2016,4,20,14,30,830.0,143.0,1.3,23.0,840.0,882.47,643.07
2016,4,20,14,45,563.0,253.5,1.35,23.0,717.5,741.79,548.83
2016,4,20,15,0,296.0,364.0,1.4,23.0,595.0,611.39,454.34
2016,4,20,15,15,272.5,347.0,1.45,23.0,550.0,563.48,422.48
2016,4,20,15,30,249.0,330.0,1.5,23.0,505.0,516.66,390.05
2016,4,20,15,45,297.0,295.5,1.55,23.0,490.5,502.53,382.19
2016,4,20,16,0,345.0,261.0,1.6,23.0,476.0,483.29,369.86
2016,4,20,16,15,533.0,183.0,1.55,22.5,482.0,500.51,385.8
2016,4,20,16,30,721.0,105.0,1.5,22.0,488.0,495.34,383.12
2016,4,20,16,45,688.0,100.0,1.5,22.0,433.5,434.35,335.17
2016,4,20,17,0,655.0,95.0,1.5,22.0,379.0,375.72,287.93
2016,4,20,17,15,611.0,88.0,1.4,21.5,323.0,313.77,237.19
2016,4,20,17,30,567.0,81.0,1.3,21.0,267.0,256.14,188.7
2016,4,20,17,45,500.0,72.5,1.2,21.0,213.0,195.99,138.1
2016,4,20,18,0,433.0,64.0,1.1,21.0,159.0,143.56,94.56
2016,4,20,18,15,336.5,50.5,1.1,20.5,111.0,89.87,53.54
2016,4,20,18,30,240.0,37.0,1.1,20.0,63.0,48.76,25.38
2016,4,20,18,45,120.0,18.5,1.1,19.5,31.5,14.8,0.21
2016,4,20,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.5,18.0,0.5,0.48,0.0
2016,4,21,6,30,0.0,1.0,0.7,18.0,1.0,0.96,0.0
2016,4,21,6,45,0.0,2.0,0.95,18.5,2.0,1.93,0.0
2016,4,21,7,0,0.0,3.0,1.2,19.0,3.0,2.89,0.0
2016,4,21,7,15,0.0,4.0,1.2,19.0,4.0,3.85,0.0
2016,4,21,7,30,0.0,5.0,1.2,19.0,5.0,4.82,0.0
2016,4,21,7,45,0.0,57.5,1.3,19.5,57.5,55.56,40.88
2016,4,21,8,0,0.0,110.0,1.4,20.0,110.0,106.42,82.29
2016,4,21,8,15,0.0,90.0,1.3,20.0,90.0,87.06,66.13
2016,4,21,8,30,0.0,70.0,1.2,20.0,70.0,67.69,50.12
2016,4,21,8,45,0.0,53.5,1.2,20.5,53.5,51.72,36.85
2016,4,21,9,0,0.0,37.0,1.2,21.0,37.0,35.76,23.66
2016,4,21,9,15,0.0,48.0,1.1,21.5,48.0,46.42,32.17
2016,4,21,9,30,0.0,59.0,1.0,22.0,59.0,57.09,40.57
2016,4,21,9,45,32.0,205.5,0.95,22.5,230.5,227.22,174.05
2016,4,21,10,0,64.0,352.0,0.9,23.0,402.0,401.58,301.59
2016,4,21,10,15,215.5,365.0,0.85,23.0,543.5,549.65,408.48
2016,4,21,10,30,367.0,378.0,0.8,23.0,685.0,708.05,516.9
2016,4,21,10,45,594.5,270.0,0.75,23.5,787.5,821.99,594.2
2016,4,21,11,0,822.0,162.0,0.7,24.0,890.0,937.02,664.88
2016,4,21,11,15,827.5,163.5,0.7,24.0,911.5,962.18,678.05
2016,4,21,11,30,833.0,165.0,0.7,24.0,933.0,984.35,690.68
2016,4,21,11,45,853.5,154.0,0.7,24.0,950.5,999.63,699.2
2016,4,21,12,0,874.0,143.0,0.7,24.0,968.0,1017.76,709.61
2016,4,21,12,15,875.5,143.5,0.75,24.0,973.0,1025.26,714.76
2016,4,21,12,30,877.0,144.0,0.8,24.0,978.0,1029.28,718.1
2016,4,21,12,45,876.5,143.5,0.9,24.5,974.5,1026.78,717.32
2016,4,21,13,0,876.0,143.0,1.0,25.0,971.0,1020.78,714.52
2016,4,21,13,15,873.0,142.5,1.1,25.0,958.5,1008.83,709.53
2016,4,21,13,30,870.0,142.0,1.2,25.0,946.0,993.5,702.46
2016,4,21,13,45,862.5,142.5,1.3,25.0,924.5,971.56,691.23
2016,4,21,14,0,855.0,143.0,1.4,25.0,903.0,946.6,677.99
2016,4,21,14,15,847.0,141.0,1.45,24.5,874.0,915.79,661.47
2016,4,21,14,30,839.0,139.0,1.5,24.0,845.0,886.13,645.52
2016,4,21,14,45,829.5,136.0,1.6,24.0,809.0,847.47,622.73
2016,4,21,15,0,820.0,133.0,1.7,24.0,773.0,806.62,598.12
2016,4,21,15,15,806.0,130.0,1.7,24.0,730.5,760.32,568.47
2016,4,21,15,30,792.0,127.0,1.7,24.0,688.0,712.65,537.5
2016,4,21,15,45,774.5,123.0,1.7,24.0,640.0,660.47,501.74
2016,4,21,16,0,757.0,119.0,1.7,24.0,592.0,607.78,464.17
2016,4,21,16,15,733.0,114.0,1.7,23.5,540.0,550.11,422.73
2016,4,21,16,30,709.0,109.0,1.7,23.0,488.0,493.0,380.27
2016,4,21,16,45,453.5,145.0,1.7,23.0,377.5,365.23,282.19
2016,4,21,17,0,198.0,181.0,1.7,23.0,267.0,262.04,202.45
2016,4,21,17,15,184.5,156.5,1.6,22.5,227.5,220.89,170.15
2016,4,21,17,30,171.0,132.0,1.5,22.0,188.0,181.2,138.08
2016,4,21,17,45,149.0,108.0,1.4,21.5,150.0,141.45,105.65
2016,4,21,18,0,127.0,84.0,1.3,21.0,112.0,104.41,75.26
2016,4,21,18,15,91.5,61.0,1.3,20.5,78.5,69.45,47.42
2016,4,21,18,30,56.0,38.0,1.3,20.0,45.0,39.16,23.8
2016,4,21,18,45,28.0,19.0,1.35,20.0,22.5,17.29,2.3
2016,4,21,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,22,6,15,170.5,15.5,2.0,13.5,33.5,11.61,0.0
2016,4,22,6,30,341.0,31.0,2.3,14.0,67.0,47.26,22.13
2016,4,22,6,45,445.5,41.5,2.6,15.0,118.5,91.95,52.03
2016,4,22,7,0,550.0,52.0,2.9,16.0,170.0,149.38,96.66
2016,4,22,7,15,613.5,59.0,2.8,16.5,227.5,206.06,145.45
2016,4,22,7,30,677.0,66.0,2.7,17.0,285.0,269.94,201.07
2016,4,22,7,45,718.0,71.5,2.65,17.5,343.5,331.72,255.05
2016,4,22,8,0,759.0,77.0,2.6,18.0,402.0,396.65,310.13
2016,4,22,8,15,788.5,81.0,2.55,19.0,459.5,458.11,360.16
2016,4,22,8,30,818.0,85.0,2.5,20.0,517.0,521.41,409.52
2016,4,22,8,45,838.5,88.5,2.5,21.0,571.0,580.46,453.86
2016,4,22,9,0,859.0,92.0,2.5,22.0,625.0,638.69,495.88
2016,4,22,9,15,875.0,95.0,2.5,22.0,674.5,693.95,536.16
2016,4,22,9,30,891.0,98.0,2.5,22.0,724.0,748.32,572.82
2016,4,22,9,45,902.0,100.5,2.55,22.5,768.0,797.18,604.23
2016,4,22,10,0,913.0,103.0,2.6,23.0,812.0,844.17,633.92
2016,4,22,10,15,922.0,105.0,2.6,23.0,849.5,886.85,661.19
2016,4,22,10,30,931.0,107.0,2.6,23.0,887.0,927.02,686.56
2016,4,22,10,45,936.5,108.5,2.65,23.5,916.5,960.79,706.6
2016,4,22,11,0,942.0,110.0,2.7,24.0,946.0,991.46,724.54
2016,4,22,11,15,946.0,111.0,2.75,24.0,968.0,1016.93,740.49
2016,4,22,11,30,950.0,112.0,2.8,24.0,990.0,1038.92,754.3
2016,4,22,11,45,953.0,112.5,2.85,24.5,1003.5,1055.85,763.47
2016,4,22,12,0,956.0,113.0,2.9,25.0,1017.0,1069.09,770.39
2016,4,22,12,15,956.5,113.0,2.9,25.0,1021.5,1075.56,774.17
2016,4,22,12,30,957.0,113.0,2.9,25.0,1026.0,1078.21,775.71
2016,4,22,12,45,955.5,113.5,2.95,25.0,1021.0,1075.54,774.53
2016,4,22,13,0,954.0,114.0,3.0,25.0,1016.0,1069.05,771.1
2016,4,22,13,15,951.0,113.0,2.95,25.0,1003.0,1055.79,762.54
2016,4,22,13,30,948.0,112.0,2.9,25.0,990.0,1038.83,751.79
2016,4,22,13,45,942.5,111.5,2.9,25.0,968.0,1016.39,738.09
2016,4,22,14,0,937.0,111.0,2.9,25.0,946.0,990.55,722.25
2016,4,22,14,15,930.0,109.5,2.85,25.0,916.0,959.06,702.33
2016,4,22,14,30,923.0,108.0,2.8,25.0,886.0,924.55,680.43
2016,4,22,14,45,913.0,107.0,2.75,25.0,848.5,885.19,655.22
2016,4,22,15,0,903.0,106.0,2.7,25.0,811.0,843.39,628.26
2016,4,22,15,15,890.5,103.5,2.65,25.0,767.5,795.95,597.23
2016,4,22,15,30,878.0,101.0,2.6,25.0,724.0,746.77,564.7
2016,4,22,15,45,862.0,98.5,2.55,25.0,674.5,693.71,529.05
2016,4,22,16,0,846.0,96.0,2.5,25.0,625.0,640.88,490.86
2016,4,22,16,15,824.0,92.5,2.35,24.5,571.5,581.54,447.28
2016,4,22,16,30,802.0,89.0,2.2,24.0,518.0,522.54,402.64
2016,4,22,16,45,773.5,84.5,2.05,23.5,461.5,460.08,353.98
2016,4,22,17,0,745.0,80.0,1.9,23.0,405.0,399.35,305.03
