Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,17,15,703.5,74.5,1.75,22.5,347.0,334.89,251.84
2016,4,22,17,30,662.0,69.0,1.6,22.0,289.0,273.62,199.88
2016,4,22,17,45,601.5,61.5,1.45,21.5,232.0,210.48,146.36
2016,4,22,18,0,541.0,54.0,1.3,21.0,175.0,154.17,98.97
2016,4,22,18,15,440.5,44.0,1.3,20.0,124.0,97.48,55.5
2016,4,22,18,30,340.0,34.0,1.3,19.0,73.0,53.02,25.66
2016,4,22,18,45,170.0,17.0,1.3,18.5,36.5,13.6,1.39
2016,4,22,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,6,15,161.5,16.5,0.7,14.5,34.0,12.39,0.0
2016,4,23,6,30,323.0,33.0,0.7,15.0,68.0,48.84,23.81
2016,4,23,6,45,428.0,43.5,0.7,16.0,119.5,92.68,53.13
2016,4,23,7,0,533.0,54.0,0.7,17.0,171.0,149.31,96.61
2016,4,23,7,15,597.5,61.5,0.6,17.5,228.0,205.78,144.1
2016,4,23,7,30,662.0,69.0,0.5,18.0,285.0,269.57,197.87
2016,4,23,7,45,703.0,75.0,0.45,18.5,343.5,330.39,248.96
2016,4,23,8,0,744.0,81.0,0.4,19.0,402.0,395.6,301.63
2016,4,23,8,15,773.5,85.5,0.65,19.5,458.5,456.72,351.36
2016,4,23,8,30,803.0,90.0,0.9,20.0,515.0,519.7,401.06
2016,4,23,8,45,823.0,94.0,1.15,21.0,569.0,578.15,445.19
2016,4,23,9,0,843.0,98.0,1.4,22.0,623.0,636.79,488.06
2016,4,23,9,15,859.0,101.0,1.45,22.0,672.0,690.15,526.43
2016,4,23,9,30,875.0,104.0,1.5,22.0,721.0,743.74,562.25
2016,4,23,9,45,885.0,107.0,1.55,22.5,764.0,791.6,592.35
2016,4,23,10,0,895.0,110.0,1.6,23.0,807.0,837.55,620.76
2016,4,23,10,15,904.0,112.0,1.6,23.0,844.0,879.5,646.84
2016,4,23,10,30,913.0,114.0,1.6,23.0,881.0,919.01,671.08
2016,4,23,10,45,917.0,117.0,1.6,23.5,910.0,952.35,689.84
2016,4,23,11,0,921.0,120.0,1.6,24.0,939.0,982.57,706.5
2016,4,23,11,15,925.0,121.0,1.6,24.0,960.5,1007.5,721.13
2016,4,23,11,30,929.0,122.0,1.6,24.0,982.0,1029.04,733.72
2016,4,23,11,45,931.0,122.5,1.6,24.5,994.5,1044.62,741.24
2016,4,23,12,0,933.0,123.0,1.6,25.0,1007.0,1056.57,746.64
2016,4,23,12,15,933.5,123.5,1.6,25.0,1011.5,1063.34,750.45
2016,4,23,12,30,934.0,124.0,1.6,25.0,1016.0,1066.4,752.17
2016,4,23,12,45,931.0,125.0,1.65,25.0,1011.0,1062.73,750.72
2016,4,23,13,0,928.0,126.0,1.7,25.0,1006.0,1055.36,747.18
2016,4,23,13,15,925.0,125.5,1.75,25.0,993.0,1042.84,740.56
2016,4,23,13,30,922.0,125.0,1.8,25.0,980.0,1026.74,731.82
2016,4,23,13,45,917.0,124.0,1.9,25.0,958.5,1004.71,720.07
2016,4,23,14,0,912.0,123.0,2.0,25.0,937.0,979.37,706.13
2016,4,23,14,15,905.0,121.5,2.1,25.0,907.5,948.51,688.52
2016,4,23,14,30,898.0,120.0,2.2,25.0,878.0,914.73,668.81
2016,4,23,14,45,889.0,118.0,2.35,25.0,841.5,876.0,645.98
2016,4,23,15,0,880.0,116.0,2.5,25.0,805.0,834.86,621.09
2016,4,23,15,15,867.0,113.5,2.55,24.5,761.5,787.94,592.25
2016,4,23,15,30,854.0,111.0,2.6,24.0,718.0,741.26,563.05
2016,4,23,15,45,836.0,108.0,2.65,24.0,668.5,687.07,526.53
2016,4,23,16,0,818.0,105.0,2.7,24.0,619.0,632.28,487.03
2016,4,23,16,15,795.5,101.0,2.6,23.5,566.0,573.52,443.8
2016,4,23,16,30,773.0,97.0,2.5,23.0,513.0,515.23,399.56
2016,4,23,16,45,740.0,93.0,2.45,23.0,456.0,452.69,350.11
2016,4,23,17,0,707.0,89.0,2.4,23.0,399.0,391.92,300.61
2016,4,23,17,15,664.0,83.0,2.15,22.0,342.0,328.47,248.53
2016,4,23,17,30,621.0,77.0,1.9,21.0,285.0,269.13,198.42
2016,4,23,17,45,553.0,69.5,1.7,20.5,228.5,206.55,145.56
2016,4,23,18,0,485.0,62.0,1.5,20.0,172.0,151.73,99.74
2016,4,23,18,15,388.0,50.0,1.5,19.5,122.0,96.9,57.42
2016,4,23,18,30,291.0,38.0,1.5,19.0,72.0,53.9,28.0
2016,4,23,18,45,145.5,19.0,1.5,18.5,36.0,15.61,3.16
2016,4,23,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,6,15,11.5,19.0,1.65,15.5,20.5,17.98,3.28
2016,4,24,6,30,23.0,38.0,1.9,16.0,41.0,37.32,23.93
2016,4,24,6,45,55.5,63.0,2.15,16.5,74.0,66.55,47.46
2016,4,24,7,0,88.0,88.0,2.4,17.0,107.0,100.33,74.86
2016,4,24,7,15,123.0,109.0,2.5,17.0,144.5,135.26,103.6
2016,4,24,7,30,158.0,130.0,2.6,17.0,182.0,174.39,136.06
2016,4,24,7,45,165.5,158.5,2.75,17.5,222.5,214.9,169.68
2016,4,24,8,0,173.0,187.0,2.9,18.0,263.0,256.25,203.23
2016,4,24,8,15,86.5,169.5,3.05,18.5,207.5,206.68,163.69
2016,4,24,8,30,0.0,152.0,3.2,19.0,152.0,147.33,114.93
2016,4,24,8,45,0.0,152.0,3.35,19.5,152.0,147.4,114.45
2016,4,24,9,0,0.0,152.0,3.5,20.0,152.0,147.45,113.9
2016,4,24,9,15,0.0,130.5,3.55,20.0,130.5,126.52,96.86
2016,4,24,9,30,0.0,109.0,3.6,20.0,109.0,105.61,79.91
2016,4,24,9,45,5.0,167.5,3.7,20.5,171.5,166.58,128.08
2016,4,24,10,0,10.0,226.0,3.8,21.0,234.0,228.27,175.7
2016,4,24,10,15,13.0,251.5,3.8,21.0,262.5,256.36,196.99
2016,4,24,10,30,16.0,277.0,3.8,21.0,291.0,284.68,218.35
2016,4,24,10,45,19.0,303.0,3.85,21.5,320.0,313.7,239.66
2016,4,24,11,0,22.0,329.0,3.9,22.0,349.0,342.88,260.86
2016,4,24,11,15,25.5,350.5,3.85,22.0,374.0,374.0,283.77
2016,4,24,11,30,29.0,372.0,3.8,22.0,399.0,399.94,302.69
2016,4,24,11,45,27.5,371.0,3.8,22.5,397.5,398.09,300.42
2016,4,24,12,0,26.0,370.0,3.8,23.0,396.0,396.05,298.15
2016,4,24,12,15,19.0,299.5,3.75,23.0,318.5,312.53,236.09
2016,4,24,12,30,12.0,229.0,3.7,23.0,241.0,235.8,178.28
2016,4,24,12,45,12.0,233.0,3.65,23.0,245.0,239.72,181.4
2016,4,24,13,0,12.0,237.0,3.6,23.0,249.0,243.56,184.33
2016,4,24,13,15,10.0,211.5,3.5,23.0,221.5,216.28,163.55
2016,4,24,13,30,8.0,186.0,3.4,23.0,194.0,189.06,142.77
2016,4,24,13,45,96.5,321.0,3.35,23.5,408.0,417.6,317.5
2016,4,24,14,0,185.0,456.0,3.3,24.0,622.0,634.81,473.49
2016,4,24,14,15,224.5,434.5,3.25,24.0,629.5,643.37,480.01
2016,4,24,14,30,264.0,413.0,3.2,24.0,637.0,653.98,489.02
2016,4,24,14,45,512.0,288.0,3.2,24.0,698.5,732.58,552.53
2016,4,24,15,0,760.0,163.0,3.2,24.0,760.0,788.05,596.65
2016,4,24,15,15,476.0,251.5,3.15,24.0,619.0,627.61,478.21
2016,4,24,15,30,192.0,340.0,3.1,24.0,478.0,480.37,365.52
2016,4,24,15,45,100.0,267.0,3.05,24.0,338.5,335.06,257.16
2016,4,24,16,0,8.0,194.0,3.0,24.0,199.0,193.58,147.83
2016,4,24,16,15,119.0,214.0,2.95,23.5,278.5,282.4,219.62
2016,4,24,16,30,230.0,234.0,2.9,23.0,358.0,354.52,276.09
2016,4,24,16,45,408.0,176.0,2.85,23.0,367.0,373.79,290.82
2016,4,24,17,0,586.0,118.0,2.8,23.0,376.0,369.59,284.97
2016,4,24,17,15,541.5,109.0,2.6,22.5,321.5,309.43,235.42
2016,4,24,17,30,497.0,100.0,2.4,22.0,267.0,252.53,187.79
2016,4,24,17,45,441.0,87.0,2.2,21.5,214.5,194.98,139.61
2016,4,24,18,0,385.0,74.0,2.0,21.0,162.0,143.85,97.13
2016,4,24,18,15,295.5,58.5,1.95,20.5,114.5,92.71,57.77
2016,4,24,18,30,206.0,43.0,1.9,20.0,67.0,52.44,29.56
2016,4,24,18,45,103.0,21.5,1.9,19.5,33.5,17.56,4.92
2016,4,24,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,25,6,15,111.0,20.5,2.4,19.0,33.0,16.27,3.53
2016,4,25,6,30,222.0,41.0,2.5,19.0,66.0,50.79,28.01
2016,4,25,6,45,317.5,55.5,2.7,19.5,114.5,91.51,56.21
2016,4,25,7,0,413.0,70.0,2.9,20.0,163.0,143.81,96.53
2016,4,25,7,15,213.5,94.0,3.05,20.5,143.0,143.77,106.27
2016,4,25,7,30,14.0,118.0,3.2,21.0,123.0,117.97,91.54
2016,4,25,7,45,169.5,142.0,3.4,21.5,215.5,200.6,156.0
2016,4,25,8,0,325.0,166.0,3.6,22.0,308.0,301.51,235.45
2016,4,25,8,15,234.0,202.0,3.7,22.5,311.5,312.72,244.67
2016,4,25,8,30,143.0,238.0,3.8,23.0,315.0,311.38,242.76
2016,4,25,8,45,119.5,261.0,3.95,23.5,330.0,328.73,255.15
2016,4,25,9,0,96.0,284.0,4.1,24.0,345.0,340.56,262.84
2016,4,25,9,15,100.5,309.0,4.1,24.5,377.0,373.58,286.74
2016,4,25,9,30,105.0,334.0,4.1,25.0,409.0,406.84,310.37
2016,4,25,9,45,234.5,340.5,4.2,25.5,521.0,521.78,397.11
2016,4,25,10,0,364.0,347.0,4.3,26.0,633.0,647.19,488.65
2016,4,25,10,15,343.5,372.0,4.3,26.0,651.5,669.21,502.29
2016,4,25,10,30,323.0,397.0,4.3,26.0,670.0,688.72,514.51
2016,4,25,10,45,568.0,283.0,4.3,26.5,783.0,810.59,605.48
2016,4,25,11,0,813.0,169.0,4.3,27.0,896.0,936.95,691.81
2016,4,25,11,15,818.0,170.0,4.3,27.0,916.0,960.69,706.11
2016,4,25,11,30,823.0,171.0,4.3,27.0,936.0,981.46,719.16
2016,4,25,11,45,850.0,155.0,4.3,27.5,954.5,997.78,727.91
2016,4,25,12,0,877.0,139.0,4.3,28.0,973.0,1017.2,738.74
2016,4,25,12,15,877.5,139.5,4.2,28.0,977.5,1023.52,741.93
2016,4,25,12,30,878.0,140.0,4.1,28.0,982.0,1026.36,743.05
2016,4,25,12,45,873.5,142.0,4.1,28.0,976.5,1022.2,740.39
2016,4,25,13,0,869.0,144.0,4.1,28.0,971.0,1014.61,735.66
2016,4,25,13,15,573.0,304.5,4.05,28.0,847.0,886.08,648.0
2016,4,25,13,30,277.0,465.0,4.0,28.0,723.0,747.39,544.76
2016,4,25,13,45,210.5,460.5,3.95,28.5,654.5,668.09,488.58
2016,4,25,14,0,144.0,456.0,3.9,29.0,586.0,596.31,436.48
2016,4,25,14,15,488.0,298.0,3.85,29.0,715.5,754.1,557.96
2016,4,25,14,30,832.0,140.0,3.8,29.0,845.0,880.4,648.13
2016,4,25,14,45,816.5,140.5,3.75,29.0,808.0,840.5,621.14
2016,4,25,15,0,801.0,141.0,3.7,29.0,771.0,798.86,593.94
2016,4,25,15,15,786.5,138.0,3.6,28.5,728.5,752.96,564.51
2016,4,25,15,30,772.0,135.0,3.5,28.0,686.0,705.8,533.83
2016,4,25,15,45,749.5,133.0,3.45,28.0,638.0,653.18,496.37
2016,4,25,16,0,727.0,131.0,3.4,28.0,590.0,600.89,458.23
2016,4,25,16,15,702.5,126.0,3.25,27.5,538.5,544.26,416.7
2016,4,25,16,30,678.0,121.0,3.1,27.0,487.0,488.54,374.69
2016,4,25,16,45,644.5,115.0,3.0,27.0,432.5,428.68,327.81
2016,4,25,17,0,611.0,109.0,2.9,27.0,378.0,371.33,281.7
2016,4,25,17,15,566.5,101.0,2.8,26.5,323.5,310.79,232.71
2016,4,25,17,30,522.0,93.0,2.7,26.0,269.0,254.69,186.22
2016,4,25,17,45,455.0,83.0,2.65,25.5,215.5,194.72,136.99
2016,4,25,18,0,388.0,73.0,2.6,25.0,162.0,143.59,95.42
2016,4,25,18,15,298.5,57.5,2.75,24.5,115.0,92.26,56.41
2016,4,25,18,30,209.0,42.0,2.9,24.0,68.0,51.81,28.47
2016,4,25,18,45,104.5,21.0,3.1,23.5,34.0,17.24,5.12
2016,4,25,19,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.85,21.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,3.45,19.5,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,26,6,15,91.5,22.0,3.6,20.0,33.0,19.11,6.17
2016,4,26,6,30,183.0,44.0,3.7,20.0,66.0,51.44,29.66
2016,4,26,6,45,261.5,63.0,3.8,20.5,112.5,92.08,58.87
2016,4,26,7,0,340.0,82.0,3.9,21.0,159.0,142.32,98.02
2016,4,26,7,15,283.0,105.5,4.0,21.0,182.0,172.24,127.12
2016,4,26,7,30,226.0,129.0,4.1,21.0,205.0,195.49,149.77
2016,4,26,7,45,140.0,152.5,4.2,21.5,202.5,200.16,156.04
2016,4,26,8,0,54.0,176.0,4.3,22.0,200.0,194.1,151.87
2016,4,26,8,15,180.0,199.0,4.45,22.5,293.5,282.24,221.47
2016,4,26,8,30,306.0,222.0,4.6,23.0,387.0,384.8,301.56
2016,4,26,8,45,292.0,250.5,4.75,23.5,420.5,421.9,329.23
2016,4,26,9,0,278.0,279.0,4.9,24.0,454.0,457.03,354.85
2016,4,26,9,15,497.0,224.5,5.0,24.0,567.0,570.05,443.74
2016,4,26,9,30,716.0,170.0,5.1,24.0,680.0,700.02,543.34
2016,4,26,9,45,729.0,175.5,5.2,24.5,721.5,746.61,575.75
2016,4,26,10,0,742.0,181.0,5.3,25.0,763.0,792.0,606.46
2016,4,26,10,15,752.5,184.0,5.35,25.0,798.5,831.29,633.2
2016,4,26,10,30,763.0,187.0,5.4,25.0,834.0,868.73,658.54
2016,4,26,10,45,765.0,193.5,5.5,25.5,860.5,899.99,678.41
2016,4,26,11,0,767.0,200.0,5.6,26.0,887.0,928.55,696.36
2016,4,26,11,15,772.0,202.0,5.6,26.0,907.0,949.17,709.68
2016,4,26,11,30,777.0,204.0,5.6,26.0,927.0,970.11,723.31
2016,4,26,11,45,476.5,350.0,5.65,26.5,795.0,836.33,623.57
2016,4,26,12,0,176.0,496.0,5.7,27.0,663.0,679.91,502.72
2016,4,26,12,15,185.0,498.0,5.65,27.0,674.5,692.3,512.05
2016,4,26,12,30,194.0,500.0,5.6,27.0,686.0,703.85,520.17
2016,4,26,12,45,117.5,459.5,5.55,27.0,572.0,585.39,434.26
2016,4,26,13,0,41.0,419.0,5.5,27.0,458.0,460.58,342.28
2016,4,26,13,15,117.5,450.0,5.45,27.0,560.0,573.21,426.52
2016,4,26,13,30,194.0,481.0,5.4,27.0,662.0,677.0,501.99
2016,4,26,13,45,164.0,468.5,5.4,27.5,619.5,631.6,468.07
2016,4,26,14,0,134.0,456.0,5.4,28.0,577.0,586.7,434.98
2016,4,26,14,15,182.5,439.0,5.35,28.0,597.5,609.3,453.26
2016,4,26,14,30,231.0,422.0,5.3,28.0,618.0,628.61,468.85
2016,4,26,14,45,269.5,394.5,5.25,28.0,614.0,629.7,471.24
2016,4,26,15,0,308.0,367.0,5.2,28.0,610.0,622.47,467.77
2016,4,26,15,15,241.5,355.0,5.05,27.5,539.5,542.05,409.51
2016,4,26,15,30,175.0,343.0,4.9,27.0,469.0,470.56,357.02
2016,4,26,15,45,228.0,311.5,4.75,27.0,464.0,466.68,356.0
2016,4,26,16,0,281.0,280.0,4.6,27.0,459.0,460.42,352.54
2016,4,26,16,15,140.5,203.0,4.35,26.5,292.5,283.94,218.67
2016,4,26,16,30,0.0,126.0,4.1,26.0,126.0,122.01,91.83
2016,4,26,16,45,1.0,134.0,3.95,26.0,134.5,130.19,98.83
2016,4,26,17,0,2.0,142.0,3.8,26.0,143.0,138.17,105.52
2016,4,26,17,15,1.0,121.0,3.65,25.5,121.5,117.23,89.36
2016,4,26,17,30,0.0,100.0,3.5,25.0,100.0,96.46,73.09
2016,4,26,17,45,90.5,101.0,3.4,24.5,122.0,120.26,89.74
2016,4,26,18,0,181.0,102.0,3.3,24.0,144.0,131.68,94.54
2016,4,26,18,15,125.0,74.0,3.25,23.5,99.5,85.7,58.69
2016,4,26,18,30,69.0,46.0,3.2,23.0,55.0,47.29,29.72
2016,4,26,18,45,34.5,23.0,3.2,23.0,27.5,20.96,8.07
2016,4,26,19,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.25,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,27,6,15,113.0,22.5,2.2,17.0,36.0,18.53,6.79
2016,4,27,6,30,226.0,45.0,2.4,17.0,72.0,55.57,31.95
2016,4,27,6,45,345.5,57.5,2.65,17.0,125.0,98.09,61.09
2016,4,27,7,0,465.0,70.0,2.9,17.0,178.0,155.9,105.74
2016,4,27,7,15,532.5,79.5,2.85,17.0,235.0,211.3,152.9
2016,4,27,7,30,600.0,89.0,2.8,17.0,292.0,274.42,207.25
2016,4,27,7,45,663.5,92.0,2.75,17.5,354.0,337.03,260.66
2016,4,27,8,0,727.0,95.0,2.7,18.0,416.0,406.08,318.1
2016,4,27,8,15,759.0,100.0,2.65,19.0,474.5,468.03,367.93
2016,4,27,8,30,791.0,105.0,2.6,20.0,533.0,532.37,417.61
2016,4,27,8,45,824.5,105.0,2.55,21.0,590.5,593.92,463.37
2016,4,27,9,0,858.0,105.0,2.5,22.0,648.0,656.95,508.43
2016,4,27,9,15,874.5,108.0,2.45,22.5,698.5,712.53,547.33
2016,4,27,9,30,891.0,111.0,2.4,23.0,749.0,765.5,581.41
2016,4,27,9,45,906.5,112.5,2.4,24.0,794.0,816.47,612.36
2016,4,27,10,0,922.0,114.0,2.4,25.0,839.0,865.9,641.56
2016,4,27,10,15,930.5,115.5,2.4,25.5,876.5,907.6,666.32
2016,4,27,10,30,939.0,117.0,2.4,26.0,914.0,946.74,689.13
2016,4,27,10,45,946.0,118.0,2.4,26.5,944.0,981.23,708.69
2016,4,27,11,0,953.0,119.0,2.4,27.0,974.0,1012.68,726.16
2016,4,27,11,15,956.5,120.0,2.35,27.0,995.5,1037.55,740.31
2016,4,27,11,30,960.0,121.0,2.3,27.0,1017.0,1058.92,752.28
2016,4,27,11,45,965.5,119.5,2.3,27.5,1031.0,1076.12,760.79
2016,4,27,12,0,971.0,118.0,2.3,28.0,1045.0,1089.66,767.12
2016,4,27,12,15,971.0,118.5,2.3,28.0,1048.5,1095.97,770.66
2016,4,27,12,30,971.0,119.0,2.3,28.0,1052.0,1098.43,772.03
2016,4,27,12,45,970.0,118.0,2.3,28.0,1047.0,1094.52,769.67
2016,4,27,13,0,969.0,117.0,2.3,28.0,1042.0,1086.77,765.13
2016,4,27,13,15,966.0,116.5,2.3,28.0,1028.5,1073.74,757.5
2016,4,27,13,30,963.0,116.0,2.3,28.0,1015.0,1056.99,747.71
2016,4,27,13,45,957.5,115.0,2.3,28.0,992.5,1033.71,733.94
2016,4,27,14,0,952.0,114.0,2.3,28.0,970.0,1007.0,718.1
2016,4,27,14,15,945.0,112.5,2.2,28.0,939.5,975.13,697.95
2016,4,27,14,30,938.0,111.0,2.1,28.0,909.0,940.21,675.9
2016,4,27,14,45,928.0,110.0,2.05,28.0,871.0,900.4,651.16
2016,4,27,15,0,918.0,109.0,2.0,28.0,833.0,858.13,624.7
2016,4,27,15,15,905.5,106.5,1.85,28.0,788.5,810.21,593.41
2016,4,27,15,30,893.0,104.0,1.7,28.0,744.0,760.51,560.74
2016,4,27,15,45,875.5,101.5,1.55,28.0,694.0,705.9,524.44
2016,4,27,16,0,858.0,99.0,1.4,28.0,644.0,651.54,485.75
2016,4,27,16,15,836.5,95.5,1.3,28.0,589.5,592.05,442.82
2016,4,27,16,30,815.0,92.0,1.2,28.0,535.0,532.84,398.92
2016,4,27,16,45,783.5,88.5,1.1,28.0,477.5,469.43,350.67
2016,4,27,17,0,752.0,85.0,1.0,28.0,420.0,408.04,302.48
2016,4,27,17,15,711.0,79.5,0.8,27.5,361.0,342.83,250.39
2016,4,27,17,30,670.0,74.0,0.6,27.0,302.0,282.01,200.38
2016,4,27,17,45,605.0,67.0,0.45,26.5,244.0,217.83,148.0
2016,4,27,18,0,540.0,60.0,0.3,26.0,186.0,160.97,101.86
2016,4,27,18,15,442.0,49.0,0.35,25.5,133.5,103.56,58.89
2016,4,27,18,30,344.0,38.0,0.4,25.0,81.0,58.02,28.69
2016,4,27,18,45,172.0,19.0,0.5,24.5,40.5,15.95,5.14
2016,4,27,19,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,28,6,15,129.0,22.0,1.6,16.5,38.0,18.54,7.47
2016,4,28,6,30,258.0,44.0,2.0,17.0,76.0,57.28,32.2
2016,4,28,6,45,358.5,57.0,2.4,18.0,126.5,99.9,61.8
2016,4,28,7,0,459.0,70.0,2.8,19.0,177.0,155.49,104.92
2016,4,28,7,15,522.0,79.0,3.0,19.5,232.5,208.97,150.08
2016,4,28,7,30,585.0,88.0,3.2,20.0,288.0,269.63,201.78
2016,4,28,7,45,631.0,94.5,3.45,20.5,345.0,328.41,252.1
2016,4,28,8,0,677.0,101.0,3.7,21.0,402.0,391.68,305.03
2016,4,28,8,15,708.0,106.5,3.8,21.5,457.5,450.87,353.46
2016,4,28,8,30,739.0,112.0,3.9,22.0,513.0,512.18,402.07
2016,4,28,8,45,763.5,115.5,4.0,22.5,566.0,569.48,446.27
2016,4,28,9,0,788.0,119.0,4.1,23.0,619.0,627.31,489.61
2016,4,28,9,15,804.5,122.5,4.1,23.5,667.0,680.07,527.75
2016,4,28,9,30,821.0,126.0,4.1,24.0,715.0,732.17,563.59
2016,4,28,9,45,833.5,128.5,4.15,24.5,757.0,779.23,594.45
2016,4,28,10,0,846.0,131.0,4.2,25.0,799.0,824.73,623.8
2016,4,28,10,15,855.0,133.5,4.2,25.0,835.0,862.31,648.37
2016,4,28,10,30,864.0,136.0,4.2,25.0,871.0,900.38,673.16
2016,4,28,10,45,867.5,139.5,4.25,25.5,898.5,931.97,692.3
2016,4,28,11,0,871.0,143.0,4.3,26.0,926.0,960.59,709.38
2016,4,28,11,15,875.0,144.0,4.25,26.0,946.5,984.1,723.88
2016,4,28,11,30,879.0,145.0,4.2,26.0,967.0,1004.43,736.31
2016,4,28,11,45,872.0,151.5,4.2,26.5,976.0,1016.1,741.94
2016,4,28,12,0,865.0,158.0,4.2,27.0,985.0,1024.15,745.34
2016,4,28,12,15,864.5,158.5,4.15,27.0,988.0,1029.26,748.11
2016,4,28,12,30,864.0,159.0,4.1,27.0,991.0,1030.94,748.8
2016,4,28,12,45,848.5,167.5,4.1,27.0,981.5,1028.45,747.22
2016,4,28,13,0,833.0,176.0,4.1,27.0,972.0,1016.51,739.63
2016,4,28,13,15,828.0,175.0,4.05,27.0,958.0,1002.15,730.32
2016,4,28,13,30,823.0,174.0,4.0,27.0,944.0,984.6,719.04
2016,4,28,13,45,789.5,190.0,3.95,27.5,915.0,953.92,697.78
2016,4,28,14,0,756.0,206.0,3.9,28.0,886.0,924.53,677.52
2016,4,28,14,15,431.5,313.0,3.85,27.5,698.5,717.12,532.21
2016,4,28,14,30,107.0,420.0,3.8,27.0,511.0,512.37,380.08
2016,4,28,14,45,59.5,330.5,3.8,27.0,381.0,378.05,283.26
2016,4,28,15,0,12.0,241.0,3.8,27.0,251.0,244.54,183.42
2016,4,28,15,15,23.0,265.5,3.75,27.0,283.0,276.55,208.48
2016,4,28,15,30,34.0,290.0,3.7,27.0,315.0,310.9,234.81
2016,4,28,15,45,75.0,291.5,3.65,27.0,341.0,338.53,256.92
2016,4,28,16,0,116.0,293.0,3.6,27.0,367.0,364.92,277.78
2016,4,28,16,15,63.0,237.0,3.5,26.5,277.0,269.33,205.79
2016,4,28,16,30,10.0,181.0,3.4,26.0,187.0,180.8,137.88
2016,4,28,16,45,5.0,146.5,3.3,26.0,149.5,144.2,109.75
2016,4,28,17,0,0.0,112.0,3.2,26.0,112.0,108.29,81.69
2016,4,28,17,15,0.0,95.0,3.1,25.5,95.0,91.8,68.95
2016,4,28,17,30,0.0,78.0,3.0,25.0,78.0,75.34,55.99
2016,4,28,17,45,66.0,92.5,2.9,24.5,108.0,105.69,78.75
2016,4,28,18,0,132.0,107.0,2.8,24.0,138.0,126.79,92.55
2016,4,28,18,15,90.5,75.5,2.9,23.5,94.0,82.7,57.78
2016,4,28,18,30,49.0,44.0,3.0,23.0,50.0,44.3,28.11
2016,4,28,18,45,24.5,22.0,3.1,23.0,25.0,20.22,8.5
2016,4,28,19,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,29,5,45,2.5,2.0,2.5,20.5,2.0,0.0,0.0
2016,4,29,6,0,5.0,4.0,2.6,21.0,4.0,3.93,0.0
2016,4,29,6,15,54.0,25.5,2.8,21.0,32.5,23.49,10.19
2016,4,29,6,30,103.0,47.0,3.0,21.0,61.0,50.19,31.28
2016,4,29,6,45,155.0,72.5,3.25,21.5,104.5,88.39,60.26
2016,4,29,7,0,207.0,98.0,3.5,22.0,148.0,133.23,95.71
2016,4,29,7,15,104.0,106.0,3.8,22.5,131.5,128.49,96.75
2016,4,29,7,30,1.0,114.0,4.1,23.0,115.0,110.14,84.78
2016,4,29,7,45,25.0,146.0,4.4,23.5,157.5,150.73,116.83
2016,4,29,8,0,49.0,178.0,4.7,24.0,200.0,193.93,150.68
2016,4,29,8,15,43.0,197.0,4.85,24.0,218.0,212.81,165.29
2016,4,29,8,30,37.0,216.0,5.0,24.0,236.0,231.0,179.12
2016,4,29,8,45,146.0,251.0,5.15,24.5,342.5,334.43,260.03
2016,4,29,9,0,255.0,286.0,5.3,25.0,449.0,449.57,348.16
2016,4,29,9,15,134.5,262.5,5.3,25.0,349.5,353.65,273.11
2016,4,29,9,30,14.0,239.0,5.3,25.0,250.0,242.84,185.12
2016,4,29,9,45,50.0,307.0,5.35,25.5,346.5,341.96,260.8
2016,4,29,10,0,86.0,375.0,5.4,26.0,443.0,441.68,334.7
2016,4,29,10,15,322.5,342.5,5.45,26.0,615.0,621.54,472.66
2016,4,29,10,30,559.0,310.0,5.5,26.0,787.0,812.61,613.41
2016,4,29,10,45,594.5,297.0,5.55,26.5,819.5,848.88,637.39
2016,4,29,11,0,630.0,284.0,5.6,27.0,852.0,885.5,662.09
2016,4,29,11,15,315.0,204.5,5.55,27.0,488.5,516.85,395.32
2016,4,29,11,30,0.0,125.0,5.5,27.0,125.0,121.51,88.67
2016,4,29,11,45,14.0,253.0,5.45,27.5,266.5,261.03,195.15
2016,4,29,12,0,28.0,381.0,5.4,28.0,408.0,408.54,303.47
2016,4,29,12,15,42.0,416.0,5.35,28.0,456.5,458.42,339.54
2016,4,29,12,30,56.0,451.0,5.3,28.0,505.0,508.26,390.6
2016,4,29,12,45,109.5,474.5,5.3,28.0,580.0,585.66,432.32
2016,4,29,13,0,163.0,498.0,5.3,28.0,655.0,668.17,491.68
2016,4,29,13,15,92.0,418.0,5.2,28.0,506.5,508.66,376.91
2016,4,29,13,30,21.0,338.0,5.1,28.0,358.0,351.67,261.16
2016,4,29,13,45,27.5,356.5,5.05,28.0,382.0,381.34,283.61
2016,4,29,14,0,34.0,375.0,5.0,28.0,406.0,405.18,301.33
2016,4,29,14,15,87.5,401.5,4.8,28.0,477.5,479.27,356.89
2016,4,29,14,30,141.0,428.0,4.6,28.0,549.0,554.86,412.2
2016,4,29,14,45,137.0,408.5,4.4,28.0,521.5,526.44,391.73
2016,4,29,15,0,133.0,389.0,4.2,28.0,494.0,497.85,371.6
2016,4,29,15,15,272.0,341.5,3.95,27.5,542.0,555.27,417.92
2016,4,29,15,30,411.0,294.0,3.7,27.0,590.0,600.01,453.77
2016,4,29,15,45,309.0,294.0,3.5,27.0,508.0,507.42,384.81
2016,4,29,16,0,207.0,294.0,3.3,27.0,426.0,423.74,322.05
2016,4,29,16,15,283.0,254.5,3.05,27.0,419.0,420.69,321.25
2016,4,29,16,30,359.0,215.0,2.8,27.0,412.0,406.61,311.05
2016,4,29,16,45,321.0,196.5,2.6,27.0,358.5,349.66,267.22
2016,4,29,17,0,283.0,178.0,2.4,27.0,305.0,296.35,225.74
2016,4,29,17,15,203.0,173.0,2.3,26.5,258.0,243.33,184.89
2016,4,29,17,30,123.0,168.0,2.2,26.0,211.0,200.39,152.18
2016,4,29,17,45,98.5,136.0,2.1,25.5,166.5,155.11,116.61
2016,4,29,18,0,74.0,104.0,2.0,25.0,122.0,112.91,83.17
2016,4,29,18,15,39.0,73.0,2.05,24.5,82.0,74.01,52.74
2016,4,29,18,30,4.0,42.0,2.1,24.0,42.0,40.27,26.37
2016,4,29,18,45,2.0,22.0,2.15,24.0,22.0,21.17,8.79
2016,4,29,19,0,0.0,2.0,2.2,24.0,2.0,1.97,0.0
2016,4,29,19,15,0.0,1.0,2.3,23.5,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.0,4.0,3.8,13.0,4.0,0.0,0.0
2016,4,30,6,0,16.0,8.0,3.9,13.0,8.0,7.86,0.0
2016,4,30,6,15,118.0,28.5,3.95,13.5,42.5,25.83,12.25
2016,4,30,6,30,220.0,49.0,4.0,14.0,77.0,60.0,36.14
2016,4,30,6,45,318.5,63.5,4.05,14.5,127.5,101.83,66.14
2016,4,30,7,0,417.0,78.0,4.1,15.0,178.0,155.49,108.6
2016,4,30,7,15,481.0,89.0,4.1,15.5,233.5,208.75,154.02
2016,4,30,7,30,545.0,100.0,4.1,16.0,289.0,270.44,207.01
2016,4,30,7,45,598.5,106.0,4.15,17.0,347.5,329.25,257.17
2016,4,30,8,0,652.0,112.0,4.2,18.0,406.0,393.44,310.57
2016,4,30,8,15,684.0,118.5,4.2,18.5,461.5,452.72,359.36
2016,4,30,8,30,716.0,125.0,4.2,19.0,517.0,514.28,408.47
2016,4,30,8,45,746.5,127.0,4.25,20.0,571.5,572.33,452.81
2016,4,30,9,0,777.0,129.0,4.3,21.0,626.0,631.57,496.61
2016,4,30,9,15,794.5,132.5,4.15,21.5,674.0,684.41,534.67
2016,4,30,9,30,812.0,136.0,4.0,22.0,722.0,736.71,570.72
2016,4,30,9,45,538.0,257.5,3.85,22.5,655.5,680.95,522.5
2016,4,30,10,0,264.0,379.0,3.7,23.0,589.0,598.21,453.73
2016,4,30,10,15,566.5,259.5,3.55,23.5,736.0,749.19,568.53
2016,4,30,10,30,869.0,140.0,3.4,24.0,883.0,909.28,678.27
2016,4,30,10,45,880.0,139.0,3.25,24.5,913.0,943.2,696.48
2016,4,30,11,0,891.0,138.0,3.1,25.0,943.0,974.52,713.6
2016,4,30,11,15,895.5,139.5,2.9,25.0,964.0,999.33,727.2
2016,4,30,11,30,900.0,141.0,2.7,25.0,985.0,1020.9,738.51
2016,4,30,11,45,907.5,138.0,2.55,25.5,999.0,1037.59,745.58
2016,4,30,12,0,915.0,135.0,2.4,26.0,1013.0,1050.92,750.43
2016,4,30,12,15,915.5,135.5,2.3,26.0,1017.0,1057.26,752.94
2016,4,30,12,30,916.0,136.0,2.2,26.0,1021.0,1059.99,753.33
2016,4,30,12,45,917.0,134.5,2.1,26.5,1017.0,1057.63,749.17
2016,4,30,13,0,918.0,133.0,2.0,27.0,1013.0,1051.64,742.92
2016,4,30,13,15,915.0,132.0,2.0,27.0,999.5,1038.59,735.2
2016,4,30,13,30,912.0,131.0,2.0,27.0,986.0,1022.04,725.47
2016,4,30,13,45,908.0,129.5,2.0,27.0,965.0,1000.6,712.78
2016,4,30,14,0,904.0,128.0,2.0,27.0,944.0,975.87,698.09
2016,4,30,14,15,897.5,126.5,2.0,27.0,915.0,945.7,679.94
2016,4,30,14,30,891.0,125.0,2.0,27.0,886.0,912.63,659.92
2016,4,30,14,45,883.0,122.0,2.0,27.0,850.0,874.07,636.2
2016,4,30,15,0,875.0,119.0,2.0,27.0,814.0,833.08,610.72
2016,4,30,15,15,863.0,116.5,1.95,27.0,771.0,787.28,581.36
2016,4,30,15,30,851.0,114.0,1.9,27.0,728.0,741.57,551.79
2016,4,30,15,45,838.0,109.5,1.85,27.0,680.5,689.62,517.24
2016,4,30,16,0,825.0,105.0,1.8,27.0,633.0,636.63,479.73
2016,4,30,16,15,804.0,101.5,1.7,26.5,580.0,579.18,438.55
2016,4,30,16,30,783.0,98.0,1.6,26.0,527.0,522.04,396.31
2016,4,30,16,45,756.5,92.5,1.55,26.0,471.5,460.85,349.21
2016,4,30,17,0,730.0,87.0,1.5,26.0,416.0,401.2,301.79
2016,4,30,17,15,690.0,81.5,1.35,25.5,359.0,337.68,250.45
2016,4,30,17,30,650.0,76.0,1.2,25.0,302.0,278.48,201.2
2016,4,30,17,45,593.0,68.5,1.1,24.5,245.5,217.05,150.1
2016,4,30,18,0,536.0,61.0,1.0,24.0,189.0,161.98,104.44
2016,4,30,18,15,443.0,50.5,1.0,23.0,137.5,105.89,61.62
2016,4,30,18,30,350.0,40.0,1.0,22.0,86.0,61.01,31.23
2016,4,30,18,45,203.5,25.0,1.05,21.5,48.5,22.32,8.72
2016,4,30,19,0,57.0,10.0,1.1,21.0,11.0,9.83,0.0
2016,4,30,19,15,28.5,5.0,1.1,20.5,5.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,1,5,45,16.5,5.0,3.05,14.5,5.5,0.0,0.0
2016,5,1,6,0,33.0,10.0,3.3,15.0,11.0,9.83,0.0
2016,5,1,6,15,151.5,28.0,3.45,15.5,46.5,24.87,11.38
2016,5,1,6,30,270.0,46.0,3.6,16.0,82.0,61.32,35.09
2016,5,1,6,45,357.5,59.0,3.8,16.5,131.0,103.34,65.23
2016,5,1,7,0,445.0,72.0,4.0,17.0,180.0,156.71,107.76
2016,5,1,7,15,222.5,43.0,4.05,17.5,97.0,98.96,70.57
2016,5,1,7,30,0.0,14.0,4.1,18.0,14.0,13.5,5.75
2016,5,1,7,45,0.0,70.0,4.2,18.5,70.0,67.67,51.01
2016,5,1,8,0,0.0,126.0,4.3,19.0,126.0,121.79,95.17
2016,5,1,8,15,38.0,181.5,4.35,19.5,202.5,195.25,154.07
2016,5,1,8,30,76.0,237.0,4.4,20.0,279.0,272.5,214.87
2016,5,1,8,45,49.0,237.0,4.5,20.5,265.0,261.01,204.56
2016,5,1,9,0,22.0,237.0,4.6,21.0,251.0,244.39,190.2
2016,5,1,9,15,25.5,260.0,4.6,21.0,277.5,270.52,210.14
2016,5,1,9,30,29.0,283.0,4.6,21.0,304.0,300.05,232.44
2016,5,1,9,45,15.0,214.5,4.65,21.5,226.0,220.23,169.58
2016,5,1,10,0,1.0,146.0,4.7,22.0,148.0,142.54,107.95
2016,5,1,10,15,15.5,245.0,4.7,22.0,259.0,251.89,193.32
2016,5,1,10,30,30.0,344.0,4.7,22.0,370.0,367.68,281.08
2016,5,1,10,45,104.0,402.5,4.7,22.5,496.0,500.14,380.52
2016,5,1,11,0,178.0,461.0,4.7,23.0,622.0,631.62,475.9
2016,5,1,11,15,112.0,440.5,4.7,23.0,543.0,552.36,416.03
2016,5,1,11,30,46.0,420.0,4.7,23.0,464.0,464.16,349.55
2016,5,1,11,45,39.5,410.5,4.75,23.5,449.0,449.03,337.77
2016,5,1,12,0,33.0,401.0,4.8,24.0,434.0,433.52,325.53
2016,5,1,12,15,116.0,451.5,4.8,24.0,564.0,574.49,430.7
2016,5,1,12,30,199.0,502.0,4.8,24.0,694.0,709.48,528.02
2016,5,1,12,45,187.5,500.0,4.85,24.0,680.5,695.41,517.38
2016,5,1,13,0,176.0,498.0,4.9,24.0,667.0,680.51,506.89
2016,5,1,13,15,111.5,460.0,4.95,24.0,567.0,576.15,431.26
2016,5,1,13,30,47.0,422.0,5.0,24.0,467.0,467.1,350.81
2016,5,1,13,45,50.5,409.5,5.05,24.0,457.0,456.58,344.01
2016,5,1,14,0,54.0,397.0,5.1,24.0,447.0,445.74,336.66
2016,5,1,14,15,64.5,401.0,5.1,23.5,458.5,457.55,346.78
2016,5,1,14,30,75.0,405.0,5.1,23.0,470.0,468.53,356.28
2016,5,1,14,45,389.0,303.0,5.1,23.0,615.0,641.72,494.19
2016,5,1,15,0,703.0,201.0,5.1,23.0,760.0,780.55,601.98
2016,5,1,15,15,687.0,196.5,5.05,23.0,718.5,735.51,568.74
2016,5,1,15,30,671.0,192.0,5.0,23.0,677.0,689.64,535.38
2016,5,1,15,45,497.5,233.0,5.0,23.0,579.0,578.9,450.76
2016,5,1,16,0,324.0,274.0,5.0,23.0,481.0,481.06,374.63
2016,5,1,16,15,453.0,218.0,4.9,22.5,481.5,487.04,381.98
2016,5,1,16,30,582.0,162.0,4.8,22.0,482.0,476.28,374.85
2016,5,1,16,45,549.0,152.5,4.7,22.0,429.5,418.49,328.32
2016,5,1,17,0,516.0,143.0,4.6,22.0,377.0,363.33,283.08
2016,5,1,17,15,471.0,131.5,4.35,21.5,323.0,304.7,234.78
2016,5,1,17,30,426.0,120.0,4.1,21.0,269.0,250.66,189.54
2016,5,1,17,45,366.0,105.5,3.9,20.5,217.0,194.81,143.11
2016,5,1,18,0,306.0,91.0,3.7,20.0,165.0,145.85,102.81
2016,5,1,18,15,230.5,71.0,3.6,19.5,118.5,96.99,64.57
2016,5,1,18,30,155.0,51.0,3.5,19.0,72.0,57.49,35.68
2016,5,1,18,45,77.5,29.0,3.45,19.0,39.5,25.67,12.33
2016,5,1,19,0,0.0,7.0,3.4,19.0,7.0,6.88,0.0
2016,5,1,19,15,0.0,3.5,3.5,18.5,3.5,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,45,22.0,5.0,5.0,13.0,5.5,0.0,0.0
2016,5,2,6,0,44.0,10.0,5.0,13.0,11.0,9.83,0.0
2016,5,2,6,15,156.5,27.5,5.1,13.0,46.0,24.86,11.6
2016,5,2,6,30,269.0,45.0,5.2,13.0,81.0,60.78,35.07
2016,5,2,6,45,134.5,24.0,5.3,13.0,42.0,40.79,23.16
2016,5,2,7,0,0.0,3.0,5.4,13.0,3.0,2.89,0.0
2016,5,2,7,15,0.0,3.5,5.45,13.0,3.5,3.37,0.0
2016,5,2,7,30,0.0,4.0,5.5,13.0,4.0,3.86,0.0
2016,5,2,7,45,19.0,90.5,5.6,13.0,99.0,94.99,75.08
2016,5,2,8,0,38.0,177.0,5.7,13.0,194.0,188.22,152.7
2016,5,2,8,15,49.0,204.5,5.7,13.0,229.5,222.96,180.95
2016,5,2,8,30,60.0,232.0,5.7,13.0,265.0,258.95,210.01
2016,5,2,8,45,30.0,181.5,5.7,13.5,198.0,195.22,156.94
2016,5,2,9,0,0.0,131.0,5.7,14.0,131.0,126.93,99.8
2016,5,2,9,15,0.0,136.0,5.6,14.0,136.0,131.83,103.56
2016,5,2,9,30,0.0,141.0,5.5,14.0,141.0,136.75,107.28
2016,5,2,9,45,0.0,138.0,5.45,14.0,138.0,133.87,104.66
2016,5,2,10,0,0.0,135.0,5.4,14.0,135.0,130.99,102.1
2016,5,2,10,15,1.0,141.0,5.35,14.0,142.5,137.74,107.41
2016,5,2,10,30,2.0,147.0,5.3,14.0,150.0,144.56,112.79
2016,5,2,10,45,6.0,180.0,5.25,14.5,186.5,180.58,141.5
2016,5,2,11,0,10.0,213.0,5.2,15.0,223.0,216.89,170.07
2016,5,2,11,15,11.5,217.0,5.3,15.0,228.5,222.55,174.43
2016,5,2,11,30,13.0,221.0,5.4,15.0,234.0,228.21,178.88
2016,5,2,11,45,13.5,223.5,5.5,15.5,237.0,231.41,181.01
2016,5,2,12,0,14.0,226.0,5.6,16.0,240.0,234.56,183.11
2016,5,2,12,15,18.0,276.0,5.6,16.0,293.5,287.99,224.98
2016,5,2,12,30,22.0,326.0,5.6,16.0,347.0,346.91,270.57
2016,5,2,12,45,20.5,326.5,5.7,16.5,346.5,340.47,265.01
2016,5,2,13,0,19.0,327.0,5.8,17.0,346.0,339.29,263.67
2016,5,2,13,15,25.0,356.0,5.7,17.0,380.5,379.38,294.65
2016,5,2,13,30,31.0,385.0,5.6,17.0,415.0,413.91,321.12
2016,5,2,13,45,20.5,300.0,5.55,17.5,320.0,312.91,243.12
2016,5,2,14,0,10.0,215.0,5.5,18.0,225.0,218.84,169.57
2016,5,2,14,15,43.5,310.5,5.35,18.0,348.5,347.28,270.86
2016,5,2,14,30,77.0,406.0,5.2,18.0,472.0,471.11,365.73
2016,5,2,14,45,48.0,343.0,5.1,18.0,383.5,380.33,296.08
2016,5,2,15,0,19.0,280.0,5.0,18.0,295.0,288.41,224.89
2016,5,2,15,15,9.5,213.0,4.85,18.0,221.0,214.46,167.22
2016,5,2,15,30,0.0,146.0,4.7,18.0,147.0,141.62,109.39
2016,5,2,15,45,6.0,178.5,4.6,18.0,183.0,177.35,138.56
2016,5,2,16,0,12.0,211.0,4.5,18.0,219.0,212.5,167.04
2016,5,2,16,15,40.5,223.0,4.35,17.5,246.0,242.01,191.77
