Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,16,30,69.0,235.0,4.2,17.0,273.0,266.46,212.23
2016,5,2,16,45,34.5,146.0,4.05,17.0,165.0,158.83,125.74
2016,5,2,17,0,0.0,57.0,3.9,17.0,57.0,55.08,40.55
2016,5,2,17,15,0.0,49.0,3.6,16.5,49.0,47.33,34.34
2016,5,2,17,30,0.0,41.0,3.3,16.0,41.0,39.59,27.99
2016,5,2,17,45,218.5,57.0,3.05,16.0,110.5,111.0,81.19
2016,5,2,18,0,437.0,73.0,2.8,16.0,180.0,154.26,106.24
2016,5,2,18,15,350.5,59.5,2.4,15.5,131.0,102.11,64.64
2016,5,2,18,30,264.0,46.0,2.0,15.0,82.0,60.31,34.69
2016,5,2,18,45,151.5,28.0,1.7,14.5,46.5,24.54,11.43
2016,5,2,19,0,39.0,10.0,1.4,14.0,11.0,9.83,0.0
2016,5,2,19,15,19.5,5.0,1.4,13.5,5.5,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,3,5,45,38.5,6.5,2.25,9.5,7.5,0.0,0.0
2016,5,3,6,0,77.0,13.0,2.4,10.0,15.0,12.78,0.0
2016,5,3,6,15,216.0,28.5,2.5,10.5,54.0,27.06,12.85
2016,5,3,6,30,355.0,44.0,2.6,11.0,93.0,67.52,37.73
2016,5,3,6,45,453.5,53.0,2.75,12.0,146.0,112.49,69.93
2016,5,3,7,0,552.0,62.0,2.9,13.0,199.0,169.31,115.75
2016,5,3,7,15,609.5,69.5,3.0,13.5,256.0,225.67,165.19
2016,5,3,7,30,667.0,77.0,3.1,14.0,313.0,288.39,220.39
2016,5,3,7,45,710.0,81.5,3.25,14.5,371.5,348.74,273.45
2016,5,3,8,0,753.0,86.0,3.4,15.0,430.0,413.72,329.02
2016,5,3,8,15,781.0,90.0,3.45,15.5,486.5,473.75,379.13
2016,5,3,8,30,809.0,94.0,3.5,16.0,543.0,535.42,428.89
2016,5,3,8,45,830.0,97.0,3.55,17.0,596.5,593.21,473.24
2016,5,3,9,0,851.0,100.0,3.6,18.0,650.0,651.23,516.19
2016,5,3,9,15,866.5,103.0,3.6,18.0,698.5,704.16,555.64
2016,5,3,9,30,882.0,106.0,3.6,18.0,747.0,757.07,592.45
2016,5,3,9,45,893.0,108.5,3.6,18.5,790.0,804.79,623.83
2016,5,3,10,0,904.0,111.0,3.6,19.0,833.0,850.66,653.44
2016,5,3,10,15,912.5,112.5,3.55,19.5,869.5,891.31,678.72
2016,5,3,10,30,921.0,114.0,3.5,20.0,906.0,929.47,701.96
2016,5,3,10,45,926.5,116.0,3.5,20.5,934.5,962.72,721.91
2016,5,3,11,0,932.0,118.0,3.5,21.0,963.0,992.91,739.69
2016,5,3,11,15,936.0,119.0,3.5,21.0,984.0,1017.47,755.08
2016,5,3,11,30,940.0,120.0,3.5,21.0,1005.0,1038.63,768.3
2016,5,3,11,45,943.0,120.0,3.5,21.5,1018.0,1054.31,776.49
2016,5,3,12,0,946.0,120.0,3.5,22.0,1031.0,1066.39,782.42
2016,5,3,12,15,946.5,120.0,3.45,22.0,1035.0,1072.31,785.57
2016,5,3,12,30,947.0,120.0,3.4,22.0,1039.0,1074.52,786.48
2016,5,3,12,45,946.0,119.5,3.4,22.5,1034.0,1071.02,782.73
2016,5,3,13,0,945.0,119.0,3.4,23.0,1029.0,1063.82,776.78
2016,5,3,13,15,942.0,118.5,3.4,23.0,1015.5,1050.97,768.82
2016,5,3,13,30,939.0,118.0,3.4,23.0,1002.0,1034.53,758.66
2016,5,3,13,45,934.5,117.0,3.4,23.0,980.5,1012.64,745.03
2016,5,3,14,0,930.0,116.0,3.4,23.0,959.0,987.4,729.25
2016,5,3,14,15,923.5,114.5,3.35,23.0,929.5,956.61,709.46
2016,5,3,14,30,917.0,113.0,3.3,23.0,900.0,922.86,687.68
2016,5,3,14,45,907.5,111.5,3.3,23.0,863.0,883.77,662.54
2016,5,3,15,0,898.0,110.0,3.3,23.0,826.0,842.3,635.59
2016,5,3,15,15,886.5,107.5,3.25,23.0,783.0,796.11,604.86
2016,5,3,15,30,875.0,105.0,3.2,23.0,740.0,748.15,572.61
2016,5,3,15,45,861.0,101.5,3.2,23.0,691.5,695.96,537.16
2016,5,3,16,0,847.0,98.0,3.2,23.0,643.0,643.6,498.89
2016,5,3,16,15,826.5,94.5,3.1,22.5,590.0,585.52,455.81
2016,5,3,16,30,806.0,91.0,3.0,22.0,537.0,527.66,411.56
2016,5,3,16,45,778.5,87.0,2.95,22.0,481.0,466.43,362.71
2016,5,3,17,0,751.0,83.0,2.9,22.0,425.0,406.8,313.65
2016,5,3,17,15,713.0,78.0,2.6,21.0,367.5,344.19,261.76
2016,5,3,17,30,675.0,73.0,2.3,20.0,310.0,284.14,210.55
2016,5,3,17,45,616.0,66.5,2.0,19.5,253.0,221.79,157.03
2016,5,3,18,0,557.0,60.0,1.7,19.0,196.0,165.98,109.44
2016,5,3,18,15,468.5,50.0,1.6,18.0,144.0,109.64,65.06
2016,5,3,18,30,380.0,40.0,1.5,17.0,92.0,63.92,33.14
2016,5,3,18,45,234.0,26.0,1.45,16.5,53.0,24.19,10.43
2016,5,3,19,0,88.0,12.0,1.4,16.0,14.0,11.8,0.0
2016,5,3,19,15,44.0,6.0,1.4,15.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,5,45,38.5,6.5,1.25,11.5,8.0,0.0,0.0
2016,5,4,6,0,77.0,13.0,1.3,12.0,16.0,12.78,0.0
2016,5,4,6,15,213.5,28.5,1.65,12.5,55.0,27.39,13.02
2016,5,4,6,30,350.0,44.0,2.0,13.0,94.0,67.6,37.62
2016,5,4,6,45,442.5,54.5,2.4,14.0,146.5,113.01,70.33
2016,5,4,7,0,535.0,65.0,2.8,15.0,199.0,169.53,115.81
2016,5,4,7,15,593.0,72.5,2.8,16.0,256.0,225.04,163.68
2016,5,4,7,30,651.0,80.0,2.8,17.0,313.0,286.97,217.03
2016,5,4,7,45,693.5,85.5,2.8,18.0,371.0,347.2,268.49
2016,5,4,8,0,736.0,91.0,2.8,19.0,429.0,411.39,321.57
2016,5,4,8,15,764.5,95.5,2.9,19.5,485.5,471.87,370.97
2016,5,4,8,30,793.0,100.0,3.0,20.0,542.0,533.4,419.63
2016,5,4,8,45,815.5,103.5,3.1,21.0,595.5,591.73,463.53
2016,5,4,9,0,838.0,107.0,3.2,22.0,649.0,650.48,506.22
2016,5,4,9,15,853.5,110.0,3.25,22.5,698.0,703.98,544.58
2016,5,4,9,30,869.0,113.0,3.3,23.0,747.0,754.94,578.36
2016,5,4,9,45,881.5,115.5,3.35,23.5,790.0,803.23,609.65
2016,5,4,10,0,894.0,118.0,3.4,24.0,833.0,849.82,639.31
2016,5,4,10,15,903.0,119.5,3.4,24.0,869.5,890.48,665.57
2016,5,4,10,30,912.0,121.0,3.4,24.0,906.0,928.72,690.01
2016,5,4,10,45,918.5,122.5,3.4,24.5,935.5,962.05,709.65
2016,5,4,11,0,925.0,124.0,3.4,25.0,965.0,992.42,727.21
2016,5,4,11,15,929.5,125.0,3.4,25.0,986.0,1017.25,742.51
2016,5,4,11,30,934.0,126.0,3.4,25.0,1007.0,1038.73,755.69
2016,5,4,11,45,940.0,124.5,3.4,25.5,1021.0,1055.74,764.56
2016,5,4,12,0,946.0,123.0,3.4,26.0,1035.0,1069.23,771.24
2016,5,4,12,15,946.5,123.5,3.4,26.0,1039.5,1075.62,775.02
2016,5,4,12,30,947.0,124.0,3.4,26.0,1044.0,1078.31,776.63
2016,5,4,12,45,947.0,123.5,3.4,26.5,1039.5,1075.8,773.54
2016,5,4,13,0,947.0,123.0,3.4,27.0,1035.0,1069.59,768.27
2016,5,4,13,15,944.5,122.0,3.4,27.0,1022.0,1056.71,760.42
2016,5,4,13,30,942.0,121.0,3.4,27.0,1009.0,1040.22,750.42
2016,5,4,13,45,938.0,120.0,3.4,27.0,987.5,1018.77,737.31
2016,5,4,14,0,934.0,119.0,3.4,27.0,966.0,993.93,722.07
2016,5,4,14,15,927.5,117.5,3.4,27.0,936.5,963.07,702.92
2016,5,4,14,30,921.0,116.0,3.4,27.0,907.0,929.22,681.77
2016,5,4,14,45,911.5,114.5,3.4,27.0,870.0,890.04,656.96
2016,5,4,15,0,902.0,113.0,3.4,27.0,833.0,848.45,630.37
2016,5,4,15,15,890.0,111.0,3.35,26.5,790.0,802.26,601.31
2016,5,4,15,30,878.0,109.0,3.3,26.0,747.0,754.33,570.65
2016,5,4,15,45,863.5,106.0,3.25,26.0,698.5,702.21,535.45
2016,5,4,16,0,849.0,103.0,3.2,26.0,650.0,650.01,497.47
2016,5,4,16,15,828.5,99.5,3.0,25.5,596.5,591.86,454.63
2016,5,4,16,30,808.0,96.0,2.8,25.0,543.0,533.92,410.71
2016,5,4,16,45,781.5,91.0,2.65,25.0,487.0,472.09,361.96
2016,5,4,17,0,755.0,86.0,2.5,25.0,431.0,411.75,312.99
2016,5,4,17,15,716.5,81.0,2.25,24.0,373.5,347.97,261.09
2016,5,4,17,30,678.0,76.0,2.0,23.0,316.0,288.34,211.03
2016,5,4,17,45,623.0,68.5,1.75,22.5,259.0,225.85,158.07
2016,5,4,18,0,568.0,61.0,1.5,22.0,202.0,169.43,110.46
2016,5,4,18,15,476.5,51.5,1.45,21.0,149.0,112.48,66.23
2016,5,4,18,30,385.0,42.0,1.4,20.0,96.0,66.51,34.58
2016,5,4,18,45,236.0,27.5,1.35,19.0,56.0,25.85,11.54
2016,5,4,19,0,87.0,13.0,1.3,18.0,16.0,12.78,0.0
2016,5,4,19,15,43.5,6.5,1.3,18.0,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,5,5,45,70.5,7.5,1.15,13.5,10.0,7.37,0.0
2016,5,5,6,0,141.0,15.0,1.1,14.0,20.0,11.67,0.0
2016,5,5,6,15,290.0,27.5,1.25,15.0,62.0,28.49,12.65
2016,5,5,6,30,439.0,40.0,1.4,16.0,104.0,71.32,36.79
2016,5,5,6,45,523.5,49.0,1.6,17.0,158.0,119.62,71.45
2016,5,5,7,0,608.0,58.0,1.8,18.0,212.0,178.0,118.44
2016,5,5,7,15,661.5,64.0,1.75,18.5,269.5,235.2,167.81
2016,5,5,7,30,715.0,70.0,1.7,19.0,327.0,299.07,222.7
2016,5,5,7,45,749.0,75.5,1.7,20.0,385.0,359.61,273.9
2016,5,5,8,0,783.0,81.0,1.7,21.0,443.0,423.05,325.56
2016,5,5,8,15,808.5,84.5,1.7,22.0,499.0,482.9,372.57
2016,5,5,8,30,834.0,88.0,1.7,23.0,555.0,544.04,418.57
2016,5,5,8,45,849.0,92.5,1.75,24.0,606.5,600.94,459.83
2016,5,5,9,0,864.0,97.0,1.8,25.0,658.0,656.62,498.67
2016,5,5,9,15,877.5,99.5,1.8,25.0,706.0,709.04,535.18
2016,5,5,9,30,891.0,102.0,1.8,25.0,754.0,760.34,568.56
2016,5,5,9,45,898.0,106.0,1.85,25.5,795.0,806.71,597.37
2016,5,5,10,0,905.0,110.0,1.9,26.0,836.0,850.91,624.37
2016,5,5,10,15,912.0,111.5,1.8,26.0,871.0,890.2,647.55
2016,5,5,10,30,919.0,113.0,1.7,26.0,906.0,926.91,668.68
2016,5,5,10,45,922.0,116.0,1.65,26.5,933.5,958.72,685.66
2016,5,5,11,0,925.0,119.0,1.6,27.0,961.0,987.37,700.46
2016,5,5,11,15,928.5,119.5,1.6,27.0,980.5,1010.69,713.95
2016,5,5,11,30,932.0,120.0,1.6,27.0,1000.0,1030.65,725.44
2016,5,5,11,45,697.5,275.0,1.65,27.5,938.5,977.01,690.88
2016,5,5,12,0,463.0,430.0,1.7,28.0,877.0,905.67,637.49
2016,5,5,12,15,700.0,275.0,1.75,28.0,954.0,990.81,700.37
2016,5,5,12,30,937.0,120.0,1.8,28.0,1031.0,1064.04,745.17
2016,5,5,12,45,638.0,290.5,1.85,28.0,910.0,943.93,669.37
2016,5,5,13,0,339.0,461.0,1.9,28.0,789.0,809.31,574.85
2016,5,5,13,15,632.0,290.0,1.95,28.0,890.5,926.58,662.34
2016,5,5,13,30,925.0,119.0,2.0,28.0,992.0,1021.46,723.26
2016,5,5,13,45,919.5,118.0,2.05,28.0,970.0,998.89,709.28
2016,5,5,14,0,914.0,117.0,2.1,28.0,948.0,973.07,694.49
2016,5,5,14,15,699.5,229.5,2.15,28.0,854.0,875.36,633.26
2016,5,5,14,30,485.0,342.0,2.2,28.0,760.0,777.35,564.4
2016,5,5,14,45,418.0,350.0,2.25,28.0,699.5,711.68,520.44
2016,5,5,15,0,351.0,358.0,2.3,28.0,639.0,645.95,475.32
2016,5,5,15,15,454.5,299.0,2.3,28.0,643.0,655.82,485.98
2016,5,5,15,30,558.0,240.0,2.3,28.0,647.0,652.77,486.83
2016,5,5,15,45,474.0,249.5,2.35,28.0,579.5,578.55,433.73
2016,5,5,16,0,390.0,259.0,2.4,28.0,512.0,507.86,382.6
2016,5,5,16,15,321.5,249.0,2.3,27.5,445.5,437.27,331.35
2016,5,5,16,30,253.0,239.0,2.2,27.0,379.0,372.85,283.72
2016,5,5,16,45,332.5,198.5,2.15,27.0,363.5,357.01,272.12
2016,5,5,17,0,412.0,158.0,2.1,27.0,348.0,333.71,253.14
2016,5,5,17,15,389.5,141.0,1.85,26.0,301.0,284.04,213.93
2016,5,5,17,30,367.0,124.0,1.6,25.0,254.0,236.52,175.54
2016,5,5,17,45,342.0,104.0,1.4,24.5,208.5,187.83,135.36
2016,5,5,18,0,317.0,84.0,1.2,24.0,163.0,141.95,97.34
2016,5,5,18,15,268.0,65.5,1.15,23.0,120.5,97.21,62.2
2016,5,5,18,30,219.0,47.0,1.1,22.0,78.0,58.43,33.71
2016,5,5,18,45,109.5,30.5,1.1,21.5,46.0,27.9,14.24
2016,5,5,19,0,0.0,14.0,1.1,21.0,14.0,13.76,0.0
2016,5,5,19,15,0.0,7.0,1.1,20.5,7.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,45,60.5,7.5,1.05,13.5,10.0,7.37,0.0
2016,5,6,6,0,121.0,15.0,1.1,14.0,20.0,11.68,0.0
2016,5,6,6,15,260.0,29.0,1.3,14.5,61.0,29.68,13.96
2016,5,6,6,30,399.0,43.0,1.5,15.0,102.0,71.53,38.57
2016,5,6,6,45,481.0,53.0,1.7,16.0,154.5,118.11,72.37
2016,5,6,7,0,563.0,63.0,1.9,17.0,207.0,174.48,117.89
2016,5,6,7,15,618.5,70.5,1.85,17.5,264.0,231.02,166.56
2016,5,6,7,30,674.0,78.0,1.8,18.0,321.0,293.65,220.33
2016,5,6,7,45,711.0,83.5,1.8,19.0,378.5,353.08,270.6
2016,5,6,8,0,748.0,89.0,1.8,20.0,436.0,416.48,322.28
2016,5,6,8,15,775.5,93.0,2.05,20.5,492.0,475.87,370.57
2016,5,6,8,30,803.0,97.0,2.3,21.0,548.0,536.84,418.64
2016,5,6,8,45,825.0,100.0,2.55,22.0,601.0,594.76,462.23
2016,5,6,9,0,847.0,103.0,2.8,23.0,654.0,653.01,504.71
2016,5,6,9,15,862.0,105.5,2.7,23.5,702.5,704.74,540.55
2016,5,6,9,30,877.0,108.0,2.6,24.0,751.0,756.4,573.48
2016,5,6,9,45,890.0,109.5,2.55,24.5,794.0,804.27,603.33
2016,5,6,10,0,903.0,111.0,2.5,25.0,837.0,850.46,631.48
2016,5,6,10,15,911.5,113.0,2.45,25.0,873.0,891.4,656.89
2016,5,6,10,30,920.0,115.0,2.4,25.0,909.0,929.86,680.41
2016,5,6,10,45,927.0,115.5,2.35,25.5,938.0,962.76,698.72
2016,5,6,11,0,934.0,116.0,2.3,26.0,967.0,992.7,714.93
2016,5,6,11,15,938.0,117.0,2.2,26.0,988.0,1017.15,728.39
2016,5,6,11,30,942.0,118.0,2.1,26.0,1009.0,1038.22,739.65
2016,5,6,11,45,950.0,114.5,2.05,26.5,1023.0,1055.22,747.5
2016,5,6,12,0,958.0,111.0,2.0,27.0,1037.0,1068.72,753.22
2016,5,6,12,15,958.5,111.0,1.95,27.0,1041.0,1074.63,755.84
2016,5,6,12,30,959.0,111.0,1.9,27.0,1045.0,1076.81,756.35
2016,5,6,12,45,959.0,110.5,1.9,27.5,1040.5,1074.24,753.33
2016,5,6,13,0,959.0,110.0,1.9,28.0,1036.0,1067.93,748.2
2016,5,6,13,15,956.0,109.5,1.9,28.0,1022.5,1054.93,740.63
2016,5,6,13,30,953.0,109.0,1.9,28.0,1009.0,1038.31,730.98
2016,5,6,13,45,947.5,108.5,1.95,28.0,987.0,1015.75,718.39
2016,5,6,14,0,942.0,108.0,2.0,28.0,965.0,989.84,703.72
2016,5,6,14,15,936.0,107.0,2.05,28.0,935.5,959.77,686.36
2016,5,6,14,30,930.0,106.0,2.1,28.0,906.0,926.68,666.96
2016,5,6,14,45,918.0,106.0,2.2,28.0,869.0,886.68,643.36
2016,5,6,15,0,906.0,106.0,2.3,28.0,832.0,844.43,617.93
2016,5,6,15,15,894.5,103.5,2.4,27.5,789.0,798.05,590.46
2016,5,6,15,30,883.0,101.0,2.5,27.0,746.0,749.9,561.13
2016,5,6,15,45,865.5,99.5,2.6,27.0,697.0,697.11,526.8
2016,5,6,16,0,848.0,98.0,2.7,27.0,648.0,644.4,489.72
2016,5,6,16,15,828.0,94.5,2.7,26.5,595.0,586.71,448.25
2016,5,6,16,30,808.0,91.0,2.7,26.0,542.0,529.19,405.47
2016,5,6,16,45,780.0,87.5,2.7,26.0,486.0,468.27,357.91
2016,5,6,17,0,752.0,84.0,2.7,26.0,430.0,408.98,310.12
2016,5,6,17,15,714.5,79.0,2.45,25.0,373.0,346.63,259.43
2016,5,6,17,30,677.0,74.0,2.2,24.0,316.0,286.7,209.28
2016,5,6,17,45,623.0,67.0,1.95,23.5,259.5,225.08,157.12
2016,5,6,18,0,569.0,60.0,1.7,23.0,203.0,169.37,110.15
2016,5,6,18,15,485.0,50.5,1.65,22.0,151.0,113.35,66.39
2016,5,6,18,30,401.0,41.0,1.6,21.0,99.0,67.34,34.45
2016,5,6,18,45,267.0,27.5,1.6,20.0,59.0,26.73,11.8
2016,5,6,19,0,133.0,14.0,1.6,19.0,19.0,13.76,0.0
2016,5,6,19,15,66.5,7.0,1.65,18.5,9.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,45,31.0,7.5,2.15,14.5,9.0,7.37,0.0
2016,5,7,6,0,62.0,15.0,2.3,15.0,18.0,12.8,0.0
2016,5,7,6,15,164.0,34.0,2.4,15.0,55.5,32.0,17.17
2016,5,7,6,30,266.0,53.0,2.5,15.0,93.0,69.7,42.13
2016,5,7,6,45,351.5,66.5,2.65,15.5,143.0,112.3,73.4
2016,5,7,7,0,437.0,80.0,2.8,16.0,193.0,165.05,115.74
2016,5,7,7,15,411.5,100.0,2.9,16.5,227.0,204.86,152.68
2016,5,7,7,30,386.0,120.0,3.0,17.0,261.0,241.47,186.2
2016,5,7,7,45,350.0,150.5,3.2,18.0,294.0,279.82,219.5
2016,5,7,8,0,314.0,181.0,3.4,19.0,327.0,314.58,248.22
2016,5,7,8,15,372.5,192.5,3.7,19.5,387.0,372.87,294.83
2016,5,7,8,30,431.0,204.0,4.0,20.0,447.0,439.0,346.77
2016,5,7,8,45,591.5,168.0,4.3,21.0,535.0,524.04,413.18
2016,5,7,9,0,752.0,132.0,4.6,22.0,623.0,621.48,488.05
2016,5,7,9,15,768.5,136.0,4.6,22.5,669.5,672.47,524.97
2016,5,7,9,30,785.0,140.0,4.6,23.0,716.0,723.0,560.51
2016,5,7,9,45,794.0,145.0,4.65,23.5,756.0,767.86,590.31
2016,5,7,10,0,803.0,150.0,4.7,24.0,796.0,811.02,618.55
2016,5,7,10,15,812.5,152.5,4.65,24.5,831.0,850.17,643.05
2016,5,7,10,30,822.0,155.0,4.6,25.0,866.0,887.22,665.78
2016,5,7,10,45,826.0,158.5,4.6,25.5,893.0,917.98,684.3
2016,5,7,11,0,830.0,162.0,4.6,26.0,920.0,945.96,700.84
2016,5,7,11,15,835.0,163.5,4.6,26.0,940.0,969.97,716.09
2016,5,7,11,30,840.0,165.0,4.6,26.0,960.0,990.98,729.39
2016,5,7,11,45,867.0,148.5,4.6,26.5,979.0,1007.08,738.0
2016,5,7,12,0,894.0,132.0,4.6,27.0,998.0,1025.82,748.41
2016,5,7,12,15,894.5,132.5,4.55,27.0,1001.5,1031.83,751.75
2016,5,7,12,30,895.0,133.0,4.5,27.0,1005.0,1034.37,753.03
2016,5,7,12,45,484.5,301.5,4.5,27.5,773.5,800.33,590.95
2016,5,7,13,0,74.0,470.0,4.5,28.0,542.0,543.27,397.82
2016,5,7,13,15,177.0,470.0,4.5,28.0,638.5,649.16,476.83
2016,5,7,13,30,280.0,470.0,4.5,28.0,735.0,751.12,549.9
2016,5,7,13,45,143.5,325.0,4.5,28.0,461.0,464.23,346.45
2016,5,7,14,0,7.0,180.0,4.5,28.0,187.0,181.66,134.32
2016,5,7,14,15,195.0,279.5,4.45,28.0,448.5,461.53,349.11
2016,5,7,14,30,383.0,379.0,4.4,28.0,710.0,720.31,535.17
2016,5,7,14,45,371.0,369.5,4.4,28.0,679.0,687.36,511.17
2016,5,7,15,0,359.0,360.0,4.4,28.0,648.0,653.96,488.2
2016,5,7,15,15,241.0,353.5,4.25,27.5,542.5,541.52,406.79
2016,5,7,15,30,123.0,347.0,4.1,27.0,437.0,434.55,327.71
2016,5,7,15,45,132.0,324.0,4.0,27.0,414.5,411.55,311.91
2016,5,7,16,0,141.0,301.0,3.9,27.0,392.0,387.45,294.78
2016,5,7,16,15,409.0,215.5,3.9,26.5,450.0,458.28,352.81
2016,5,7,16,30,677.0,130.0,3.9,26.0,508.0,497.56,384.22
2016,5,7,16,45,656.5,120.0,3.9,25.5,456.0,440.5,339.66
2016,5,7,17,0,636.0,110.0,3.9,25.0,404.0,384.54,294.89
2016,5,7,17,15,595.5,102.5,4.05,24.5,349.5,324.92,246.19
2016,5,7,17,30,555.0,95.0,4.2,24.0,295.0,269.18,199.45
2016,5,7,17,45,513.5,83.0,4.35,24.0,243.0,212.97,151.51
2016,5,7,18,0,472.0,71.0,4.5,24.0,191.0,161.33,107.62
2016,5,7,18,15,389.5,59.0,4.4,23.0,141.5,108.85,66.75
2016,5,7,18,30,307.0,47.0,4.3,22.0,92.0,65.57,36.27
2016,5,7,18,45,153.5,32.5,4.25,21.5,55.0,29.23,14.87
2016,5,7,19,0,0.0,18.0,4.2,21.0,18.0,16.89,0.0
2016,5,7,19,15,0.0,9.0,4.1,20.5,9.0,8.85,0.0
2016,5,7,19,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.5,3.1,16.5,0.5,0.49,0.0
2016,5,8,6,0,0.0,1.0,3.1,17.0,1.0,0.96,0.0
2016,5,8,6,15,0.0,5.0,3.4,17.5,5.0,4.82,0.0
2016,5,8,6,30,0.0,9.0,3.7,18.0,9.0,8.67,1.53
2016,5,8,6,45,0.0,14.0,4.0,18.5,14.0,13.5,5.68
2016,5,8,7,0,0.0,19.0,4.3,19.0,19.0,18.33,9.78
2016,5,8,7,15,0.0,25.0,4.6,19.5,25.0,24.12,14.63
2016,5,8,7,30,0.0,31.0,4.9,20.0,31.0,29.92,19.4
2016,5,8,7,45,0.0,38.0,5.2,20.5,38.0,36.7,24.89
2016,5,8,8,0,0.0,45.0,5.5,21.0,45.0,43.47,30.31
2016,5,8,8,15,0.0,73.5,5.4,21.0,73.5,71.08,52.79
2016,5,8,8,30,0.0,102.0,5.3,21.0,102.0,98.7,74.99
2016,5,8,8,45,0.0,110.5,5.2,21.5,110.5,106.97,81.2
2016,5,8,9,0,0.0,119.0,5.1,22.0,119.0,115.25,87.37
2016,5,8,9,15,0.0,102.0,4.95,22.0,102.0,98.78,73.97
2016,5,8,9,30,0.0,85.0,4.8,22.0,85.0,82.3,60.63
2016,5,8,9,45,0.0,99.5,4.65,22.0,99.5,96.4,71.71
2016,5,8,10,0,0.0,114.0,4.5,22.0,114.0,110.53,82.72
2016,5,8,10,15,3.5,145.0,4.4,22.0,148.0,143.74,108.81
2016,5,8,10,30,7.0,176.0,4.3,22.0,182.0,177.25,134.87
2016,5,8,10,45,6.0,168.0,4.25,22.5,174.0,168.79,127.77
2016,5,8,11,0,5.0,160.0,4.2,23.0,166.0,160.25,120.72
2016,5,8,11,15,4.5,156.5,4.15,23.0,162.0,156.51,117.7
2016,5,8,11,30,4.0,153.0,4.1,23.0,158.0,152.74,114.67
2016,5,8,11,45,2.0,135.5,4.1,23.0,138.0,133.76,99.8
2016,5,8,12,0,0.0,118.0,4.1,23.0,118.0,114.74,84.87
2016,5,8,12,15,0.0,124.0,4.0,23.0,124.5,120.61,89.44
2016,5,8,12,30,0.0,130.0,3.9,23.0,131.0,126.48,93.99
2016,5,8,12,45,7.5,205.0,3.8,23.5,213.0,207.43,156.42
2016,5,8,13,0,15.0,280.0,3.7,24.0,295.0,288.6,217.49
2016,5,8,13,15,44.0,369.0,3.6,23.5,411.5,410.45,309.0
2016,5,8,13,30,73.0,458.0,3.5,23.0,528.0,527.54,394.62
2016,5,8,13,45,41.5,333.5,3.4,23.0,373.0,370.44,279.52
2016,5,8,14,0,10.0,209.0,3.3,23.0,218.0,212.84,160.82
2016,5,8,14,15,11.5,229.5,3.3,23.0,239.5,233.96,177.48
2016,5,8,14,30,13.0,250.0,3.3,23.0,261.0,254.97,193.67
2016,5,8,14,45,12.5,243.5,3.3,23.0,254.0,247.64,188.32
2016,5,8,15,0,12.0,237.0,3.3,23.0,247.0,240.31,183.05
2016,5,8,15,15,8.5,207.0,3.7,22.5,214.0,207.69,158.71
2016,5,8,15,30,5.0,177.0,4.1,22.0,181.0,175.42,134.26
2016,5,8,15,45,17.0,214.0,4.5,22.0,225.0,219.4,169.47
2016,5,8,16,0,29.0,251.0,4.9,22.0,269.0,264.18,205.1
2016,5,8,16,15,18.0,215.0,5.45,21.5,226.0,218.98,170.54
2016,5,8,16,30,7.0,179.0,6.0,21.0,183.0,177.01,138.02
2016,5,8,16,45,3.5,156.5,6.55,21.0,158.5,152.99,119.26
2016,5,8,17,0,0.0,134.0,7.1,21.0,134.0,129.41,100.63
2016,5,8,17,15,0.0,116.0,6.95,20.5,116.0,111.91,86.9
2016,5,8,17,30,0.0,98.0,6.8,20.0,98.0,94.47,72.98
2016,5,8,17,45,0.0,80.0,6.65,20.0,80.0,77.08,58.72
2016,5,8,18,0,0.0,62.0,6.5,20.0,62.0,59.77,44.28
2016,5,8,18,15,0.0,46.0,6.0,19.5,46.0,44.42,31.35
2016,5,8,18,30,0.0,30.0,5.5,19.0,30.0,28.96,18.17
2016,5,8,18,45,0.0,17.5,5.05,19.0,17.5,16.88,7.46
2016,5,8,19,0,0.0,5.0,4.6,19.0,5.0,4.82,0.0
2016,5,8,19,15,0.0,2.5,4.55,18.5,2.5,2.46,0.0
2016,5,8,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,5.6,18.5,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.8,18.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,5.55,18.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,6.45,18.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,6.35,18.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,5.95,18.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,9.5,4.6,18.5,9.5,9.34,0.0
2016,5,9,6,0,0.0,19.0,4.5,19.0,19.0,17.98,0.0
2016,5,9,6,15,105.0,40.0,4.75,19.0,56.5,37.28,21.97
2016,5,9,6,30,210.0,61.0,5.0,19.0,94.0,73.42,46.6
2016,5,9,6,45,258.5,83.0,5.25,19.5,140.0,115.05,78.66
2016,5,9,7,0,307.0,105.0,5.5,20.0,186.0,162.61,117.36
2016,5,9,7,15,161.5,118.0,5.75,20.5,161.5,155.93,118.63
2016,5,9,7,30,16.0,131.0,6.0,21.0,137.0,131.08,102.29
2016,5,9,7,45,165.5,156.5,6.25,21.5,234.0,214.97,168.3
2016,5,9,8,0,315.0,182.0,6.5,22.0,331.0,316.25,248.81
2016,5,9,8,15,438.5,172.5,6.5,22.5,406.5,387.96,306.16
2016,5,9,8,30,562.0,163.0,6.5,23.0,482.0,470.46,371.69
2016,5,9,8,45,593.0,179.0,6.5,23.5,543.5,536.09,422.23
2016,5,9,9,0,624.0,195.0,6.5,24.0,605.0,601.99,471.81
2016,5,9,9,15,478.5,260.5,6.45,24.5,588.5,594.75,462.42
2016,5,9,9,30,333.0,326.0,6.4,25.0,572.0,571.71,440.59
2016,5,9,9,45,400.0,319.5,6.35,25.5,631.5,632.01,485.3
2016,5,9,10,0,467.0,313.0,6.3,26.0,691.0,700.01,534.52
2016,5,9,10,15,608.0,260.5,6.15,26.0,774.5,786.01,599.01
2016,5,9,10,30,749.0,208.0,6.0,26.0,858.0,878.1,664.97
2016,5,9,10,45,770.0,202.0,5.9,26.5,889.0,912.9,686.04
2016,5,9,11,0,791.0,196.0,5.8,27.0,920.0,943.22,704.03
2016,5,9,11,15,797.0,197.5,5.65,27.5,940.5,967.32,717.3
2016,5,9,11,30,803.0,199.0,5.5,28.0,961.0,988.6,728.55
2016,5,9,11,45,841.0,175.0,5.4,28.5,982.0,1012.97,742.09
2016,5,9,12,0,879.0,151.0,5.3,29.0,1003.0,1029.13,750.09
2016,5,9,12,15,880.0,151.0,5.15,29.0,1007.0,1035.01,752.52
2016,5,9,12,30,881.0,151.0,5.0,29.0,1011.0,1037.5,752.84
2016,5,9,12,45,885.5,146.5,4.9,29.5,1008.0,1035.68,749.32
2016,5,9,13,0,890.0,142.0,4.8,30.0,1005.0,1030.38,743.69
2016,5,9,13,15,887.5,141.0,4.7,30.0,992.0,1018.13,735.23
2016,5,9,13,30,885.0,140.0,4.6,30.0,979.0,1002.52,724.95
2016,5,9,13,45,884.5,136.0,4.6,30.0,959.0,982.54,712.53
2016,5,9,14,0,884.0,132.0,4.6,30.0,939.0,959.24,697.99
2016,5,9,14,15,877.5,130.5,4.5,30.0,910.5,929.78,678.93
2016,5,9,14,30,871.0,129.0,4.4,30.0,882.0,897.52,658.04
2016,5,9,14,45,863.0,126.0,4.35,30.0,846.5,859.89,633.71
2016,5,9,15,0,855.0,123.0,4.3,30.0,811.0,819.92,607.68
2016,5,9,15,15,843.0,120.5,4.2,30.0,769.0,775.24,578.06
2016,5,9,15,30,831.0,118.0,4.1,30.0,727.0,730.59,548.23
2016,5,9,15,45,814.5,115.0,4.05,30.0,679.5,679.06,512.86
2016,5,9,16,0,798.0,112.0,4.0,30.0,632.0,626.87,475.06
2016,5,9,16,15,777.5,108.0,3.85,29.5,580.5,570.95,434.3
2016,5,9,16,30,757.0,104.0,3.7,29.0,529.0,515.35,392.59
2016,5,9,16,45,729.0,99.5,3.6,29.0,475.0,455.64,345.97
2016,5,9,17,0,701.0,95.0,3.5,29.0,421.0,398.11,299.76
2016,5,9,17,15,663.0,89.0,3.2,28.0,365.0,337.38,250.92
2016,5,9,17,30,625.0,83.0,2.9,27.0,309.0,280.14,203.56
2016,5,9,17,45,570.5,75.0,2.65,26.5,254.5,220.47,153.78
2016,5,9,18,0,516.0,67.0,2.4,26.0,200.0,166.81,109.19
2016,5,9,18,15,433.0,56.5,2.4,25.0,149.0,113.03,67.66
2016,5,9,18,30,350.0,46.0,2.4,24.0,98.0,69.15,37.18
2016,5,9,18,45,224.5,31.0,2.45,23.5,59.0,29.69,14.2
2016,5,9,19,0,99.0,16.0,2.5,23.0,20.0,12.47,0.0
2016,5,9,19,15,49.5,8.0,2.7,22.5,10.0,7.86,0.0
2016,5,9,19,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.5,21.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.5,8.5,2.2,20.5,9.0,8.36,0.0
2016,5,10,6,0,31.0,17.0,2.4,21.0,18.0,15.4,0.0
2016,5,10,6,15,109.0,40.0,2.55,21.0,55.5,37.58,21.99
2016,5,10,6,30,187.0,63.0,2.7,21.0,93.0,73.43,47.1
2016,5,10,6,45,278.5,78.5,2.85,21.5,142.5,113.82,76.11
2016,5,10,7,0,370.0,94.0,3.0,22.0,192.0,165.64,116.26
2016,5,10,7,15,426.5,106.0,3.05,22.5,244.5,215.55,157.47
2016,5,10,7,30,483.0,118.0,3.1,23.0,297.0,271.76,204.02
2016,5,10,7,45,543.0,122.0,3.15,23.5,353.5,327.62,249.98
2016,5,10,8,0,603.0,126.0,3.2,24.0,410.0,390.83,300.94
2016,5,10,8,15,633.5,132.5,3.15,24.5,463.0,446.41,344.92
2016,5,10,8,30,664.0,139.0,3.1,25.0,516.0,504.13,389.18
2016,5,10,8,45,693.5,141.0,3.1,25.5,567.5,558.6,429.93
2016,5,10,9,0,723.0,143.0,3.1,26.0,619.0,614.41,470.49
2016,5,10,9,15,740.0,147.0,3.15,26.5,665.0,664.59,505.94
2016,5,10,9,30,757.0,151.0,3.2,27.0,711.0,713.7,539.79
2016,5,10,9,45,770.5,154.0,3.25,27.5,751.5,758.77,569.02
2016,5,10,10,0,784.0,157.0,3.3,28.0,792.0,802.55,596.73
2016,5,10,10,15,793.5,159.5,3.35,28.0,826.0,840.9,621.64
2016,5,10,10,30,803.0,162.0,3.4,28.0,860.0,877.23,645.09
2016,5,10,10,45,806.0,166.5,3.45,28.5,886.0,907.41,663.03
2016,5,10,11,0,809.0,171.0,3.5,29.0,912.0,934.85,679.11
2016,5,10,11,15,813.5,172.5,3.5,29.0,931.5,957.84,693.3
2016,5,10,11,30,818.0,174.0,3.5,29.0,951.0,977.9,705.65
2016,5,10,11,45,814.5,179.0,3.55,29.5,961.0,990.57,712.19
2016,5,10,12,0,811.0,184.0,3.6,30.0,971.0,999.96,716.75
2016,5,10,12,15,811.5,184.0,3.6,30.0,974.5,1005.08,719.8
2016,5,10,12,30,812.0,184.0,3.6,30.0,978.0,1006.99,720.93
2016,5,10,12,45,804.0,188.5,3.65,30.0,971.5,1001.69,717.91
2016,5,10,13,0,796.0,193.0,3.7,30.0,965.0,993.26,713.04
2016,5,10,13,15,792.5,192.0,3.7,30.0,952.5,980.74,705.32
2016,5,10,13,30,789.0,191.0,3.7,30.0,940.0,965.2,695.75
2016,5,10,13,45,775.0,195.0,3.75,30.0,917.0,941.69,681.36
2016,5,10,14,0,761.0,199.0,3.8,30.0,894.0,915.75,665.41
2016,5,10,14,15,752.5,196.0,3.8,30.0,866.0,888.15,648.07
2016,5,10,14,30,744.0,193.0,3.8,30.0,838.0,855.52,627.32
2016,5,10,14,45,720.0,197.5,3.85,30.0,800.0,815.28,601.57
2016,5,10,15,0,696.0,202.0,3.9,30.0,762.0,774.15,574.55
2016,5,10,15,15,645.0,216.0,3.9,30.0,714.5,721.06,537.32
2016,5,10,15,30,594.0,230.0,3.9,30.0,667.0,669.77,500.87
2016,5,10,15,45,488.5,247.0,3.95,30.0,591.0,585.5,439.88
2016,5,10,16,0,383.0,264.0,4.0,30.0,515.0,507.94,382.79
2016,5,10,16,15,346.5,248.5,3.95,29.5,461.0,451.23,341.9
2016,5,10,16,30,310.0,233.0,3.9,29.0,407.0,397.44,302.27
2016,5,10,16,45,388.5,198.0,3.9,29.0,394.0,383.84,291.99
2016,5,10,17,0,467.0,163.0,3.9,29.0,381.0,362.66,274.37
2016,5,10,17,15,425.0,150.0,3.85,28.5,329.0,306.55,230.07
2016,5,10,17,30,383.0,137.0,3.8,28.0,277.0,254.7,188.46
2016,5,10,17,45,327.0,120.5,3.75,27.5,225.5,200.05,144.73
2016,5,10,18,0,271.0,104.0,3.7,27.0,174.0,152.41,106.84
2016,5,10,18,15,206.5,82.5,3.7,26.0,128.0,105.54,70.97
2016,5,10,18,30,142.0,61.0,3.7,25.0,82.0,66.49,42.5
2016,5,10,18,45,71.0,37.0,3.75,24.5,47.5,34.39,19.79
2016,5,10,19,0,0.0,13.0,3.8,24.0,13.0,12.55,0.0
2016,5,10,19,15,0.0,6.5,3.7,23.5,6.5,6.39,0.0
2016,5,10,19,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.85,21.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,11,5,45,0.0,9.0,2.25,18.5,9.0,8.85,0.0
2016,5,11,6,0,0.0,18.0,2.5,19.0,18.0,17.25,0.0
2016,5,11,6,15,107.0,38.0,2.7,19.5,55.5,36.06,21.01
2016,5,11,6,30,214.0,58.0,2.9,20.0,93.0,71.64,44.8
2016,5,11,6,45,278.0,77.0,3.1,20.5,140.5,112.6,75.49
2016,5,11,7,0,342.0,96.0,3.3,21.0,188.0,162.01,114.92
2016,5,11,7,15,396.5,110.5,3.5,21.5,240.5,212.13,156.4
2016,5,11,7,30,451.0,125.0,3.7,22.0,293.0,268.38,203.08
2016,5,11,7,45,483.0,139.5,3.95,22.5,345.5,321.89,247.65
2016,5,11,8,0,515.0,154.0,4.2,23.0,398.0,378.46,293.74
2016,5,11,8,15,547.0,163.5,4.25,23.5,451.0,432.95,337.08
2016,5,11,8,30,579.0,173.0,4.3,24.0,504.0,489.89,381.2
2016,5,11,8,45,593.0,186.0,4.4,24.5,551.5,541.71,420.28
2016,5,11,9,0,607.0,199.0,4.5,25.0,599.0,595.07,459.51
2016,5,11,9,15,626.5,206.0,4.5,25.5,645.0,644.77,495.03
2016,5,11,9,30,646.0,213.0,4.5,26.0,691.0,694.54,529.76
2016,5,11,9,45,649.5,225.5,4.55,26.5,729.0,737.11,558.5
2016,5,11,10,0,653.0,238.0,4.6,27.0,767.0,777.98,585.53
2016,5,11,10,15,664.5,242.5,4.5,27.5,801.0,815.92,609.65
2016,5,11,10,30,676.0,247.0,4.4,28.0,835.0,852.36,632.44
2016,5,11,10,45,680.5,253.5,4.35,28.5,861.5,882.72,650.78
2016,5,11,11,0,685.0,260.0,4.3,29.0,888.0,910.83,667.39
2016,5,11,11,15,690.5,262.5,4.2,29.0,908.0,933.55,681.46
2016,5,11,11,30,696.0,265.0,4.1,29.0,928.0,953.79,693.64
2016,5,11,11,45,502.5,374.0,4.0,29.5,855.5,881.79,637.65
2016,5,11,12,0,309.0,483.0,3.9,30.0,783.0,799.94,574.98
2016,5,11,12,15,166.5,425.5,3.8,30.0,587.5,596.32,433.77
2016,5,11,12,30,24.0,368.0,3.7,30.0,392.0,384.72,280.76
2016,5,11,12,45,44.0,415.0,3.6,30.0,458.0,457.55,333.74
2016,5,11,13,0,64.0,462.0,3.5,30.0,524.0,524.47,380.77
2016,5,11,13,15,59.0,449.5,3.4,30.0,506.5,505.99,367.44
2016,5,11,13,30,54.0,437.0,3.3,30.0,489.0,487.36,354.38
2016,5,11,13,45,141.0,448.5,3.2,30.0,579.5,585.41,425.72
2016,5,11,14,0,228.0,460.0,3.1,30.0,670.0,674.17,488.42
2016,5,11,14,15,280.5,431.5,3.05,30.0,681.5,690.94,501.26
2016,5,11,14,30,333.0,403.0,3.0,30.0,693.0,699.44,508.92
2016,5,11,14,45,314.0,390.0,2.95,30.0,654.0,658.7,481.13
2016,5,11,15,0,295.0,377.0,2.9,30.0,615.0,618.19,453.53
2016,5,11,15,15,484.5,284.5,2.9,30.0,651.5,663.57,490.85
2016,5,11,15,30,674.0,192.0,2.9,30.0,688.0,690.69,514.15
2016,5,11,15,45,653.5,186.5,2.9,30.0,642.0,640.45,478.72
2016,5,11,16,0,633.0,181.0,2.9,30.0,596.0,590.33,443.13
2016,5,11,16,15,607.5,174.0,2.9,29.5,546.0,536.18,404.65
2016,5,11,16,30,582.0,167.0,2.9,29.0,496.0,481.79,364.91
2016,5,11,16,45,547.5,158.5,2.9,29.0,443.0,424.56,321.26
2016,5,11,17,0,513.0,150.0,2.9,29.0,390.0,370.08,278.67
2016,5,11,17,15,471.0,138.5,2.8,28.5,337.0,312.93,233.66
2016,5,11,17,30,429.0,127.0,2.7,28.0,284.0,259.96,191.08
2016,5,11,17,45,375.0,112.0,2.6,27.5,232.5,204.99,146.87
2016,5,11,18,0,321.0,97.0,2.5,27.0,181.0,156.11,107.73
2016,5,11,18,15,251.5,78.0,2.6,26.0,134.0,107.99,71.0
2016,5,11,18,30,182.0,59.0,2.7,25.0,87.0,68.15,42.35
2016,5,11,18,45,108.5,36.5,2.85,24.5,51.5,33.77,18.84
2016,5,11,19,0,35.0,14.0,3.0,24.0,16.0,11.99,0.0
2016,5,11,19,15,17.5,7.0,3.2,23.5,8.0,6.88,0.0
2016,5,11,19,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,5.0,1.2,19.5,5.0,4.91,0.0
2016,5,12,6,0,0.0,10.0,1.3,20.0,10.0,9.64,0.0
2016,5,12,6,15,0.0,28.0,1.5,20.5,28.0,27.01,15.84
2016,5,12,6,30,0.0,46.0,1.7,21.0,46.0,44.05,30.5
2016,5,12,6,45,0.0,67.5,1.95,21.5,68.0,64.51,47.72
2016,5,12,7,0,0.0,89.0,2.2,22.0,90.0,85.17,64.8
2016,5,12,7,15,8.0,110.5,2.3,22.0,114.0,108.09,83.26
2016,5,12,7,30,16.0,132.0,2.4,22.0,138.0,132.03,102.36
2016,5,12,7,45,49.5,165.5,2.5,22.5,188.0,178.53,138.78
2016,5,12,8,0,83.0,199.0,2.6,23.0,238.0,228.87,177.86
2016,5,12,8,15,41.5,177.0,2.6,23.5,196.5,192.38,148.62
2016,5,12,8,30,0.0,155.0,2.6,24.0,155.0,149.97,114.35
2016,5,12,8,45,0.0,138.0,2.6,24.5,138.0,133.61,100.98
2016,5,12,9,0,0.0,121.0,2.6,25.0,121.0,117.18,87.6
2016,5,12,9,15,0.0,113.0,2.55,25.5,113.0,109.45,81.14
2016,5,12,9,30,0.0,105.0,2.5,26.0,105.0,101.72,74.73
2016,5,12,9,45,10.0,198.0,2.45,26.5,206.5,200.06,150.32
2016,5,12,10,0,20.0,291.0,2.4,27.0,308.0,299.71,224.16
2016,5,12,10,15,205.5,334.5,2.3,27.0,513.0,512.43,382.88
2016,5,12,10,30,391.0,378.0,2.2,27.0,718.0,726.67,532.74
2016,5,12,10,45,536.5,317.0,2.15,27.5,800.0,814.07,591.77
2016,5,12,11,0,682.0,256.0,2.1,28.0,882.0,903.76,651.53
2016,5,12,11,15,687.5,258.5,2.05,28.0,901.5,926.37,664.24
2016,5,12,11,30,693.0,261.0,2.0,28.0,921.0,946.54,675.84
2016,5,12,11,45,583.5,346.5,2.0,28.0,907.0,933.71,663.31
2016,5,12,12,0,474.0,432.0,2.0,28.0,893.0,915.9,647.61
2016,5,12,12,15,326.5,469.5,2.0,28.0,788.0,805.52,572.72
2016,5,12,12,30,179.0,507.0,2.0,28.0,683.0,691.3,493.83
2016,5,12,12,45,229.5,496.0,2.0,28.5,720.5,730.14,521.19
2016,5,12,13,0,280.0,485.0,2.0,29.0,758.0,772.42,549.15
2016,5,12,13,15,193.0,481.5,2.05,29.0,668.5,675.16,482.84
2016,5,12,13,30,106.0,478.0,2.1,29.0,579.0,578.99,416.5
2016,5,12,13,45,183.0,466.0,2.15,29.0,635.5,642.73,463.44
2016,5,12,14,0,260.0,454.0,2.2,29.0,692.0,702.1,505.72
2016,5,12,14,15,468.5,345.0,2.2,28.5,757.5,778.39,564.5
2016,5,12,14,30,677.0,236.0,2.2,28.0,823.0,839.43,612.08
2016,5,12,14,45,642.5,245.0,2.25,28.0,784.0,796.69,583.19
2016,5,12,15,0,608.0,254.0,2.3,28.0,745.0,753.94,554.77
2016,5,12,15,15,592.0,247.0,2.25,28.0,705.0,709.26,524.68
2016,5,12,15,30,576.0,240.0,2.2,28.0,665.0,665.1,494.46
2016,5,12,15,45,566.0,227.0,2.2,28.0,622.0,618.87,462.72
2016,5,12,16,0,556.0,214.0,2.2,28.0,579.0,572.08,429.89
2016,5,12,16,15,413.5,227.0,2.15,27.5,486.5,472.01,356.92
2016,5,12,16,30,271.0,240.0,2.1,27.0,394.0,383.18,291.01
2016,5,12,16,45,221.0,219.5,2.05,26.5,337.0,321.83,245.49
2016,5,12,17,0,171.0,199.0,2.0,26.0,280.0,267.25,204.24
