Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,17,15,147.0,178.5,1.75,25.5,242.0,227.8,173.82
2016,5,12,17,30,123.0,158.0,1.5,25.0,204.0,190.92,145.05
2016,5,12,17,45,104.0,132.5,1.3,25.0,167.0,153.42,115.21
2016,5,12,18,0,85.0,107.0,1.1,25.0,130.0,118.25,87.09
2016,5,12,18,15,60.0,82.0,1.05,24.5,96.0,85.58,61.41
2016,5,12,18,30,35.0,57.0,1.0,24.0,62.0,56.09,38.34
2016,5,12,18,45,17.5,34.0,1.0,23.5,36.5,32.05,19.04
2016,5,12,19,0,0.0,11.0,1.0,23.0,11.0,10.61,0.0
2016,5,12,19,15,0.0,5.5,1.1,22.5,5.5,5.41,0.0
2016,5,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,5,45,6.5,7.0,2.5,19.0,7.0,6.88,0.0
2016,5,13,6,0,13.0,14.0,2.6,19.0,14.0,13.62,0.63
2016,5,13,6,15,54.5,41.0,2.6,19.0,49.0,38.4,24.0
2016,5,13,6,30,96.0,68.0,2.6,19.0,84.0,70.89,49.01
2016,5,13,6,45,148.0,95.0,2.65,19.5,130.5,110.58,79.71
2016,5,13,7,0,200.0,122.0,2.7,20.0,177.0,156.84,116.47
2016,5,13,7,15,247.0,144.0,2.7,20.5,227.0,203.68,154.3
2016,5,13,7,30,294.0,166.0,2.7,21.0,277.0,255.89,196.46
2016,5,13,7,45,338.0,182.5,2.75,21.5,329.0,306.9,237.42
2016,5,13,8,0,382.0,199.0,2.8,22.0,381.0,362.43,281.31
2016,5,13,8,15,414.5,212.5,2.75,22.5,431.5,413.67,320.99
2016,5,13,8,30,447.0,226.0,2.7,23.0,482.0,469.53,363.13
2016,5,13,8,45,479.0,234.0,2.7,23.5,531.5,520.68,400.95
2016,5,13,9,0,511.0,242.0,2.7,24.0,581.0,573.89,439.39
2016,5,13,9,15,532.0,250.5,2.6,24.5,625.5,621.74,472.55
2016,5,13,9,30,553.0,259.0,2.5,25.0,670.0,670.05,505.13
2016,5,13,9,45,576.0,262.0,2.4,25.5,711.0,714.66,534.43
2016,5,13,10,0,599.0,265.0,2.3,26.0,752.0,760.09,563.52
2016,5,13,10,15,355.0,347.0,2.15,26.0,639.0,651.65,481.65
2016,5,13,10,30,111.0,429.0,2.0,26.0,526.0,522.67,384.1
2016,5,13,10,45,96.0,437.0,1.95,26.5,523.0,520.69,381.63
2016,5,13,11,0,81.0,445.0,1.9,27.0,520.0,517.57,377.6
2016,5,13,11,15,87.0,449.5,1.85,27.0,531.5,529.96,385.91
2016,5,13,11,30,93.0,454.0,1.8,27.0,543.0,542.21,394.03
2016,5,13,11,45,412.0,347.5,1.75,27.5,748.0,765.5,554.08
2016,5,13,12,0,731.0,241.0,1.7,28.0,953.0,980.42,694.76
2016,5,13,12,15,732.0,241.5,1.65,28.0,956.5,986.19,695.09
2016,5,13,12,30,733.0,242.0,1.6,28.0,960.0,989.0,696.03
2016,5,13,12,45,525.5,359.0,1.6,28.0,873.0,897.16,633.65
2016,5,13,13,0,318.0,476.0,1.6,28.0,786.0,800.74,565.98
2016,5,13,13,15,225.0,480.5,1.6,28.0,699.0,705.34,502.49
2016,5,13,13,30,132.0,485.0,1.6,28.0,612.0,616.05,441.22
2016,5,13,13,45,286.5,436.0,1.6,28.0,701.5,715.41,513.67
2016,5,13,14,0,441.0,387.0,1.6,28.0,791.0,806.78,577.37
2016,5,13,14,15,481.5,361.5,1.55,28.0,790.5,806.18,577.34
2016,5,13,14,30,522.0,336.0,1.5,28.0,790.0,801.65,575.63
2016,5,13,14,45,469.5,334.0,1.5,28.0,729.5,737.45,533.13
2016,5,13,15,0,417.0,332.0,1.5,28.0,669.0,675.13,491.64
2016,5,13,15,15,375.0,328.5,1.45,28.0,620.0,619.0,453.51
2016,5,13,15,30,333.0,325.0,1.4,28.0,571.0,568.3,418.42
2016,5,13,15,45,320.0,304.5,1.4,28.0,529.0,523.35,387.86
2016,5,13,16,0,307.0,284.0,1.4,28.0,487.0,478.79,356.93
2016,5,13,16,15,213.5,268.0,1.3,27.5,403.5,389.54,292.4
2016,5,13,16,30,120.0,252.0,1.2,27.0,320.0,311.49,235.03
2016,5,13,16,45,306.5,199.0,1.2,27.0,349.5,345.06,261.49
2016,5,13,17,0,493.0,146.0,1.2,27.0,379.0,357.92,269.24
2016,5,13,17,15,427.0,144.5,1.05,26.5,327.5,302.53,225.71
2016,5,13,17,30,361.0,143.0,0.9,26.0,276.0,253.3,186.98
2016,5,13,17,45,316.5,124.5,0.8,25.5,227.0,201.66,146.0
2016,5,13,18,0,272.0,106.0,0.7,25.0,178.0,155.04,108.96
2016,5,13,18,15,210.5,84.5,0.75,24.5,132.5,108.44,73.29
2016,5,13,18,30,149.0,63.0,0.8,24.0,87.0,69.28,44.6
2016,5,13,18,45,74.5,40.0,0.85,24.0,52.0,37.33,22.26
2016,5,13,19,0,0.0,17.0,0.9,24.0,17.0,16.37,0.0
2016,5,13,19,15,0.0,8.5,0.95,23.5,8.5,8.36,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,5.5,1.3,19.5,5.5,5.41,0.0
2016,5,14,6,0,0.0,11.0,1.4,20.0,11.0,10.61,0.0
2016,5,14,6,15,0.0,28.0,1.45,20.0,28.0,27.04,16.01
2016,5,14,6,30,0.0,45.0,1.5,20.0,45.0,43.18,29.98
2016,5,14,6,45,0.0,67.0,1.55,20.5,67.0,64.08,47.59
2016,5,14,7,0,0.0,89.0,1.6,21.0,89.0,85.18,65.06
2016,5,14,7,15,6.0,110.0,1.45,21.5,112.5,107.09,82.58
2016,5,14,7,30,12.0,131.0,1.3,22.0,136.0,129.78,100.41
2016,5,14,7,45,58.5,167.0,1.2,23.0,194.5,183.39,141.74
2016,5,14,8,0,105.0,203.0,1.1,24.0,253.0,242.34,186.39
2016,5,14,8,15,85.0,223.0,0.95,24.0,267.0,258.23,197.89
2016,5,14,8,30,65.0,243.0,0.8,24.0,281.0,271.86,207.3
2016,5,14,8,45,52.0,256.0,0.65,24.5,288.0,280.7,212.41
2016,5,14,9,0,39.0,269.0,0.5,25.0,295.0,288.12,216.2
2016,5,14,9,15,32.0,275.0,0.4,25.0,297.5,291.48,217.59
2016,5,14,9,30,25.0,281.0,0.3,25.0,300.0,291.57,216.57
2016,5,14,9,45,31.0,308.5,0.25,25.5,333.0,327.38,241.36
2016,5,14,10,0,37.0,336.0,0.2,26.0,366.0,361.16,263.92
2016,5,14,10,15,32.0,338.0,0.2,26.0,365.0,360.63,262.65
2016,5,14,10,30,27.0,340.0,0.2,26.0,364.0,359.63,261.4
2016,5,14,10,45,24.5,338.0,0.25,26.0,360.5,356.49,259.08
2016,5,14,11,0,22.0,336.0,0.3,26.0,357.0,348.79,253.62
2016,5,14,11,15,22.5,345.0,0.4,25.5,366.5,358.76,261.48
2016,5,14,11,30,23.0,354.0,0.5,25.0,376.0,368.67,269.2
2016,5,14,11,45,18.0,303.5,0.6,25.0,321.0,314.32,230.79
2016,5,14,12,0,13.0,253.0,0.7,25.0,266.0,259.88,191.88
2016,5,14,12,15,13.5,259.0,0.8,24.5,272.5,266.41,197.52
2016,5,14,12,30,14.0,265.0,0.9,24.0,279.0,272.85,202.8
2016,5,14,12,45,16.0,293.5,1.0,24.0,309.5,302.87,224.94
2016,5,14,13,0,18.0,322.0,1.1,24.0,340.0,332.81,246.79
2016,5,14,13,15,16.5,298.0,1.2,23.5,314.0,307.39,228.94
2016,5,14,13,30,15.0,274.0,1.3,23.0,288.0,281.97,211.12
2016,5,14,13,45,19.0,307.5,1.4,23.0,325.5,318.37,238.46
2016,5,14,14,0,23.0,341.0,1.5,23.0,363.0,354.56,265.21
2016,5,14,14,15,59.0,381.5,1.5,23.0,434.0,431.04,321.78
2016,5,14,14,30,95.0,422.0,1.5,23.0,505.0,500.97,372.34
2016,5,14,14,45,134.0,410.0,1.55,23.0,521.5,522.14,388.76
2016,5,14,15,0,173.0,398.0,1.6,23.0,538.0,536.16,400.42
2016,5,14,15,15,259.5,360.0,1.6,22.5,558.0,560.92,421.65
2016,5,14,15,30,346.0,322.0,1.6,22.0,578.0,574.72,434.75
2016,5,14,15,45,376.5,290.5,1.6,22.0,553.0,548.28,417.0
2016,5,14,16,0,407.0,259.0,1.6,22.0,528.0,520.64,398.14
2016,5,14,16,15,354.5,247.5,1.45,22.0,468.5,454.92,349.08
2016,5,14,16,30,302.0,236.0,1.3,22.0,409.0,396.03,304.64
2016,5,14,16,45,154.0,195.5,1.15,22.0,283.5,266.06,205.54
2016,5,14,17,0,6.0,155.0,1.0,22.0,158.0,152.1,117.09
2016,5,14,17,15,3.0,135.5,0.8,21.5,137.0,131.64,101.69
2016,5,14,17,30,0.0,116.0,0.6,21.0,116.0,111.57,86.08
2016,5,14,17,45,0.0,95.5,0.45,21.0,95.5,91.76,70.21
2016,5,14,18,0,0.0,75.0,0.3,21.0,75.0,72.04,54.12
2016,5,14,18,15,0.0,56.0,0.5,20.5,56.0,53.83,39.08
2016,5,14,18,30,0.0,37.0,0.7,20.0,37.0,35.74,23.81
2016,5,14,18,45,0.0,22.5,0.9,20.0,22.5,21.72,11.64
2016,5,14,19,0,0.0,8.0,1.1,20.0,8.0,7.71,0.0
2016,5,14,19,15,0.0,4.0,1.35,19.5,4.0,3.93,0.0
2016,5,14,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,4.0,2.85,15.0,4.0,3.93,0.0
2016,5,15,6,0,0.0,8.0,3.0,15.0,8.0,7.71,0.0
2016,5,15,6,15,0.0,22.0,3.05,15.0,22.0,21.23,11.7
2016,5,15,6,30,0.0,36.0,3.1,15.0,36.0,34.77,23.6
2016,5,15,6,45,0.0,53.5,3.15,15.0,53.5,51.56,38.14
2016,5,15,7,0,0.0,71.0,3.2,15.0,71.0,68.33,52.5
2016,5,15,7,15,0.0,64.5,3.25,15.0,64.5,62.34,47.42
2016,5,15,7,30,0.0,58.0,3.3,15.0,58.0,56.04,41.98
2016,5,15,7,45,0.0,81.5,3.35,15.5,81.5,78.8,60.82
2016,5,15,8,0,0.0,105.0,3.4,16.0,105.0,101.48,79.25
2016,5,15,8,15,9.0,154.5,3.4,16.5,159.5,153.74,121.59
2016,5,15,8,30,18.0,204.0,3.4,17.0,214.0,207.14,163.93
2016,5,15,8,45,17.5,218.5,3.45,17.5,229.0,222.06,174.89
2016,5,15,9,0,17.0,233.0,3.5,18.0,244.0,236.89,185.73
2016,5,15,9,15,36.5,279.0,3.4,18.5,305.5,298.45,233.21
2016,5,15,9,30,56.0,325.0,3.3,19.0,367.0,360.23,279.73
2016,5,15,9,45,61.0,348.5,3.25,19.5,396.5,390.19,301.09
2016,5,15,10,0,66.0,372.0,3.2,20.0,426.0,420.43,322.49
2016,5,15,10,15,46.5,355.5,3.1,20.0,394.5,390.25,298.72
2016,5,15,10,30,27.0,339.0,3.0,20.0,363.0,358.53,273.94
2016,5,15,10,45,34.5,369.5,2.9,20.5,401.0,396.93,301.81
2016,5,15,11,0,42.0,400.0,2.8,21.0,439.0,435.7,329.25
2016,5,15,11,15,30.5,361.5,2.75,21.0,390.0,387.4,293.01
2016,5,15,11,30,19.0,323.0,2.7,21.0,341.0,334.13,253.13
2016,5,15,11,45,27.5,368.5,2.65,21.5,395.0,392.99,296.31
2016,5,15,12,0,36.0,414.0,2.6,22.0,449.0,447.67,335.2
2016,5,15,12,15,29.5,389.5,2.6,22.0,418.5,416.87,312.4
2016,5,15,12,30,23.0,365.0,2.6,22.0,388.0,380.53,285.83
2016,5,15,12,45,21.5,352.5,2.6,22.0,374.0,366.58,275.74
2016,5,15,13,0,20.0,340.0,2.6,22.0,360.0,352.53,265.49
2016,5,15,13,15,18.0,316.5,2.6,22.0,334.5,327.06,246.78
2016,5,15,13,30,16.0,293.0,2.6,22.0,309.0,301.61,228.02
2016,5,15,13,45,23.0,331.0,2.6,22.0,353.0,349.64,264.2
2016,5,15,14,0,30.0,369.0,2.6,22.0,397.0,393.32,296.58
2016,5,15,14,15,25.5,340.5,2.6,22.0,364.0,359.66,271.83
2016,5,15,14,30,21.0,312.0,2.6,22.0,331.0,322.65,244.7
2016,5,15,14,45,34.5,332.5,2.6,22.0,361.5,356.98,271.21
2016,5,15,15,0,48.0,353.0,2.6,22.0,392.0,386.61,293.84
2016,5,15,15,15,33.5,307.5,2.55,21.5,334.5,328.02,250.67
2016,5,15,15,30,19.0,262.0,2.5,21.0,277.0,268.43,206.24
2016,5,15,15,45,13.0,227.5,2.5,21.0,237.5,229.65,176.93
2016,5,15,16,0,7.0,193.0,2.5,21.0,198.0,191.5,147.67
2016,5,15,16,15,5.0,180.5,2.45,20.5,184.0,177.7,137.56
2016,5,15,16,30,3.0,168.0,2.4,20.0,170.0,164.1,127.47
2016,5,15,16,45,1.5,106.0,2.4,20.0,107.0,103.24,79.02
2016,5,15,17,0,0.0,44.0,2.4,20.0,44.0,42.51,29.62
2016,5,15,17,15,0.0,38.0,2.25,20.0,38.0,36.7,24.96
2016,5,15,17,30,0.0,32.0,2.1,20.0,32.0,30.89,20.22
2016,5,15,17,45,0.0,26.5,2.0,20.0,26.5,25.57,15.83
2016,5,15,18,0,0.0,21.0,1.9,20.0,21.0,20.26,11.37
2016,5,15,18,15,0.0,16.0,1.7,19.5,16.0,15.43,7.29
2016,5,15,18,30,0.0,11.0,1.5,19.0,11.0,10.6,3.15
2016,5,15,18,45,0.0,6.5,1.35,19.0,6.5,6.26,0.0
2016,5,15,19,0,0.0,2.0,1.2,19.0,2.0,1.93,0.0
2016,5,15,19,15,0.0,1.0,1.15,19.0,1.0,0.98,0.0
2016,5,15,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,4.5,2.7,17.5,4.5,4.42,0.0
2016,5,16,6,0,0.0,9.0,2.9,18.0,9.0,8.68,0.0
2016,5,16,6,15,0.0,22.5,2.95,18.0,22.5,21.71,11.93
2016,5,16,6,30,0.0,36.0,3.0,18.0,36.0,34.77,23.29
2016,5,16,6,45,0.0,52.5,3.15,18.0,52.5,50.63,36.9
2016,5,16,7,0,0.0,69.0,3.3,18.0,69.0,66.45,50.3
2016,5,16,7,15,0.0,87.0,3.3,18.5,87.0,83.77,64.58
2016,5,16,7,30,0.0,105.0,3.3,19.0,105.0,101.15,78.62
2016,5,16,7,45,18.5,145.5,3.35,19.5,155.0,147.2,115.55
2016,5,16,8,0,37.0,186.0,3.4,20.0,205.0,196.08,154.19
2016,5,16,8,15,19.0,172.0,3.3,20.0,181.5,175.54,137.28
2016,5,16,8,30,1.0,158.0,3.2,20.0,158.0,153.38,118.99
2016,5,16,8,45,1.0,158.5,3.1,20.5,159.0,154.04,118.91
2016,5,16,9,0,1.0,159.0,3.0,21.0,160.0,154.67,118.79
2016,5,16,9,15,5.5,187.5,2.9,21.5,191.5,185.61,142.58
2016,5,16,9,30,10.0,216.0,2.8,22.0,223.0,217.03,166.33
2016,5,16,9,45,18.5,265.5,2.75,22.5,280.0,272.5,208.16
2016,5,16,10,0,27.0,315.0,2.7,23.0,337.0,331.99,252.02
2016,5,16,10,15,22.0,303.0,2.5,23.0,321.5,313.89,237.58
2016,5,16,10,30,17.0,291.0,2.3,23.0,306.0,298.56,225.51
2016,5,16,10,45,33.0,352.5,2.15,23.5,383.0,378.48,284.0
2016,5,16,11,0,49.0,414.0,2.0,24.0,460.0,456.13,338.71
2016,5,16,11,15,41.0,405.5,1.85,24.5,444.5,441.4,326.19
2016,5,16,11,30,33.0,397.0,1.7,25.0,429.0,426.16,313.9
2016,5,16,11,45,69.5,445.5,1.6,25.5,513.5,511.6,373.98
2016,5,16,12,0,106.0,494.0,1.5,26.0,598.0,597.75,431.92
2016,5,16,12,15,63.0,418.5,1.4,26.0,480.5,479.4,348.7
2016,5,16,12,30,20.0,343.0,1.3,26.0,363.0,355.72,260.7
2016,5,16,12,45,28.0,379.5,1.25,26.0,407.5,405.18,296.57
2016,5,16,13,0,36.0,416.0,1.2,26.0,452.0,449.49,327.35
2016,5,16,13,15,26.5,360.5,1.3,26.0,387.0,383.8,281.24
2016,5,16,13,30,17.0,305.0,1.4,26.0,322.0,314.36,232.0
2016,5,16,13,45,17.0,304.5,1.5,26.5,321.5,313.44,231.54
2016,5,16,14,0,17.0,304.0,1.6,27.0,321.0,312.45,230.74
2016,5,16,14,15,15.5,285.5,1.75,27.0,300.5,292.35,216.53
2016,5,16,14,30,14.0,267.0,1.9,27.0,280.0,272.3,202.31
2016,5,16,14,45,51.5,326.0,2.1,27.0,369.0,364.79,271.82
2016,5,16,15,0,89.0,385.0,2.3,27.0,458.0,451.49,335.43
2016,5,16,15,15,157.5,367.5,2.4,26.5,488.0,486.16,363.23
2016,5,16,15,30,226.0,350.0,2.5,26.0,518.0,511.52,384.42
2016,5,16,15,45,225.5,326.0,2.7,26.0,484.5,476.69,360.28
2016,5,16,16,0,225.0,302.0,2.9,26.0,451.0,441.4,335.56
2016,5,16,16,15,191.5,279.0,2.95,25.5,398.5,387.1,296.07
2016,5,16,16,30,158.0,256.0,3.0,25.0,346.0,335.79,258.14
2016,5,16,16,45,168.0,229.0,3.1,25.0,316.5,305.14,235.19
2016,5,16,17,0,178.0,202.0,3.2,25.0,287.0,273.26,210.56
2016,5,16,17,15,168.0,178.0,3.15,24.5,250.0,235.42,181.02
2016,5,16,17,30,158.0,154.0,3.1,24.0,213.0,198.6,151.69
2016,5,16,17,45,323.0,114.0,3.1,23.5,209.5,194.17,142.65
2016,5,16,18,0,488.0,74.0,3.1,23.0,206.0,170.6,115.23
2016,5,16,18,15,411.5,63.0,3.0,22.5,156.5,118.71,74.11
2016,5,16,18,30,335.0,52.0,2.9,22.0,107.0,75.15,42.69
2016,5,16,18,45,227.0,36.5,2.8,21.5,67.5,36.33,19.09
2016,5,16,19,0,119.0,21.0,2.7,21.0,28.0,16.36,2.22
2016,5,16,19,15,59.5,10.5,2.65,20.5,14.0,10.32,0.0
2016,5,16,19,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,1.5,2.15,16.5,1.5,1.47,0.0
2016,5,17,6,0,0.0,3.0,2.6,17.0,3.0,2.89,0.0
2016,5,17,6,15,0.0,7.0,2.7,17.0,7.0,6.74,0.0
2016,5,17,6,30,0.0,11.0,2.8,17.0,11.0,10.6,3.23
2016,5,17,6,45,0.0,16.5,2.95,17.5,16.5,15.91,7.79
2016,5,17,7,0,0.0,22.0,3.1,18.0,22.0,21.22,12.31
2016,5,17,7,15,1.0,73.0,3.15,18.5,73.5,70.74,53.75
2016,5,17,7,30,2.0,124.0,3.2,19.0,125.0,119.85,93.96
2016,5,17,7,45,1.0,69.5,3.25,19.5,70.0,67.57,50.52
2016,5,17,8,0,0.0,15.0,3.3,20.0,15.0,14.48,6.39
2016,5,17,8,15,1.0,88.5,3.3,20.5,89.5,86.11,65.12
2016,5,17,8,30,2.0,162.0,3.3,21.0,164.0,157.78,122.19
2016,5,17,8,45,14.5,208.0,3.3,21.5,218.0,210.04,162.81
2016,5,17,9,0,27.0,254.0,3.3,22.0,272.0,265.48,205.1
2016,5,17,9,15,13.5,190.0,3.2,22.0,199.0,193.57,148.6
2016,5,17,9,30,0.0,126.0,3.1,22.0,126.0,122.1,92.0
2016,5,17,9,45,10.0,208.0,3.05,22.5,216.0,209.74,160.27
2016,5,17,10,0,20.0,290.0,3.0,23.0,306.0,298.54,227.2
2016,5,17,10,15,20.0,299.0,2.95,23.0,316.0,308.23,233.78
2016,5,17,10,30,20.0,308.0,2.9,23.0,326.0,317.86,240.56
2016,5,17,10,45,16.0,272.5,2.9,23.5,287.5,280.07,211.47
2016,5,17,11,0,12.0,237.0,2.9,24.0,249.0,242.03,182.27
2016,5,17,11,15,13.0,252.5,2.85,24.0,265.5,258.54,194.62
2016,5,17,11,30,14.0,268.0,2.8,24.0,282.0,275.06,206.8
2016,5,17,11,45,25.5,343.5,2.8,24.5,369.0,365.75,273.48
2016,5,17,12,0,37.0,419.0,2.8,25.0,456.0,453.43,335.93
2016,5,17,12,15,89.5,463.5,2.75,25.0,552.5,551.08,406.31
2016,5,17,12,30,142.0,508.0,2.7,25.0,649.0,653.92,478.26
2016,5,17,12,45,474.0,343.5,2.7,25.0,807.5,828.74,608.5
2016,5,17,13,0,806.0,179.0,2.7,25.0,966.0,986.69,716.78
2016,5,17,13,15,803.0,178.5,2.7,25.0,954.0,975.21,708.15
2016,5,17,13,30,800.0,178.0,2.7,25.0,942.0,960.68,699.23
2016,5,17,13,45,521.0,319.0,2.7,25.5,812.5,824.49,604.29
2016,5,17,14,0,242.0,460.0,2.7,26.0,683.0,685.76,501.27
2016,5,17,14,15,125.0,322.5,2.7,25.5,437.5,435.82,326.22
2016,5,17,14,30,8.0,185.0,2.7,25.0,192.0,186.8,139.66
2016,5,17,14,45,66.0,290.5,2.7,25.0,344.5,341.75,258.84
2016,5,17,15,0,124.0,396.0,2.7,25.0,497.0,494.02,370.6
2016,5,17,15,15,159.0,375.0,2.7,25.0,498.0,494.59,371.88
2016,5,17,15,30,194.0,354.0,2.7,25.0,499.0,491.96,371.5
2016,5,17,15,45,102.5,283.5,2.7,25.0,360.0,350.4,266.59
2016,5,17,16,0,11.0,213.0,2.7,25.0,221.0,213.45,162.07
2016,5,17,16,15,7.5,192.0,2.7,24.5,197.5,190.29,145.22
2016,5,17,16,30,4.0,171.0,2.7,24.0,174.0,167.52,128.18
2016,5,17,16,45,2.0,138.0,2.75,24.0,139.5,134.33,102.48
2016,5,17,17,0,0.0,105.0,2.8,24.0,105.0,101.46,76.67
2016,5,17,17,15,0.0,91.5,2.75,23.5,91.5,88.4,66.61
2016,5,17,17,30,0.0,78.0,2.7,23.0,78.0,75.36,56.37
2016,5,17,17,45,0.0,64.5,2.65,23.0,64.5,62.34,45.86
2016,5,17,18,0,0.0,51.0,2.6,23.0,51.0,49.27,35.13
2016,5,17,18,15,0.0,38.5,2.6,22.5,38.5,37.18,25.1
2016,5,17,18,30,0.0,26.0,2.6,22.0,26.0,25.09,14.92
2016,5,17,18,45,0.0,16.0,2.6,22.0,16.0,15.43,6.62
2016,5,17,19,0,0.0,6.0,2.6,22.0,6.0,5.78,0.0
2016,5,17,19,15,0.0,3.0,2.65,21.5,3.0,2.95,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,8.0,3.95,15.0,8.0,7.86,0.0
2016,5,18,6,0,0.0,16.0,3.9,15.0,16.0,15.44,4.46
2016,5,18,6,15,6.0,37.5,3.9,15.0,38.5,35.79,23.57
2016,5,18,6,30,12.0,59.0,3.9,15.0,61.0,57.01,41.77
2016,5,18,6,45,29.0,81.0,3.9,15.5,88.5,80.92,61.51
2016,5,18,7,0,46.0,103.0,3.9,16.0,116.0,107.59,83.45
2016,5,18,7,15,51.5,128.5,3.95,16.0,146.0,136.52,107.71
2016,5,18,7,30,57.0,154.0,4.0,16.0,176.0,166.25,132.33
2016,5,18,7,45,28.5,125.5,4.1,16.5,136.5,132.26,104.51
2016,5,18,8,0,0.0,97.0,4.2,17.0,97.0,93.77,72.54
2016,5,18,8,15,0.0,126.0,4.1,17.0,126.0,121.8,95.28
2016,5,18,8,30,0.0,155.0,4.0,17.0,155.0,149.91,117.73
2016,5,18,8,45,2.5,168.5,3.95,17.5,170.5,164.6,128.92
2016,5,18,9,0,5.0,182.0,3.9,18.0,186.0,179.55,140.25
2016,5,18,9,15,26.5,250.5,3.8,18.5,270.5,263.35,206.04
2016,5,18,9,30,48.0,319.0,3.7,19.0,355.0,348.14,270.71
2016,5,18,9,45,49.5,339.0,3.65,19.5,378.0,371.54,287.11
2016,5,18,10,0,51.0,359.0,3.6,20.0,401.0,394.95,303.54
2016,5,18,10,15,66.0,388.5,3.5,20.5,445.5,439.28,335.65
2016,5,18,10,30,81.0,418.0,3.4,21.0,490.0,484.47,367.79
2016,5,18,10,45,257.0,405.0,3.3,21.5,641.0,642.26,485.67
2016,5,18,11,0,433.0,392.0,3.2,22.0,792.0,803.94,600.42
2016,5,18,11,15,339.0,437.5,3.15,22.0,754.5,766.18,569.56
2016,5,18,11,30,245.0,483.0,3.1,22.0,717.0,722.72,535.95
2016,5,18,11,45,142.5,455.0,3.05,22.5,592.0,597.66,444.79
2016,5,18,12,0,40.0,427.0,3.0,23.0,467.0,464.33,345.78
2016,5,18,12,15,135.0,465.5,2.95,23.0,598.5,603.57,448.64
2016,5,18,12,30,230.0,504.0,2.9,23.0,730.0,737.62,543.03
2016,5,18,12,45,174.0,501.0,2.85,23.5,671.5,678.12,498.35
2016,5,18,13,0,118.0,498.0,2.8,24.0,613.0,618.2,454.38
2016,5,18,13,15,173.0,491.5,2.8,24.0,658.5,664.03,488.62
2016,5,18,13,30,228.0,485.0,2.8,24.0,704.0,707.8,520.44
2016,5,18,13,45,221.0,475.0,2.8,24.0,683.0,686.46,505.72
2016,5,18,14,0,214.0,465.0,2.8,24.0,662.0,664.52,490.98
2016,5,18,14,15,177.0,450.5,2.85,24.0,610.0,610.45,453.12
2016,5,18,14,30,140.0,436.0,2.9,24.0,558.0,557.71,415.82
2016,5,18,14,45,444.0,306.5,2.95,24.0,672.0,687.85,518.4
2016,5,18,15,0,748.0,177.0,3.0,24.0,786.0,790.25,596.47
2016,5,18,15,15,384.0,221.0,3.1,23.5,533.0,522.27,401.32
2016,5,18,15,30,20.0,265.0,3.2,23.0,280.0,272.0,207.29
2016,5,18,15,45,15.0,237.0,3.3,23.0,248.5,240.21,184.04
2016,5,18,16,0,10.0,209.0,3.4,23.0,217.0,208.91,160.32
2016,5,18,16,15,23.5,217.5,3.5,22.5,232.5,224.45,173.55
2016,5,18,16,30,37.0,226.0,3.6,22.0,248.0,239.57,186.32
2016,5,18,16,45,28.5,199.5,3.7,22.0,215.5,207.22,161.32
2016,5,18,17,0,20.0,173.0,3.8,22.0,183.0,175.39,136.55
2016,5,18,17,15,15.0,152.0,3.8,21.5,159.5,151.89,118.4
2016,5,18,17,30,10.0,131.0,3.8,21.0,136.0,128.99,100.45
2016,5,18,17,45,5.0,110.0,3.8,20.5,112.5,106.72,82.75
2016,5,18,18,0,0.0,89.0,3.8,20.0,89.0,85.12,65.3
2016,5,18,18,15,0.0,67.5,3.75,19.5,67.5,64.52,48.14
2016,5,18,18,30,0.0,46.0,3.7,19.0,46.0,44.1,30.85
2016,5,18,18,45,0.0,29.0,3.65,19.0,29.0,28.0,16.89
2016,5,18,19,0,0.0,12.0,3.6,19.0,12.0,11.57,1.0
2016,5,18,19,15,0.0,6.0,3.6,18.5,6.0,5.9,0.0
2016,5,18,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,1.0,2.35,15.0,1.0,0.98,0.0
2016,5,19,6,0,0.0,2.0,2.6,15.0,2.0,1.93,0.0
2016,5,19,6,15,0.0,5.0,2.75,15.0,5.0,4.82,0.0
2016,5,19,6,30,0.0,8.0,2.9,15.0,8.0,7.71,0.86
2016,5,19,6,45,0.0,11.5,3.1,15.0,11.5,11.09,3.81
2016,5,19,7,0,0.0,15.0,3.3,15.0,15.0,14.47,6.73
2016,5,19,7,15,0.0,13.5,3.15,15.0,13.5,13.02,5.49
2016,5,19,7,30,0.0,12.0,3.0,15.0,12.0,11.58,4.23
2016,5,19,7,45,0.0,21.5,2.95,15.5,21.5,20.75,11.96
2016,5,19,8,0,0.0,31.0,2.9,16.0,31.0,29.94,19.6
2016,5,19,8,15,0.0,37.5,3.0,16.0,37.5,36.23,24.77
2016,5,19,8,30,0.0,44.0,3.1,16.0,44.0,42.53,29.91
2016,5,19,8,45,0.0,58.5,3.25,16.0,58.5,56.58,41.43
2016,5,19,9,0,0.0,73.0,3.4,16.0,73.0,70.64,52.85
2016,5,19,9,15,0.0,67.5,3.3,16.0,67.5,65.33,48.32
2016,5,19,9,30,0.0,62.0,3.2,16.0,62.0,60.01,43.84
2016,5,19,9,45,0.0,78.5,3.15,16.5,78.5,76.03,56.69
2016,5,19,10,0,0.0,95.0,3.1,17.0,95.0,92.06,69.41
2016,5,19,10,15,0.0,105.0,2.85,17.0,105.0,101.81,77.09
2016,5,19,10,30,0.0,115.0,2.6,17.0,115.0,111.57,84.76
2016,5,19,10,45,2.0,134.5,2.35,17.5,137.0,132.41,101.1
2016,5,19,11,0,4.0,154.0,2.1,18.0,159.0,153.39,117.33
2016,5,19,11,15,194.5,291.0,2.25,18.0,478.0,481.05,373.42
2016,5,19,11,30,385.0,428.0,2.4,18.0,797.0,807.43,606.33
2016,5,19,11,45,330.5,458.5,2.55,18.5,778.0,790.21,589.26
2016,5,19,12,0,276.0,489.0,2.7,19.0,759.0,770.38,573.3
2016,5,19,12,15,234.5,499.0,2.6,19.5,729.5,736.31,546.96
2016,5,19,12,30,193.0,509.0,2.5,20.0,700.0,705.4,522.83
2016,5,19,12,45,234.5,499.0,2.45,20.5,729.5,736.2,544.47
2016,5,19,13,0,276.0,489.0,2.4,21.0,759.0,770.12,567.41
2016,5,19,13,15,547.5,330.5,2.25,21.5,857.0,878.91,648.21
2016,5,19,13,30,819.0,172.0,2.1,22.0,955.0,972.47,710.2
2016,5,19,13,45,514.5,319.0,1.95,22.5,807.5,817.76,600.76
2016,5,19,14,0,210.0,466.0,1.8,23.0,660.0,661.59,484.58
2016,5,19,14,15,138.5,436.5,1.8,23.0,563.0,561.48,415.3
2016,5,19,14,30,67.0,407.0,1.8,23.0,466.0,460.78,343.12
2016,5,19,14,45,78.5,397.0,1.8,23.0,463.5,457.89,342.54
2016,5,19,15,0,90.0,387.0,1.8,23.0,461.0,453.96,340.64
2016,5,19,15,15,50.5,307.0,1.7,23.0,348.5,340.36,257.34
2016,5,19,15,30,11.0,227.0,1.6,23.0,236.0,228.36,173.19
2016,5,19,15,45,14.5,230.0,1.5,23.0,240.5,233.04,177.56
2016,5,19,16,0,18.0,233.0,1.4,23.0,245.0,237.32,181.24
2016,5,19,16,15,50.0,241.5,1.4,22.5,271.0,264.77,203.6
2016,5,19,16,30,82.0,250.0,1.4,22.0,297.0,287.17,221.74
2016,5,19,16,45,42.0,199.5,1.45,22.0,223.5,213.82,165.36
2016,5,19,17,0,2.0,149.0,1.5,22.0,150.0,144.56,111.46
2016,5,19,17,15,1.0,130.5,1.5,21.5,131.0,126.08,97.45
2016,5,19,17,30,0.0,112.0,1.5,21.0,112.0,107.76,83.19
2016,5,19,17,45,236.0,95.0,1.5,21.0,160.0,153.87,114.02
2016,5,19,18,0,472.0,78.0,1.5,21.0,208.0,172.37,118.01
2016,5,19,18,15,398.5,66.5,1.45,20.5,159.0,120.55,76.67
2016,5,19,18,30,325.0,55.0,1.4,20.0,110.0,78.02,45.65
2016,5,19,18,45,223.5,39.0,1.4,19.5,70.5,39.23,21.42
2016,5,19,19,0,122.0,23.0,1.4,19.0,31.0,17.89,5.28
2016,5,19,19,15,61.0,11.5,1.55,18.5,15.5,11.3,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,20,5,45,63.0,12.5,1.6,13.5,17.0,12.29,0.0
2016,5,20,6,0,126.0,25.0,1.8,14.0,34.0,19.44,7.9
2016,5,20,6,15,226.5,41.0,1.8,14.5,74.5,42.6,24.15
2016,5,20,6,30,327.0,57.0,1.8,15.0,115.0,82.06,49.79
2016,5,20,6,45,403.0,68.5,1.85,15.5,165.0,125.5,82.48
2016,5,20,7,0,479.0,80.0,1.9,16.0,215.0,178.55,125.7
2016,5,20,7,15,265.0,115.0,1.9,16.5,192.5,181.96,138.31
2016,5,20,7,30,51.0,150.0,1.9,17.0,170.0,160.5,126.72
2016,5,20,7,45,133.5,177.0,1.95,17.5,239.5,222.33,175.61
2016,5,20,8,0,216.0,204.0,2.0,18.0,309.0,293.09,231.25
2016,5,20,8,15,184.5,232.0,2.0,18.5,329.0,317.14,249.6
2016,5,20,8,30,153.0,260.0,2.0,19.0,349.0,337.67,264.53
2016,5,20,8,45,129.5,283.0,2.0,20.0,363.5,354.73,275.78
2016,5,20,9,0,106.0,306.0,2.0,21.0,378.0,367.13,283.06
2016,5,20,9,15,134.5,332.5,2.0,21.0,429.5,420.81,323.01
2016,5,20,9,30,163.0,359.0,2.0,21.0,481.0,474.62,362.26
2016,5,20,9,45,168.5,380.5,2.05,21.5,513.0,507.68,384.83
2016,5,20,10,0,174.0,402.0,2.1,22.0,545.0,540.7,407.17
2016,5,20,10,15,500.5,275.5,2.1,22.5,709.5,706.13,531.95
2016,5,20,10,30,827.0,149.0,2.1,23.0,874.0,882.71,653.12
2016,5,20,10,45,833.5,150.5,2.15,23.5,901.5,913.41,669.97
2016,5,20,11,0,840.0,152.0,2.2,24.0,929.0,937.3,683.72
2016,5,20,11,15,844.5,153.0,2.15,24.0,948.5,959.83,696.95
2016,5,20,11,30,849.0,154.0,2.1,24.0,968.0,979.39,708.25
2016,5,20,11,45,860.5,148.5,2.1,24.5,982.0,996.42,717.13
2016,5,20,12,0,872.0,143.0,2.1,25.0,996.0,1010.43,724.14
2016,5,20,12,15,872.5,143.0,2.05,25.0,999.5,1015.71,726.56
2016,5,20,12,30,873.0,143.0,2.0,25.0,1003.0,1017.7,727.09
2016,5,20,12,45,871.0,143.0,2.0,25.5,998.0,1013.93,723.34
2016,5,20,13,0,869.0,143.0,2.0,26.0,993.0,1006.88,717.71
2016,5,20,13,15,866.0,142.5,2.0,26.0,980.5,995.09,710.66
2016,5,20,13,30,863.0,142.0,2.0,26.0,968.0,980.08,701.7
2016,5,20,13,45,858.0,140.5,2.0,26.0,947.0,959.03,688.99
2016,5,20,14,0,853.0,139.0,2.0,26.0,926.0,934.99,674.44
2016,5,20,14,15,845.5,137.5,2.0,26.0,898.0,905.81,656.59
2016,5,20,14,30,838.0,136.0,2.0,26.0,870.0,874.05,637.02
2016,5,20,14,45,827.5,134.5,2.0,26.0,835.0,837.33,614.08
2016,5,20,15,0,817.0,133.0,2.0,26.0,800.0,800.92,591.2
2016,5,20,15,15,804.5,130.5,2.05,26.0,759.5,757.47,563.69
2016,5,20,15,30,792.0,128.0,2.1,26.0,719.0,712.61,534.85
2016,5,20,15,45,776.0,124.5,2.15,26.0,673.0,663.17,501.39
2016,5,20,16,0,760.0,121.0,2.2,26.0,627.0,613.13,465.94
2016,5,20,16,15,739.5,117.0,2.2,25.5,577.5,559.59,427.57
2016,5,20,16,30,719.0,113.0,2.2,25.0,528.0,505.92,387.88
2016,5,20,16,45,691.0,108.0,2.25,25.0,475.5,448.61,343.59
2016,5,20,17,0,663.0,103.0,2.3,25.0,423.0,393.07,299.32
2016,5,20,17,15,626.0,97.0,2.15,24.5,369.0,335.17,252.33
2016,5,20,17,30,589.0,91.0,2.0,24.0,315.0,280.63,206.91
2016,5,20,17,45,537.0,83.0,1.9,24.0,262.5,223.78,159.18
2016,5,20,18,0,485.0,75.0,1.8,24.0,210.0,172.58,116.31
2016,5,20,18,15,412.5,64.0,1.65,23.0,160.5,121.32,76.0
2016,5,20,18,30,340.0,53.0,1.5,22.0,111.0,77.93,44.58
2016,5,20,18,45,234.5,38.0,1.4,21.5,71.0,39.0,20.73
2016,5,20,19,0,129.0,23.0,1.3,21.0,31.0,17.85,5.7
2016,5,20,19,15,64.5,11.5,1.35,21.0,15.5,11.3,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,21,5,45,19.0,11.5,1.9,19.5,12.5,11.3,0.0
2016,5,21,6,0,38.0,23.0,2.1,20.0,25.0,20.59,8.69
2016,5,21,6,15,96.0,48.0,2.15,20.0,63.0,46.36,29.57
2016,5,21,6,30,154.0,73.0,2.2,20.0,101.0,80.67,54.59
2016,5,21,6,45,77.0,41.5,2.3,20.5,55.5,51.01,33.55
2016,5,21,7,0,0.0,10.0,2.4,21.0,10.0,9.64,2.42
2016,5,21,7,15,182.5,81.0,2.4,21.5,152.0,127.49,94.48
2016,5,21,7,30,365.0,152.0,2.4,22.0,294.0,266.5,202.87
2016,5,21,7,45,200.5,169.5,2.4,22.5,249.5,241.09,186.32
2016,5,21,8,0,36.0,187.0,2.4,23.0,205.0,196.41,152.09
2016,5,21,8,15,58.5,219.5,2.4,23.0,252.5,241.42,187.08
2016,5,21,8,30,81.0,252.0,2.4,23.0,300.0,288.91,223.35
2016,5,21,8,45,54.0,253.5,2.45,23.5,286.5,279.01,214.46
2016,5,21,9,0,27.0,255.0,2.5,24.0,273.0,266.2,203.34
2016,5,21,9,15,21.0,253.0,2.5,24.0,268.0,259.94,198.01
2016,5,21,9,30,15.0,251.0,2.5,24.0,263.0,254.7,193.44
2016,5,21,9,45,19.5,279.0,2.5,24.5,295.0,286.3,216.56
2016,5,21,10,0,24.0,307.0,2.5,25.0,327.0,318.28,239.52
2016,5,21,10,15,19.0,287.5,2.45,25.0,304.0,295.96,222.31
2016,5,21,10,30,14.0,268.0,2.4,25.0,281.0,273.21,204.96
2016,5,21,10,45,53.0,361.0,2.4,25.5,410.0,404.57,301.91
2016,5,21,11,0,92.0,454.0,2.4,26.0,539.0,535.52,394.17
2016,5,21,11,15,96.5,467.0,2.35,26.0,558.0,555.23,406.73
2016,5,21,11,30,101.0,480.0,2.3,26.0,577.0,574.74,419.74
2016,5,21,11,45,61.0,416.5,2.3,26.5,475.5,473.37,347.06
2016,5,21,12,0,21.0,353.0,2.3,27.0,374.0,366.12,269.24
2016,5,21,12,15,18.0,319.5,2.25,27.0,338.0,330.28,243.66
2016,5,21,12,30,15.0,286.0,2.2,27.0,302.0,294.34,217.53
2016,5,21,12,45,77.0,394.5,2.2,27.0,471.0,468.56,344.91
2016,5,21,13,0,139.0,503.0,2.2,27.0,640.0,643.35,465.84
2016,5,21,13,15,143.0,497.0,2.2,27.0,636.0,639.42,462.31
2016,5,21,13,30,147.0,491.0,2.2,27.0,632.0,634.74,459.58
2016,5,21,13,45,81.0,387.5,2.25,27.5,465.5,460.67,337.74
2016,5,21,14,0,15.0,284.0,2.3,28.0,299.0,290.79,214.34
2016,5,21,14,15,364.0,248.0,2.35,28.0,568.5,585.03,437.65
2016,5,21,14,30,713.0,212.0,2.4,28.0,838.0,845.36,619.37
2016,5,21,14,45,676.0,224.5,2.45,28.0,798.5,803.35,589.8
2016,5,21,15,0,639.0,237.0,2.5,28.0,759.0,761.35,561.61
2016,5,21,15,15,623.5,231.5,2.55,27.5,719.5,718.83,534.45
2016,5,21,15,30,608.0,226.0,2.6,27.0,680.0,675.65,506.15
2016,5,21,15,45,559.5,224.0,2.65,27.0,621.5,611.54,461.01
2016,5,21,16,0,511.0,222.0,2.7,27.0,563.0,551.48,417.87
2016,5,21,16,15,522.0,205.5,2.7,26.5,530.5,515.95,393.05
2016,5,21,16,30,533.0,189.0,2.7,26.0,498.0,478.23,365.6
2016,5,21,16,45,507.0,177.0,2.75,26.0,448.0,424.55,324.55
2016,5,21,17,0,481.0,165.0,2.8,26.0,398.0,372.77,284.0
2016,5,21,17,15,441.5,153.0,2.65,25.5,346.5,317.96,240.62
2016,5,21,17,30,402.0,141.0,2.5,25.0,295.0,267.03,199.52
2016,5,21,17,45,346.5,126.5,2.45,25.0,244.0,213.38,156.08
2016,5,21,18,0,291.0,112.0,2.4,25.0,193.0,166.32,118.2
2016,5,21,18,15,230.5,91.5,2.35,24.5,146.5,119.37,81.69
2016,5,21,18,30,170.0,71.0,2.3,24.0,100.0,79.58,52.16
2016,5,21,18,45,105.0,46.5,2.3,23.5,62.0,43.63,26.81
2016,5,21,19,0,40.0,22.0,2.3,23.0,24.0,19.74,7.29
2016,5,21,19,15,20.0,11.0,2.4,23.0,12.0,10.81,0.0
2016,5,21,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,22,5,45,40.5,13.5,2.0,20.5,16.5,13.27,0.0
2016,5,22,6,0,81.0,27.0,2.2,21.0,33.0,22.53,10.26
2016,5,22,6,15,170.5,46.0,2.3,21.0,72.0,46.41,27.74
2016,5,22,6,30,260.0,65.0,2.4,21.0,111.0,83.08,52.09
2016,5,22,6,45,328.5,79.5,2.5,21.5,159.0,124.32,82.81
2016,5,22,7,0,397.0,94.0,2.6,22.0,207.0,173.53,121.97
2016,5,22,7,15,198.5,99.5,2.6,22.0,156.0,149.34,111.28
2016,5,22,7,30,0.0,105.0,2.6,22.0,105.0,101.13,77.52
2016,5,22,7,45,8.0,138.5,2.6,22.5,142.5,136.43,105.5
2016,5,22,8,0,16.0,172.0,2.6,23.0,180.0,172.76,133.75
2016,5,22,8,15,56.0,214.0,2.6,23.5,246.0,234.85,181.77
2016,5,22,8,30,96.0,256.0,2.6,24.0,312.0,300.92,231.98
2016,5,22,8,45,108.5,283.0,2.6,24.5,351.5,340.17,260.73
2016,5,22,9,0,121.0,310.0,2.6,25.0,391.0,382.59,291.4
2016,5,22,9,15,158.5,334.0,2.6,25.0,448.5,438.58,332.68
2016,5,22,9,30,196.0,358.0,2.6,25.0,506.0,497.56,375.46
2016,5,22,9,45,176.5,380.5,2.6,25.5,519.0,513.51,384.71
2016,5,22,10,0,157.0,403.0,2.6,26.0,532.0,527.48,392.58
2016,5,22,10,15,93.0,375.5,2.6,26.0,453.0,448.73,334.3
2016,5,22,10,30,29.0,348.0,2.6,26.0,374.0,368.57,274.21
2016,5,22,10,45,19.5,276.0,2.65,26.5,293.5,286.53,213.54
2016,5,22,11,0,10.0,204.0,2.7,27.0,213.0,207.78,154.33
2016,5,22,11,15,9.0,193.0,2.75,27.0,202.0,196.36,145.78
2016,5,22,11,30,8.0,182.0,2.8,27.0,191.0,184.86,137.02
2016,5,22,11,45,15.0,270.5,2.85,27.0,286.0,278.65,207.16
2016,5,22,12,0,22.0,359.0,2.9,27.0,381.0,372.99,275.78
2016,5,22,12,15,20.5,346.0,2.95,27.0,366.5,358.87,265.2
2016,5,22,12,30,19.0,333.0,3.0,27.0,352.0,344.61,254.91
2016,5,22,12,45,112.5,418.5,3.1,27.5,529.0,533.01,392.4
2016,5,22,13,0,206.0,504.0,3.2,28.0,706.0,710.5,515.24
2016,5,22,13,15,266.0,482.5,3.25,28.0,740.0,749.66,542.98
2016,5,22,13,30,326.0,461.0,3.3,28.0,774.0,781.92,566.85
2016,5,22,13,45,236.0,465.0,3.35,28.0,689.0,689.86,502.41
2016,5,22,14,0,146.0,469.0,3.4,28.0,604.0,604.54,441.88
2016,5,22,14,15,239.0,440.5,3.4,28.0,654.0,655.87,481.42
2016,5,22,14,30,332.0,412.0,3.4,28.0,704.0,705.15,518.21
2016,5,22,14,45,182.0,370.0,3.45,28.0,529.0,521.86,387.43
2016,5,22,15,0,32.0,328.0,3.5,28.0,354.0,348.28,259.07
2016,5,22,15,15,23.0,284.5,3.5,27.5,303.0,294.28,220.47
2016,5,22,15,30,14.0,241.0,3.5,27.0,252.0,244.14,183.66
2016,5,22,15,45,189.0,258.5,3.55,27.0,386.0,385.22,294.27
2016,5,22,16,0,364.0,276.0,3.6,27.0,520.0,507.4,386.42
2016,5,22,16,15,373.0,250.0,3.55,26.5,483.0,468.66,358.31
2016,5,22,16,30,382.0,224.0,3.5,26.0,446.0,428.34,328.92
