Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,16,45,435.0,193.0,3.45,26.0,422.5,404.75,310.7
2016,5,22,17,0,488.0,162.0,3.4,26.0,399.0,373.22,285.14
2016,5,22,17,15,448.5,150.0,3.2,25.5,347.5,318.05,241.15
2016,5,22,17,30,409.0,138.0,3.0,25.0,296.0,266.75,199.55
2016,5,22,17,45,356.0,124.0,2.9,25.0,245.5,214.02,156.55
2016,5,22,18,0,303.0,110.0,2.8,25.0,195.0,167.29,118.66
2016,5,22,18,15,240.5,90.0,2.65,24.5,148.5,119.79,81.66
2016,5,22,18,30,178.0,70.0,2.5,24.0,102.0,79.68,51.93
2016,5,22,18,45,112.5,46.5,2.45,24.0,64.0,44.07,26.93
2016,5,22,19,0,47.0,23.0,2.4,24.0,26.0,20.58,8.23
2016,5,22,19,15,23.5,11.5,2.45,23.5,13.0,11.3,0.0
2016,5,22,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,5,45,53.0,13.5,2.05,20.5,17.5,13.27,0.0
2016,5,23,6,0,106.0,27.0,2.3,21.0,35.0,22.54,10.52
2016,5,23,6,15,199.0,44.5,2.4,21.0,75.0,44.91,25.86
2016,5,23,6,30,292.0,62.0,2.5,21.0,115.0,83.54,51.18
2016,5,23,6,45,357.0,76.0,2.7,21.5,163.0,125.6,82.68
2016,5,23,7,0,422.0,90.0,2.9,22.0,211.0,175.21,122.48
2016,5,23,7,15,224.0,116.5,2.95,22.5,182.0,172.24,128.8
2016,5,23,7,30,26.0,143.0,3.0,23.0,153.0,145.63,112.59
2016,5,23,7,45,34.5,167.5,3.1,23.5,183.5,174.39,135.07
2016,5,23,8,0,43.0,192.0,3.2,24.0,214.0,204.19,157.98
2016,5,23,8,15,75.5,225.5,3.25,24.0,268.0,255.49,197.72
2016,5,23,8,30,108.0,259.0,3.3,24.0,322.0,310.31,239.73
2016,5,23,8,45,54.0,180.5,3.35,24.5,212.0,207.98,159.81
2016,5,23,9,0,0.0,102.0,3.4,25.0,102.0,98.75,73.03
2016,5,23,9,15,11.5,190.5,3.45,25.0,199.5,192.59,146.36
2016,5,23,9,30,23.0,279.0,3.5,25.0,297.0,287.8,218.61
2016,5,23,9,45,31.5,311.5,3.55,25.5,337.0,329.97,249.26
2016,5,23,10,0,40.0,344.0,3.6,26.0,377.0,370.63,278.48
2016,5,23,10,15,47.5,371.0,3.65,26.0,412.0,405.61,303.74
2016,5,23,10,30,55.0,398.0,3.7,26.0,447.0,441.01,329.13
2016,5,23,10,45,46.0,394.5,3.75,26.5,436.5,431.38,320.78
2016,5,23,11,0,37.0,391.0,3.8,27.0,426.0,421.08,312.16
2016,5,23,11,15,26.0,336.0,3.85,27.0,361.0,356.89,265.2
2016,5,23,11,30,15.0,281.0,3.9,27.0,296.0,288.64,214.76
2016,5,23,11,45,18.5,317.5,3.95,27.5,336.0,328.28,243.65
2016,5,23,12,0,22.0,354.0,4.0,28.0,376.0,368.01,271.98
2016,5,23,12,15,210.5,398.0,4.05,28.0,606.0,614.34,454.15
2016,5,23,12,30,399.0,442.0,4.1,28.0,836.0,847.23,616.68
2016,5,23,12,45,217.0,428.5,4.15,28.0,643.0,651.43,477.52
2016,5,23,13,0,35.0,415.0,4.2,28.0,450.0,446.67,328.03
2016,5,23,13,15,44.0,427.5,4.2,28.0,471.0,467.42,343.98
2016,5,23,13,30,53.0,440.0,4.2,28.0,492.0,487.71,358.82
2016,5,23,13,45,32.5,335.0,4.2,28.0,367.0,362.02,268.28
2016,5,23,14,0,12.0,230.0,4.2,28.0,242.0,235.04,174.53
2016,5,23,14,15,387.5,205.0,4.15,28.0,546.5,562.58,427.87
2016,5,23,14,30,763.0,180.0,4.1,28.0,851.0,855.11,635.2
2016,5,23,14,45,491.5,289.0,4.1,28.0,715.0,710.05,529.19
2016,5,23,15,0,220.0,398.0,4.1,28.0,579.0,573.05,426.03
2016,5,23,15,15,237.0,373.5,4.05,28.0,559.5,552.78,413.28
2016,5,23,15,30,254.0,349.0,4.0,28.0,540.0,533.2,400.28
2016,5,23,15,45,217.0,330.0,4.0,28.0,485.5,474.42,357.67
2016,5,23,16,0,180.0,311.0,4.0,28.0,431.0,421.04,318.57
2016,5,23,16,15,241.0,277.0,4.0,27.5,424.5,416.37,317.3
2016,5,23,16,30,302.0,243.0,4.0,27.0,418.0,403.24,308.86
2016,5,23,16,45,256.5,223.5,4.0,27.0,362.5,344.88,264.25
2016,5,23,17,0,211.0,204.0,4.0,27.0,307.0,290.07,222.0
2016,5,23,17,15,197.0,181.5,3.9,26.5,268.0,250.38,191.17
2016,5,23,17,30,183.0,159.0,3.8,26.0,229.0,212.11,160.84
2016,5,23,17,45,162.0,135.5,3.75,25.5,190.5,172.53,129.21
2016,5,23,18,0,141.0,112.0,3.7,25.0,152.0,135.42,99.33
2016,5,23,18,15,112.0,89.5,3.7,24.5,116.5,100.54,71.66
2016,5,23,18,30,83.0,67.0,3.7,24.0,81.0,69.27,47.34
2016,5,23,18,45,44.0,45.0,3.7,24.0,52.5,41.87,26.69
2016,5,23,19,0,5.0,23.0,3.7,24.0,24.0,21.94,9.56
2016,5,23,19,15,2.5,11.5,3.8,23.5,12.0,11.3,0.0
2016,5,23,19,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.05,22.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,5,45,0.0,10.5,2.45,21.0,10.5,10.32,0.0
2016,5,24,6,0,0.0,21.0,2.6,21.0,21.0,20.28,9.09
2016,5,24,6,15,16.0,43.0,2.75,21.0,46.0,40.52,26.68
2016,5,24,6,30,32.0,65.0,2.9,21.0,71.0,63.79,45.56
2016,5,24,6,45,56.0,87.0,3.05,21.5,101.5,90.57,66.84
2016,5,24,7,0,80.0,109.0,3.2,22.0,132.0,120.09,90.41
2016,5,24,7,15,40.0,110.5,3.4,22.5,122.0,116.66,89.16
2016,5,24,7,30,0.0,112.0,3.6,23.0,112.0,107.77,82.67
2016,5,24,7,45,14.5,148.0,3.8,23.5,155.0,147.96,114.36
2016,5,24,8,0,29.0,184.0,4.0,24.0,198.0,190.33,147.31
2016,5,24,8,15,170.0,213.0,4.1,24.0,311.0,291.44,226.6
2016,5,24,8,30,311.0,242.0,4.2,24.0,424.0,407.92,316.78
2016,5,24,8,45,264.5,275.0,4.3,24.5,439.5,429.01,331.25
2016,5,24,9,0,218.0,308.0,4.4,25.0,455.0,443.03,340.05
2016,5,24,9,15,120.5,292.5,4.4,25.5,375.0,371.48,283.91
2016,5,24,9,30,23.0,277.0,4.4,26.0,295.0,285.81,216.28
2016,5,24,9,45,27.0,302.0,4.45,26.5,324.0,317.05,239.11
2016,5,24,10,0,31.0,327.0,4.5,27.0,353.0,346.43,260.06
2016,5,24,10,15,60.5,376.0,4.5,27.0,429.0,421.46,315.51
2016,5,24,10,30,90.0,425.0,4.5,27.0,505.0,498.47,371.28
2016,5,24,10,45,72.0,423.5,4.5,27.5,489.0,483.72,358.68
2016,5,24,11,0,54.0,422.0,4.5,28.0,473.0,467.72,345.56
2016,5,24,11,15,45.0,414.5,4.5,28.0,457.5,453.22,334.64
2016,5,24,11,30,36.0,407.0,4.5,28.0,442.0,438.15,323.33
2016,5,24,11,45,39.0,419.5,4.5,28.5,458.0,454.42,334.26
2016,5,24,12,0,42.0,432.0,4.5,29.0,474.0,470.58,344.97
2016,5,24,12,15,32.0,396.5,4.5,29.0,429.0,425.43,312.41
2016,5,24,12,30,22.0,361.0,4.5,29.0,384.0,375.16,276.08
2016,5,24,12,45,30.0,391.0,4.5,29.0,421.0,417.91,307.26
2016,5,24,13,0,38.0,421.0,4.5,29.0,458.0,455.55,334.3
2016,5,24,13,15,39.0,418.5,4.5,29.0,456.0,453.38,332.8
2016,5,24,13,30,40.0,416.0,4.5,29.0,454.0,450.98,331.33
2016,5,24,13,45,77.5,440.0,4.5,29.0,512.5,509.54,374.53
2016,5,24,14,0,115.0,464.0,4.5,29.0,571.0,570.42,418.6
2016,5,24,14,15,157.5,451.0,4.5,29.0,593.0,592.29,435.58
2016,5,24,14,30,200.0,438.0,4.5,29.0,615.0,611.36,450.67
2016,5,24,14,45,169.5,420.0,4.5,29.0,565.5,560.56,414.6
2016,5,24,15,0,139.0,402.0,4.5,29.0,516.0,511.23,379.48
2016,5,24,15,15,157.5,380.5,4.45,28.5,503.5,498.12,372.1
2016,5,24,15,30,176.0,359.0,4.4,28.0,491.0,483.15,363.11
2016,5,24,15,45,110.0,318.0,4.35,28.0,399.0,388.88,293.36
2016,5,24,16,0,44.0,277.0,4.3,28.0,307.0,298.31,225.32
2016,5,24,16,15,190.5,256.0,4.1,27.5,369.5,364.2,278.44
2016,5,24,16,30,337.0,235.0,3.9,27.0,432.0,414.7,317.86
2016,5,24,16,45,381.0,201.0,3.75,27.0,403.5,384.79,294.7
2016,5,24,17,0,425.0,167.0,3.6,27.0,375.0,350.85,267.6
2016,5,24,17,15,357.5,166.0,3.5,26.5,326.5,298.11,226.13
2016,5,24,17,30,290.0,165.0,3.4,26.0,278.0,253.26,190.76
2016,5,24,17,45,238.5,146.0,3.3,26.0,229.5,203.09,150.79
2016,5,24,18,0,187.0,127.0,3.2,26.0,181.0,158.83,115.83
2016,5,24,18,15,139.0,102.0,3.15,25.5,137.0,115.8,82.45
2016,5,24,18,30,91.0,77.0,3.1,25.0,93.0,78.62,54.32
2016,5,24,18,45,45.5,49.5,3.1,24.5,57.5,46.75,30.47
2016,5,24,19,0,0.0,22.0,3.1,24.0,22.0,21.13,9.34
2016,5,24,19,15,0.0,11.0,3.05,23.5,11.0,10.81,0.0
2016,5,24,19,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,6.0,3.15,22.5,6.0,5.9,0.0
2016,5,25,6,0,0.0,12.0,3.2,23.0,12.0,11.57,2.79
2016,5,25,6,15,0.0,29.0,3.35,23.0,29.0,28.0,16.82
2016,5,25,6,30,0.0,46.0,3.5,23.0,46.0,44.24,30.58
2016,5,25,6,45,0.0,65.5,3.65,23.5,65.5,62.79,46.03
2016,5,25,7,0,0.0,85.0,3.8,24.0,85.0,81.48,61.32
2016,5,25,7,15,66.0,122.0,3.95,24.0,148.0,134.42,102.32
2016,5,25,7,30,132.0,159.0,4.1,24.0,211.0,195.77,150.42
2016,5,25,7,45,66.0,145.0,4.25,24.5,171.0,165.2,127.12
2016,5,25,8,0,0.0,131.0,4.4,25.0,131.0,126.42,96.24
2016,5,25,8,15,0.5,147.0,4.4,25.0,147.5,142.22,108.43
2016,5,25,8,30,1.0,163.0,4.4,25.0,164.0,158.11,120.51
2016,5,25,8,45,3.5,177.0,4.4,25.5,180.0,173.34,131.78
2016,5,25,9,0,6.0,191.0,4.4,26.0,196.0,188.83,143.14
2016,5,25,9,15,7.5,204.0,4.45,26.0,210.5,202.9,153.62
2016,5,25,9,30,9.0,217.0,4.5,26.0,225.0,217.1,164.16
2016,5,25,9,45,78.5,310.0,4.55,26.5,375.0,364.73,276.59
2016,5,25,10,0,148.0,403.0,4.6,27.0,525.0,519.59,389.77
2016,5,25,10,15,129.0,418.0,4.6,27.0,527.5,524.38,391.46
2016,5,25,10,30,110.0,433.0,4.6,27.0,530.0,523.84,389.91
2016,5,25,10,45,68.5,396.5,4.6,27.5,458.0,453.51,337.13
2016,5,25,11,0,27.0,360.0,4.6,28.0,386.0,380.68,282.21
2016,5,25,11,15,34.5,390.0,4.55,28.0,423.0,418.65,309.82
2016,5,25,11,30,42.0,420.0,4.5,28.0,460.0,456.85,337.03
2016,5,25,11,45,31.0,379.0,4.45,28.0,409.0,405.93,299.8
2016,5,25,12,0,20.0,338.0,4.4,28.0,358.0,350.17,259.03
2016,5,25,12,15,21.0,348.5,4.35,28.0,369.5,361.72,267.5
2016,5,25,12,30,22.0,359.0,4.3,28.0,381.0,373.14,275.72
2016,5,25,12,45,28.0,384.5,4.3,28.5,412.5,409.32,301.42
2016,5,25,13,0,34.0,410.0,4.3,29.0,444.0,440.46,323.21
2016,5,25,13,15,50.0,433.0,4.2,29.0,482.0,478.59,350.77
2016,5,25,13,30,66.0,456.0,4.1,29.0,520.0,516.08,377.62
2016,5,25,13,45,53.0,427.5,4.1,29.5,478.5,473.65,346.72
2016,5,25,14,0,40.0,399.0,4.1,30.0,437.0,431.59,316.22
2016,5,25,14,15,86.0,418.5,4.05,30.0,496.0,491.19,360.58
2016,5,25,14,30,132.0,438.0,4.0,30.0,555.0,551.62,404.51
2016,5,25,14,45,122.0,417.5,3.95,30.0,522.0,517.83,380.7
2016,5,25,15,0,112.0,397.0,3.9,30.0,489.0,481.17,355.12
2016,5,25,15,15,87.0,365.5,3.95,29.5,435.0,425.88,316.31
2016,5,25,15,30,62.0,334.0,4.0,29.0,381.0,372.41,278.17
2016,5,25,15,45,36.5,273.5,4.05,29.0,301.0,292.28,219.18
2016,5,25,16,0,11.0,213.0,4.1,29.0,221.0,213.35,159.93
2016,5,25,16,15,15.0,211.0,4.05,28.5,221.0,213.04,160.67
2016,5,25,16,30,19.0,209.0,4.0,28.0,221.0,212.25,160.89
2016,5,25,16,45,98.5,208.5,4.0,28.0,258.5,251.46,192.0
2016,5,25,17,0,178.0,208.0,4.0,28.0,296.0,279.53,213.33
2016,5,25,17,15,160.0,186.5,3.85,27.5,258.5,241.06,183.54
2016,5,25,17,30,142.0,165.0,3.7,27.0,221.0,204.45,154.95
2016,5,25,17,45,127.5,140.5,3.55,27.0,185.0,168.02,125.82
2016,5,25,18,0,113.0,116.0,3.4,27.0,149.0,133.33,97.88
2016,5,25,18,15,87.5,92.5,3.4,26.5,114.5,99.66,71.41
2016,5,25,18,30,62.0,69.0,3.4,26.0,80.0,69.22,47.74
2016,5,25,18,45,31.0,46.5,3.4,25.5,52.0,43.94,28.47
2016,5,25,19,0,0.0,24.0,3.4,25.0,24.0,22.87,10.83
2016,5,25,19,15,0.0,12.0,3.4,24.5,12.0,11.8,0.0
2016,5,25,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,1.0,3.1,23.5,1.0,0.98,0.0
2016,5,26,6,0,0.0,2.0,3.2,24.0,2.0,1.93,0.0
2016,5,26,6,15,0.0,6.0,3.4,24.0,6.0,5.78,0.0
2016,5,26,6,30,0.0,10.0,3.6,24.0,10.0,9.64,2.23
2016,5,26,6,45,0.0,15.0,3.8,24.0,15.0,14.46,6.29
2016,5,26,7,0,0.0,20.0,4.0,24.0,20.0,19.29,10.31
2016,5,26,7,15,0.0,47.0,4.15,24.0,47.0,45.39,31.79
2016,5,26,7,30,0.0,74.0,4.3,24.0,74.0,71.55,53.04
2016,5,26,7,45,0.0,87.0,4.5,24.5,87.0,84.09,62.86
2016,5,26,8,0,0.0,100.0,4.7,25.0,100.0,96.65,72.56
2016,5,26,8,15,0.0,118.0,4.7,25.0,118.0,114.06,86.14
2016,5,26,8,30,0.0,136.0,4.7,25.0,136.0,131.51,99.62
2016,5,26,8,45,0.0,113.5,4.7,25.0,113.5,109.84,82.17
2016,5,26,9,0,0.0,91.0,4.7,25.0,91.0,88.09,64.73
2016,5,26,9,15,6.0,161.5,4.55,25.0,166.0,160.61,121.6
2016,5,26,9,30,12.0,232.0,4.4,25.0,241.0,233.87,177.78
2016,5,26,9,45,183.0,300.5,4.3,25.0,450.5,439.14,336.4
2016,5,26,10,0,354.0,369.0,4.2,25.0,660.0,656.1,495.52
2016,5,26,10,15,193.0,362.5,3.9,25.0,522.0,523.45,394.66
2016,5,26,10,30,32.0,356.0,3.6,25.0,384.0,378.78,283.78
2016,5,26,10,45,69.5,408.5,3.35,25.0,472.5,466.24,348.4
2016,5,26,11,0,107.0,461.0,3.1,25.0,561.0,555.66,411.86
2016,5,26,11,15,173.5,473.5,3.25,25.0,639.0,638.32,471.52
2016,5,26,11,30,240.0,486.0,3.4,25.0,717.0,718.72,528.74
2016,5,26,11,45,246.5,491.0,3.55,25.5,731.0,733.88,538.05
2016,5,26,12,0,253.0,496.0,3.7,26.0,745.0,752.36,549.95
2016,5,26,12,15,320.0,470.5,4.0,26.5,786.5,795.35,581.37
2016,5,26,12,30,387.0,445.0,4.3,27.0,828.0,837.34,611.74
2016,5,26,12,45,293.5,475.5,4.65,27.5,765.0,773.96,565.75
2016,5,26,13,0,200.0,506.0,5.0,28.0,702.0,705.68,516.48
2016,5,26,13,15,298.0,465.5,5.1,28.0,754.0,763.01,560.46
2016,5,26,13,30,396.0,425.0,5.2,28.0,806.0,812.64,598.29
2016,5,26,13,45,564.5,318.0,5.35,28.0,848.5,862.59,639.44
2016,5,26,14,0,733.0,211.0,5.5,28.0,891.0,900.77,670.33
2016,5,26,14,15,378.5,269.5,5.35,28.0,620.0,619.01,466.75
2016,5,26,14,30,24.0,328.0,5.2,28.0,349.0,343.99,256.17
2016,5,26,14,45,222.5,331.5,5.1,28.5,515.0,520.84,392.14
2016,5,26,15,0,421.0,335.0,5.0,29.0,681.0,679.66,508.37
2016,5,26,15,15,415.5,319.0,4.8,28.5,646.5,642.67,482.31
2016,5,26,15,30,410.0,303.0,4.6,28.0,612.0,604.88,456.23
2016,5,26,15,45,331.0,303.5,4.4,28.0,542.5,529.51,400.39
2016,5,26,16,0,252.0,304.0,4.2,28.0,473.0,462.68,350.43
2016,5,26,16,15,376.5,253.5,4.05,27.5,484.5,474.57,362.1
2016,5,26,16,30,501.0,203.0,3.9,27.0,496.0,475.4,364.04
2016,5,26,16,45,480.0,188.5,3.75,27.0,448.0,423.53,323.85
2016,5,26,17,0,459.0,174.0,3.6,27.0,400.0,373.07,284.11
2016,5,26,17,15,419.5,161.5,3.6,26.5,349.0,319.0,241.58
2016,5,26,17,30,380.0,149.0,3.6,26.0,298.0,268.8,201.32
2016,5,26,17,45,331.0,133.0,3.65,26.0,248.0,216.67,159.1
2016,5,26,18,0,282.0,117.0,3.7,26.0,198.0,170.34,121.69
2016,5,26,18,15,220.0,97.0,3.8,25.5,152.0,123.89,85.66
2016,5,26,18,30,158.0,77.0,3.9,25.0,106.0,84.69,56.57
2016,5,26,18,45,91.5,51.5,4.05,24.5,67.0,49.34,31.46
2016,5,26,19,0,25.0,26.0,4.2,24.0,28.0,24.16,12.12
2016,5,26,19,15,12.5,13.0,4.2,23.5,14.0,12.78,0.0
2016,5,26,19,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.25,22.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2016,5,27,5,45,13.5,12.5,4.85,22.5,14.0,12.29,0.0
2016,5,27,6,0,27.0,25.0,4.9,23.0,28.0,22.31,10.9
2016,5,27,6,15,79.5,52.0,4.9,23.0,65.5,49.3,31.96
2016,5,27,6,30,132.0,79.0,4.9,23.0,103.0,84.66,58.13
2016,5,27,6,45,193.0,101.0,4.95,23.0,149.5,123.26,87.33
2016,5,27,7,0,254.0,123.0,5.0,23.0,196.0,169.82,124.09
2016,5,27,7,15,127.0,85.0,5.1,23.5,121.5,116.06,86.01
2016,5,27,7,30,0.0,47.0,5.2,24.0,47.0,45.4,31.66
2016,5,27,7,45,0.0,73.0,5.35,24.5,73.0,70.58,51.95
2016,5,27,8,0,0.0,99.0,5.5,25.0,99.0,95.69,71.82
2016,5,27,8,15,0.0,61.0,5.5,25.0,61.0,58.97,42.07
2016,5,27,8,30,0.0,23.0,5.5,25.0,23.0,22.22,12.32
2016,5,27,8,45,0.0,31.0,5.5,25.5,31.0,29.96,18.46
2016,5,27,9,0,0.0,39.0,5.5,26.0,39.0,37.71,24.53
2016,5,27,9,15,0.0,36.0,5.45,26.0,36.0,34.82,22.14
2016,5,27,9,30,0.0,33.0,5.4,26.0,33.0,31.93,19.77
2016,5,27,9,45,0.0,63.5,5.35,26.5,63.5,61.49,43.0
2016,5,27,10,0,0.0,94.0,5.3,27.0,94.0,91.09,65.93
2016,5,27,10,15,153.0,256.0,5.2,27.0,391.0,386.83,295.7
2016,5,27,10,30,306.0,418.0,5.1,27.0,688.0,687.52,514.08
2016,5,27,10,45,332.5,409.5,5.0,27.5,711.0,712.54,529.35
2016,5,27,11,0,359.0,401.0,4.9,28.0,734.0,737.63,545.71
2016,5,27,11,15,187.5,345.0,4.7,28.0,519.5,527.01,392.85
2016,5,27,11,30,16.0,289.0,4.5,28.0,305.0,297.35,220.29
2016,5,27,11,45,16.0,294.0,4.35,28.5,310.0,302.59,223.99
2016,5,27,12,0,16.0,299.0,4.2,29.0,315.0,307.76,227.15
2016,5,27,12,15,14.5,269.5,3.9,29.0,284.0,277.44,204.69
2016,5,27,12,30,13.0,240.0,3.6,29.0,253.0,247.04,182.2
2016,5,27,12,45,17.0,294.5,3.3,29.0,311.5,304.49,224.39
2016,5,27,13,0,21.0,349.0,3.0,29.0,370.0,361.93,265.63
2016,5,27,13,15,18.0,313.5,2.65,29.0,331.5,323.72,237.6
2016,5,27,13,30,15.0,278.0,2.3,29.0,293.0,285.59,209.8
2016,5,27,13,45,17.0,296.5,1.95,29.5,312.5,305.27,223.59
2016,5,27,14,0,19.0,315.0,1.6,30.0,332.0,324.79,236.8
2016,5,27,14,15,59.5,373.0,1.45,29.5,425.5,421.77,307.1
2016,5,27,14,30,100.0,431.0,1.3,29.0,519.0,512.79,370.84
2016,5,27,14,45,93.0,410.0,1.15,29.0,489.5,482.32,348.9
2016,5,27,15,0,86.0,389.0,1.0,29.0,460.0,452.04,327.89
2016,5,27,15,15,408.5,277.0,1.05,29.0,588.0,596.23,436.79
2016,5,27,15,30,731.0,165.0,1.1,29.0,716.0,706.2,516.68
2016,5,27,15,45,724.0,156.0,1.2,29.0,673.0,660.16,485.51
2016,5,27,16,0,717.0,147.0,1.3,29.0,630.0,612.88,454.05
2016,5,27,16,15,695.0,142.0,1.4,28.5,580.5,559.56,417.87
2016,5,27,16,30,673.0,137.0,1.5,28.0,531.0,506.86,380.72
2016,5,27,16,45,653.5,127.5,1.6,28.0,480.5,451.89,339.84
2016,5,27,17,0,634.0,118.0,1.7,28.0,430.0,397.86,298.2
2016,5,27,17,15,596.5,111.0,1.65,27.5,377.0,340.48,253.03
2016,5,27,17,30,559.0,104.0,1.6,27.0,324.0,286.53,209.39
2016,5,27,17,45,516.5,93.5,1.6,26.5,272.0,231.53,164.38
2016,5,27,18,0,474.0,83.0,1.6,26.0,220.0,181.07,122.79
2016,5,27,18,15,402.0,71.5,1.5,25.0,170.5,128.97,82.11
2016,5,27,18,30,330.0,60.0,1.4,24.0,121.0,85.94,50.83
2016,5,27,18,45,230.0,44.5,1.35,23.5,80.0,46.57,26.01
2016,5,27,19,0,130.0,29.0,1.3,23.0,39.0,22.53,11.25
2016,5,27,19,15,65.0,14.5,1.4,22.5,19.5,14.25,0.0
2016,5,27,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,28,5,45,33.0,15.5,2.25,21.5,18.0,15.24,0.0
2016,5,28,6,0,66.0,31.0,2.4,22.0,36.0,26.98,14.59
2016,5,28,6,15,152.0,52.0,2.6,22.0,76.5,50.99,31.73
2016,5,28,6,30,238.0,73.0,2.8,22.0,117.0,89.12,57.7
2016,5,28,6,45,119.0,70.5,3.0,22.5,92.5,85.07,59.43
2016,5,28,7,0,0.0,68.0,3.2,23.0,68.0,65.55,48.51
2016,5,28,7,15,0.0,71.0,3.4,23.5,71.0,68.58,50.86
2016,5,28,7,30,0.0,74.0,3.6,24.0,74.0,71.55,53.01
2016,5,28,7,45,29.5,137.0,3.8,24.5,152.0,143.41,110.19
2016,5,28,8,0,59.0,200.0,4.0,25.0,230.0,218.62,168.85
2016,5,28,8,15,151.0,227.5,4.05,25.0,314.0,295.51,228.51
2016,5,28,8,30,243.0,255.0,4.1,25.0,398.0,382.61,295.51
2016,5,28,8,45,286.5,271.0,4.15,25.5,454.0,437.55,336.52
2016,5,28,9,0,330.0,287.0,4.2,26.0,510.0,496.13,379.64
2016,5,28,9,15,211.0,318.5,4.2,26.5,465.0,458.77,348.69
2016,5,28,9,30,92.0,350.0,4.2,27.0,420.0,409.89,308.78
2016,5,28,9,45,215.5,360.5,4.2,27.5,535.5,522.91,393.22
2016,5,28,10,0,339.0,371.0,4.2,28.0,651.0,645.34,481.33
2016,5,28,10,15,559.5,273.5,4.15,28.0,757.5,751.39,560.69
2016,5,28,10,30,780.0,176.0,4.1,28.0,864.0,865.21,640.72
2016,5,28,10,45,789.0,176.5,4.05,28.5,891.0,895.81,658.22
2016,5,28,11,0,798.0,177.0,4.0,29.0,918.0,924.09,674.55
2016,5,28,11,15,802.0,178.5,3.95,29.0,937.0,946.12,688.02
2016,5,28,11,30,806.0,180.0,3.9,29.0,956.0,965.32,699.67
2016,5,28,11,45,815.5,175.5,3.9,29.0,969.0,981.0,709.37
2016,5,28,12,0,825.0,171.0,3.9,29.0,982.0,993.76,717.27
2016,5,28,12,15,531.5,337.5,3.85,29.0,861.0,876.35,635.38
2016,5,28,12,30,238.0,504.0,3.8,29.0,740.0,743.1,536.1
2016,5,28,12,45,530.0,337.5,3.8,29.5,859.5,874.92,634.59
2016,5,28,13,0,822.0,171.0,3.8,30.0,979.0,990.96,712.76
2016,5,28,13,15,818.5,170.0,3.8,29.5,966.5,978.7,705.64
2016,5,28,13,30,815.0,169.0,3.8,29.0,954.0,963.38,697.55
2016,5,28,13,45,809.5,167.5,3.8,29.0,933.5,942.69,684.6
2016,5,28,14,0,804.0,166.0,3.8,29.0,913.0,919.19,669.88
2016,5,28,14,15,797.0,164.5,3.75,29.0,886.0,891.67,652.22
2016,5,28,14,30,790.0,163.0,3.7,29.0,859.0,861.7,632.94
2016,5,28,14,45,772.0,165.0,3.65,29.0,823.5,823.61,608.13
2016,5,28,15,0,754.0,167.0,3.6,29.0,788.0,784.14,582.28
2016,5,28,15,15,740.5,163.5,3.55,28.5,748.5,742.36,555.75
2016,5,28,15,30,727.0,160.0,3.5,28.0,709.0,698.45,526.6
2016,5,28,15,45,710.5,156.0,3.5,28.0,665.0,651.06,493.07
2016,5,28,16,0,694.0,152.0,3.5,28.0,621.0,603.27,458.57
2016,5,28,16,15,534.0,190.5,3.35,27.5,535.0,509.78,388.64
2016,5,28,16,30,374.0,229.0,3.2,27.0,449.0,429.72,327.88
2016,5,28,16,45,486.5,178.0,3.05,27.0,436.0,417.17,318.51
2016,5,28,17,0,599.0,127.0,2.9,27.0,423.0,391.57,297.21
2016,5,28,17,15,561.0,119.5,2.9,26.5,370.5,335.42,252.34
2016,5,28,17,30,523.0,112.0,2.9,26.0,318.0,281.76,208.52
2016,5,28,17,45,479.5,100.5,2.9,26.0,267.0,227.61,163.51
2016,5,28,18,0,436.0,89.0,2.9,26.0,216.0,178.1,122.3
2016,5,28,18,15,365.0,77.0,2.9,25.5,168.0,128.59,83.42
2016,5,28,18,30,294.0,65.0,2.9,25.0,120.0,87.24,53.14
2016,5,28,18,45,201.0,47.5,2.9,24.5,79.5,48.28,27.88
2016,5,28,19,0,108.0,30.0,2.9,24.0,39.0,24.93,13.19
2016,5,28,19,15,54.0,15.0,2.9,23.5,19.5,14.74,0.0
2016,5,28,19,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,4.5,2.15,21.5,4.5,4.42,0.0
2016,5,29,6,0,0.0,9.0,2.3,22.0,9.0,8.67,0.9
2016,5,29,6,15,0.0,19.5,2.35,22.0,19.5,18.81,9.56
2016,5,29,6,30,0.0,30.0,2.4,22.0,30.0,28.96,18.22
2016,5,29,6,45,0.0,42.5,2.5,22.0,42.5,41.04,28.43
2016,5,29,7,0,0.0,55.0,2.6,22.0,55.0,53.14,38.51
2016,5,29,7,15,55.5,107.5,2.7,22.0,129.0,118.02,90.05
2016,5,29,7,30,111.0,160.0,2.8,22.0,203.0,189.55,146.73
2016,5,29,7,45,188.0,180.0,2.9,22.5,267.0,245.68,190.4
2016,5,29,8,0,265.0,200.0,3.0,23.0,331.0,310.95,241.21
2016,5,29,8,15,160.5,222.0,3.05,23.5,304.0,294.85,228.56
2016,5,29,8,30,56.0,244.0,3.1,24.0,277.0,266.95,205.63
2016,5,29,8,45,86.0,277.0,3.2,24.5,333.0,320.28,245.97
2016,5,29,9,0,116.0,310.0,3.3,25.0,389.0,378.43,289.06
2016,5,29,9,15,58.0,200.0,3.35,25.0,239.5,235.15,179.73
2016,5,29,9,30,0.0,90.0,3.4,25.0,90.0,87.16,63.49
2016,5,29,9,45,0.0,99.5,3.45,25.5,99.5,96.4,70.57
2016,5,29,10,0,0.0,109.0,3.5,26.0,109.0,105.65,77.47
2016,5,29,10,15,8.5,199.5,3.5,26.0,207.0,200.93,150.86
2016,5,29,10,30,17.0,290.0,3.5,26.0,305.0,297.15,222.99
2016,5,29,10,45,63.0,376.0,3.5,26.5,434.0,427.7,319.11
2016,5,29,11,0,109.0,462.0,3.5,27.0,563.0,558.04,411.46
2016,5,29,11,15,60.5,342.0,3.45,27.0,398.0,395.12,293.56
2016,5,29,11,30,12.0,222.0,3.4,27.0,233.0,227.77,169.14
2016,5,29,11,45,28.5,330.0,3.4,27.5,357.5,354.25,262.78
2016,5,29,12,0,45.0,438.0,3.4,28.0,482.0,479.0,351.25
2016,5,29,12,15,444.0,296.5,3.35,28.0,736.0,747.95,552.07
2016,5,29,12,30,843.0,155.0,3.3,28.0,990.0,996.22,719.39
2016,5,29,12,45,838.5,157.5,3.25,28.0,984.5,992.69,714.72
2016,5,29,13,0,834.0,160.0,3.2,28.0,979.0,991.54,713.8
2016,5,29,13,15,831.0,159.5,3.1,28.0,967.0,980.19,706.01
2016,5,29,13,30,828.0,159.0,3.0,28.0,955.0,965.74,696.4
2016,5,29,13,45,819.0,160.0,2.95,28.0,934.5,944.06,682.59
2016,5,29,14,0,810.0,161.0,2.9,28.0,914.0,919.67,667.11
2016,5,29,14,15,640.0,259.0,2.8,28.0,842.5,845.61,617.36
2016,5,29,14,30,470.0,357.0,2.7,28.0,771.0,773.97,564.35
2016,5,29,14,45,492.0,331.5,2.65,28.0,750.5,751.89,551.11
2016,5,29,15,0,514.0,306.0,2.6,28.0,730.0,726.76,535.27
2016,5,29,15,15,637.0,224.0,2.55,27.5,723.0,722.28,537.28
2016,5,29,15,30,760.0,142.0,2.5,27.0,716.0,704.6,529.5
2016,5,29,15,45,543.5,215.5,2.45,27.0,613.0,593.07,446.88
2016,5,29,16,0,327.0,289.0,2.4,27.0,510.0,496.68,374.11
2016,5,29,16,15,500.5,210.0,2.4,27.0,519.0,508.95,386.36
2016,5,29,16,30,674.0,131.0,2.4,27.0,528.0,502.23,382.59
2016,5,29,16,45,587.5,141.0,2.4,27.0,464.0,433.09,329.45
2016,5,29,17,0,501.0,151.0,2.4,27.0,400.0,370.53,280.81
2016,5,29,17,15,514.5,130.5,2.25,26.5,359.5,327.26,245.93
2016,5,29,17,30,528.0,110.0,2.1,26.0,319.0,282.96,208.78
2016,5,29,17,45,470.5,102.0,2.0,25.5,267.0,226.99,163.18
2016,5,29,18,0,413.0,94.0,1.9,25.0,215.0,178.19,123.43
2016,5,29,18,15,344.0,80.5,1.95,24.5,167.0,128.85,84.74
2016,5,29,18,30,275.0,67.0,2.0,24.0,119.0,87.46,54.27
2016,5,29,18,45,183.0,49.0,2.05,24.0,79.0,50.51,30.11
2016,5,29,19,0,91.0,31.0,2.1,24.0,39.0,25.72,13.99
2016,5,29,19,15,45.5,15.5,2.3,23.5,19.5,15.24,0.0
2016,5,29,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,3.0,1.2,20.5,3.0,2.95,0.0
2016,5,30,6,0,0.0,6.0,1.3,21.0,6.0,5.78,0.0
2016,5,30,6,15,0.0,14.0,1.25,21.0,14.0,13.5,5.33
2016,5,30,6,30,0.0,22.0,1.2,21.0,22.0,21.22,11.95
2016,5,30,6,45,0.0,31.5,1.15,21.0,31.5,30.4,19.75
2016,5,30,7,0,0.0,41.0,1.1,21.0,41.0,39.59,27.45
2016,5,30,7,15,0.0,38.5,1.0,21.0,38.5,37.17,25.41
2016,5,30,7,30,0.0,36.0,0.9,21.0,36.0,34.76,23.33
2016,5,30,7,45,0.0,53.5,0.8,21.5,53.5,51.69,37.13
2016,5,30,8,0,0.0,71.0,0.7,22.0,71.0,68.65,50.67
2016,5,30,8,15,36.0,161.5,0.75,22.0,182.5,174.18,134.62
2016,5,30,8,30,72.0,252.0,0.8,22.0,294.0,283.31,217.94
2016,5,30,8,45,235.5,260.0,0.9,22.5,416.0,396.09,303.01
2016,5,30,9,0,399.0,268.0,1.0,23.0,538.0,521.6,394.83
2016,5,30,9,15,526.0,233.5,1.05,23.0,614.5,597.16,449.79
2016,5,30,9,30,653.0,199.0,1.1,23.0,691.0,681.26,510.1
2016,5,30,9,45,665.5,204.5,1.15,23.5,730.0,723.55,537.46
2016,5,30,10,0,678.0,210.0,1.2,24.0,769.0,764.84,564.02
2016,5,30,10,15,689.0,213.5,1.4,24.0,802.0,801.65,590.03
2016,5,30,10,30,700.0,217.0,1.6,24.0,835.0,836.91,614.32
2016,5,30,10,45,702.5,224.0,1.85,24.5,860.0,866.23,633.82
2016,5,30,11,0,705.0,231.0,2.1,25.0,885.0,893.19,651.68
2016,5,30,11,15,711.0,233.0,2.2,25.0,905.0,916.03,666.68
2016,5,30,11,30,717.0,235.0,2.3,25.0,925.0,936.42,680.17
2016,5,30,11,45,768.5,201.0,2.45,25.0,949.0,959.42,695.91
2016,5,30,12,0,820.0,167.0,2.6,25.0,973.0,984.04,712.71
2016,5,30,12,15,821.5,167.0,2.55,25.0,977.5,990.33,715.88
2016,5,30,12,30,823.0,167.0,2.5,25.0,982.0,993.49,717.31
2016,5,30,12,45,827.0,163.5,2.5,25.5,979.5,992.5,715.29
2016,5,30,13,0,831.0,160.0,2.5,26.0,977.0,988.32,711.39
2016,5,30,13,15,828.5,159.0,2.4,26.0,965.5,977.03,703.5
2016,5,30,13,30,826.0,158.0,2.3,26.0,954.0,962.63,693.78
2016,5,30,13,45,826.0,154.0,2.2,26.0,936.0,944.56,681.8
2016,5,30,14,0,826.0,150.0,2.1,26.0,918.0,919.48,665.4
2016,5,30,14,15,820.0,148.5,2.0,26.0,891.5,896.39,650.38
2016,5,30,14,30,814.0,147.0,1.9,26.0,865.0,866.78,631.13
2016,5,30,14,45,808.5,142.5,1.85,26.0,833.0,832.18,609.09
2016,5,30,15,0,803.0,138.0,1.8,26.0,801.0,795.29,585.47
2016,5,30,15,15,792.0,135.0,1.85,26.0,762.0,753.54,559.24
2016,5,30,15,30,781.0,132.0,1.9,26.0,723.0,710.3,531.63
2016,5,30,15,45,771.5,126.0,1.95,26.5,680.0,663.84,499.5
2016,5,30,16,0,762.0,120.0,2.0,27.0,637.0,616.23,465.24
2016,5,30,16,15,742.5,116.5,1.95,26.5,588.0,564.16,428.09
2016,5,30,16,30,723.0,113.0,1.9,26.0,539.0,511.75,389.59
2016,5,30,16,45,692.5,109.5,1.9,26.0,487.0,454.84,346.0
2016,5,30,17,0,662.0,106.0,1.9,26.0,435.0,399.9,302.69
2016,5,30,17,15,626.5,100.0,1.7,25.5,382.0,342.85,256.84
2016,5,30,17,30,591.0,94.0,1.5,25.0,329.0,288.93,212.4
2016,5,30,17,45,529.5,89.0,1.35,25.0,275.5,232.19,165.52
2016,5,30,18,0,468.0,84.0,1.2,25.0,222.0,181.32,123.66
2016,5,30,18,15,400.0,73.0,1.1,24.5,173.5,131.33,84.24
2016,5,30,18,30,332.0,62.0,1.0,24.0,125.0,89.11,53.19
2016,5,30,18,45,237.5,46.5,0.95,23.5,84.0,49.56,27.94
2016,5,30,19,0,143.0,31.0,0.9,23.0,43.0,24.07,13.0
2016,5,30,19,15,71.5,15.5,0.95,23.0,21.5,15.24,0.0
2016,5,30,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,31,5,45,0.0,8.0,2.0,21.0,8.0,7.86,0.0
2016,5,31,6,0,0.0,16.0,2.1,21.0,16.0,15.44,6.17
2016,5,31,6,15,0.0,32.5,2.1,21.0,32.5,31.39,19.82
2016,5,31,6,30,0.0,49.0,2.1,21.0,49.0,47.02,33.2
2016,5,31,6,45,0.0,69.0,2.15,21.5,69.0,66.03,49.11
2016,5,31,7,0,0.0,89.0,2.2,22.0,89.0,85.19,64.84
2016,5,31,7,15,0.0,101.5,2.25,22.0,101.5,97.43,74.74
2016,5,31,7,30,0.0,114.0,2.3,22.0,114.0,109.64,84.43
2016,5,31,7,45,22.5,154.5,2.35,22.5,165.5,157.12,121.82
2016,5,31,8,0,45.0,195.0,2.4,23.0,217.0,207.54,160.94
2016,5,31,8,15,72.0,227.0,2.45,23.0,267.0,254.67,197.31
2016,5,31,8,30,99.0,259.0,2.5,23.0,317.0,304.7,235.54
2016,5,31,8,45,62.0,256.0,2.55,23.5,293.5,285.5,219.49
2016,5,31,9,0,25.0,253.0,2.6,24.0,270.0,260.97,199.3
2016,5,31,9,15,21.5,258.0,2.6,24.0,273.5,264.83,201.74
2016,5,31,9,30,18.0,263.0,2.6,24.0,277.0,268.29,203.8
2016,5,31,9,45,15.5,255.0,2.65,24.5,267.5,259.5,196.34
2016,5,31,10,0,13.0,247.0,2.7,25.0,258.0,250.43,188.75
2016,5,31,10,15,31.0,318.5,2.75,25.0,346.0,339.01,255.03
2016,5,31,10,30,49.0,390.0,2.8,25.0,434.0,426.92,318.97
2016,5,31,10,45,31.0,316.0,2.9,25.5,344.0,339.13,253.55
2016,5,31,11,0,13.0,242.0,3.0,26.0,254.0,247.58,184.87
2016,5,31,11,15,29.0,334.5,3.1,26.0,362.5,357.65,266.8
2016,5,31,11,30,45.0,427.0,3.2,26.0,471.0,466.1,344.86
2016,5,31,11,45,42.5,427.0,3.35,26.0,468.5,464.62,343.3
2016,5,31,12,0,40.0,427.0,3.5,26.0,466.0,462.85,342.05
2016,5,31,12,15,20.0,264.0,3.75,26.0,283.5,280.77,209.45
2016,5,31,12,30,0.0,101.0,4.0,26.0,101.0,98.18,70.86
2016,5,31,12,45,0.0,109.5,4.25,26.0,109.5,106.45,77.42
2016,5,31,13,0,0.0,118.0,4.5,26.0,118.0,114.71,83.82
2016,5,31,13,15,0.0,88.0,4.6,26.0,88.0,85.47,61.23
2016,5,31,13,30,0.0,58.0,4.7,26.0,58.0,56.27,38.55
2016,5,31,13,45,0.0,52.5,4.85,26.0,52.5,50.92,34.4
2016,5,31,14,0,0.0,47.0,5.0,26.0,47.0,45.57,30.24
2016,5,31,14,15,0.0,47.0,4.65,25.5,47.0,45.55,30.34
2016,5,31,14,30,0.0,47.0,4.3,25.0,47.0,45.54,30.44
2016,5,31,14,45,0.0,56.0,3.95,25.0,56.0,54.25,37.38
2016,5,31,15,0,0.0,65.0,3.6,25.0,65.0,62.96,44.32
2016,5,31,15,15,0.0,71.0,3.5,24.5,71.0,68.76,49.09
2016,5,31,15,30,0.0,77.0,3.4,24.0,77.0,74.56,53.91
2016,5,31,15,45,0.0,111.0,3.35,24.0,111.0,107.5,80.11
2016,5,31,16,0,0.0,145.0,3.3,24.0,145.0,140.37,106.18
2016,5,31,16,15,36.0,199.5,3.25,23.5,221.0,215.52,166.13
2016,5,31,16,30,72.0,254.0,3.2,23.0,297.0,285.55,221.16
2016,5,31,16,45,103.0,234.0,3.15,23.0,289.0,277.22,215.12
2016,5,31,17,0,134.0,214.0,3.1,23.0,281.0,266.22,206.68
2016,5,31,17,15,123.5,190.0,3.0,23.0,246.0,230.72,178.71
2016,5,31,17,30,113.0,166.0,2.9,23.0,211.0,196.34,151.32
2016,5,31,17,45,91.5,142.5,2.8,23.0,175.0,160.67,122.85
2016,5,31,18,0,70.0,119.0,2.7,23.0,139.0,127.68,96.47
2016,5,31,18,15,51.5,94.5,2.55,22.5,108.0,96.93,71.93
2016,5,31,18,30,33.0,70.0,2.4,22.0,77.0,68.63,49.34
2016,5,31,18,45,16.5,47.0,2.25,22.0,50.5,44.32,29.75
2016,5,31,19,0,0.0,24.0,2.1,22.0,24.0,23.11,12.46
2016,5,31,19,15,0.0,12.0,2.1,22.0,12.0,11.8,0.0
2016,5,31,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,45,38.5,15.5,0.8,20.5,18.5,15.24,0.0
2016,6,1,6,0,77.0,31.0,0.8,21.0,37.0,25.7,14.12
2016,6,1,6,15,157.0,51.5,0.85,21.0,76.5,50.79,31.65
2016,6,1,6,30,237.0,72.0,0.9,21.0,116.0,88.06,57.09
2016,6,1,6,45,252.0,87.0,1.0,21.0,148.0,119.77,82.37
2016,6,1,7,0,267.0,102.0,1.1,21.0,180.0,153.09,110.31
2016,6,1,7,15,304.5,120.5,1.1,21.0,227.0,197.38,146.72
2016,6,1,7,30,342.0,139.0,1.1,21.0,274.0,245.84,186.39
2016,6,1,7,45,455.5,138.5,1.15,21.5,346.5,310.09,236.73
2016,6,1,8,0,569.0,138.0,1.2,22.0,419.0,387.08,296.51
2016,6,1,8,15,598.0,145.0,1.2,22.0,470.0,439.8,337.8
2016,6,1,8,30,627.0,152.0,1.2,22.0,521.0,494.54,379.6
2016,6,1,8,45,652.0,156.5,1.3,22.5,569.5,546.17,417.85
2016,6,1,9,0,677.0,161.0,1.4,23.0,618.0,598.81,455.84
2016,6,1,9,15,502.5,247.5,1.4,23.0,599.5,593.98,448.68
2016,6,1,9,30,328.0,334.0,1.4,23.0,581.0,571.2,428.3
2016,6,1,9,45,313.0,358.5,1.4,23.5,605.0,598.03,445.41
2016,6,1,10,0,298.0,383.0,1.4,24.0,629.0,622.84,460.35
2016,6,1,10,15,531.5,280.5,1.4,24.0,741.0,733.19,541.65
2016,6,1,10,30,765.0,178.0,1.4,24.0,853.0,852.29,622.94
2016,6,1,10,45,543.0,311.5,1.45,24.0,798.5,807.44,587.87
2016,6,1,11,0,321.0,445.0,1.5,24.0,744.0,744.64,539.34
2016,6,1,11,15,304.5,459.5,1.5,24.0,748.0,750.97,543.14
2016,6,1,11,30,288.0,474.0,1.5,24.0,752.0,755.48,545.09
2016,6,1,11,45,221.0,490.5,1.5,24.5,705.0,707.01,509.62
2016,6,1,12,0,154.0,507.0,1.5,25.0,658.0,659.94,475.21
2016,6,1,12,15,264.5,478.5,1.5,25.0,740.0,746.55,536.82
2016,6,1,12,30,375.0,450.0,1.5,25.0,822.0,828.77,593.0
2016,6,1,12,45,324.0,471.0,1.5,25.0,791.5,798.33,570.73
2016,6,1,13,0,273.0,492.0,1.5,25.0,761.0,766.75,548.77
2016,6,1,13,15,304.5,474.0,1.55,25.0,770.5,776.6,557.33
2016,6,1,13,30,336.0,456.0,1.6,25.0,780.0,784.47,564.23
2016,6,1,13,45,382.5,426.5,1.65,25.5,788.5,792.87,571.0
2016,6,1,14,0,429.0,397.0,1.7,26.0,797.0,801.2,577.63
2016,6,1,14,15,255.5,410.0,1.75,26.0,646.5,642.91,468.47
2016,6,1,14,30,82.0,423.0,1.8,26.0,496.0,488.71,358.49
2016,6,1,14,45,220.0,395.5,1.9,26.0,580.0,578.5,427.43
2016,6,1,15,0,358.0,368.0,2.0,26.0,664.0,658.1,486.23
2016,6,1,15,15,286.0,364.0,2.05,26.0,593.5,583.92,433.4
2016,6,1,15,30,214.0,360.0,2.1,26.0,523.0,511.89,382.19
