Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,15,45,464.0,250.5,2.15,26.0,574.5,572.76,432.46
2016,6,1,16,0,714.0,141.0,2.2,26.0,626.0,606.53,460.91
2016,6,1,16,15,692.5,136.0,2.1,25.5,577.5,553.87,422.36
2016,6,1,16,30,671.0,131.0,2.0,25.0,529.0,501.78,383.77
2016,6,1,16,45,499.5,161.5,1.95,25.0,442.5,408.94,312.74
2016,6,1,17,0,328.0,192.0,1.9,25.0,356.0,332.69,254.0
2016,6,1,17,15,314.0,171.0,1.8,24.5,313.0,287.92,219.18
2016,6,1,17,30,300.0,150.0,1.7,24.0,270.0,244.4,184.36
2016,6,1,17,45,270.5,130.5,1.6,24.0,226.5,199.33,147.73
2016,6,1,18,0,241.0,111.0,1.5,24.0,183.0,157.51,113.61
2016,6,1,18,15,202.5,91.0,1.4,23.5,143.0,117.17,81.57
2016,6,1,18,30,164.0,71.0,1.3,23.0,103.0,81.39,54.06
2016,6,1,18,45,109.0,51.0,1.2,23.0,69.0,49.53,31.3
2016,6,1,19,0,54.0,31.0,1.1,23.0,35.0,27.22,15.75
2016,6,1,19,15,27.0,15.5,1.1,22.5,17.5,15.24,0.0
2016,6,1,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,4.5,0.6,20.0,4.5,4.42,0.0
2016,6,2,6,0,0.0,9.0,0.7,20.0,9.0,8.67,1.08
2016,6,2,6,15,0.0,18.5,0.95,20.0,18.5,17.84,8.93
2016,6,2,6,30,0.0,28.0,1.2,20.0,28.0,27.02,16.84
2016,6,2,6,45,0.0,39.5,1.45,20.5,39.5,38.14,26.23
2016,6,2,7,0,0.0,51.0,1.7,21.0,51.0,49.27,35.48
2016,6,2,7,15,0.0,84.5,1.8,21.0,84.5,81.4,61.93
2016,6,2,7,30,0.0,118.0,1.9,21.0,118.0,113.41,87.82
2016,6,2,7,45,0.0,115.0,2.05,21.0,115.0,110.87,85.41
2016,6,2,8,0,0.0,112.0,2.2,21.0,112.0,108.16,82.92
2016,6,2,8,15,64.0,187.0,2.3,21.0,225.0,212.34,165.96
2016,6,2,8,30,128.0,262.0,2.4,21.0,338.0,324.43,252.89
2016,6,2,8,45,78.5,260.5,2.5,21.5,308.5,299.52,232.1
2016,6,2,9,0,29.0,259.0,2.6,22.0,279.0,270.67,208.32
2016,6,2,9,15,34.0,285.0,2.65,22.0,310.0,301.31,231.38
2016,6,2,9,30,39.0,311.0,2.7,22.0,341.0,332.41,254.38
2016,6,2,9,45,73.5,354.0,2.8,22.5,413.5,403.35,307.12
2016,6,2,10,0,108.0,397.0,2.9,23.0,486.0,476.96,360.55
2016,6,2,10,15,123.5,418.0,2.9,23.0,524.0,518.3,389.88
2016,6,2,10,30,139.0,439.0,2.9,23.0,562.0,557.35,417.45
2016,6,2,10,45,167.5,454.5,2.95,23.5,607.0,603.14,449.29
2016,6,2,11,0,196.0,470.0,3.0,24.0,652.0,649.81,481.27
2016,6,2,11,15,141.5,471.5,2.9,24.0,604.5,604.56,447.01
2016,6,2,11,30,87.0,473.0,2.8,24.0,557.0,552.37,408.17
2016,6,2,11,45,90.5,482.0,2.75,24.5,570.5,566.38,417.2
2016,6,2,12,0,94.0,491.0,2.7,25.0,584.0,580.08,425.61
2016,6,2,12,15,486.0,313.0,2.55,25.0,794.5,805.14,593.27
2016,6,2,12,30,878.0,135.0,2.4,25.0,1005.0,1010.43,728.99
2016,6,2,12,45,635.5,287.5,2.25,25.0,916.0,928.27,671.65
2016,6,2,13,0,393.0,440.0,2.1,25.0,827.0,833.25,600.53
2016,6,2,13,15,262.5,465.5,1.95,25.0,723.0,726.84,526.1
2016,6,2,13,30,132.0,491.0,1.8,25.0,619.0,618.26,448.63
2016,6,2,13,45,211.0,472.0,1.65,25.0,671.0,671.45,487.62
2016,6,2,14,0,290.0,453.0,1.5,25.0,723.0,724.55,524.27
2016,6,2,14,15,202.0,445.0,1.45,25.0,630.5,625.61,455.16
2016,6,2,14,30,114.0,437.0,1.4,25.0,538.0,534.08,390.75
2016,6,2,14,45,484.5,275.5,1.35,25.0,679.5,690.47,510.54
2016,6,2,15,0,855.0,114.0,1.3,25.0,821.0,812.16,595.34
2016,6,2,15,15,724.0,177.0,1.25,25.0,755.5,743.92,549.04
2016,6,2,15,30,593.0,240.0,1.2,25.0,690.0,679.55,502.61
2016,6,2,15,45,408.0,276.0,1.2,25.0,577.0,558.86,416.82
2016,6,2,16,0,223.0,312.0,1.2,25.0,464.0,450.07,337.43
2016,6,2,16,15,495.5,204.5,1.2,24.5,508.5,501.58,380.6
2016,6,2,16,30,768.0,97.0,1.2,24.0,553.0,522.66,398.24
2016,6,2,16,45,743.5,93.0,1.2,24.0,501.0,466.25,354.69
2016,6,2,17,0,719.0,89.0,1.2,24.0,449.0,411.09,311.33
2016,6,2,17,15,686.0,84.0,1.15,23.5,395.5,352.12,264.21
2016,6,2,17,30,653.0,79.0,1.1,23.0,342.0,296.81,218.56
2016,6,2,17,45,607.5,73.0,1.1,23.0,288.5,240.07,170.86
2016,6,2,18,0,562.0,67.0,1.1,23.0,235.0,188.05,126.81
2016,6,2,18,15,495.5,59.0,1.0,22.5,185.0,135.62,84.51
2016,6,2,18,30,429.0,51.0,0.9,22.0,135.0,90.81,50.97
2016,6,2,18,45,332.0,39.5,0.8,22.0,92.0,48.97,24.79
2016,6,2,19,0,235.0,28.0,0.7,22.0,49.0,21.52,11.47
2016,6,2,19,15,117.5,14.0,0.7,21.5,24.5,10.88,0.0
2016,6,2,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,5,45,140.5,12.0,1.05,17.5,24.0,11.8,0.0
2016,6,3,6,0,281.0,24.0,1.1,18.0,48.0,18.12,8.53
2016,6,3,6,15,384.0,33.0,1.1,18.0,91.0,42.05,19.38
2016,6,3,6,30,487.0,42.0,1.1,18.0,134.0,84.31,44.56
2016,6,3,6,45,549.5,49.0,1.15,18.5,184.5,130.35,79.28
2016,6,3,7,0,612.0,56.0,1.2,19.0,235.0,183.5,123.15
2016,6,3,7,15,368.0,108.5,0.95,19.0,222.5,203.02,150.33
2016,6,3,7,30,124.0,161.0,0.7,19.0,210.0,194.37,150.59
2016,6,3,7,45,133.0,186.5,0.45,19.5,246.0,230.08,178.37
2016,6,3,8,0,142.0,212.0,0.2,20.0,282.0,266.76,205.53
2016,6,3,8,15,204.0,232.0,0.5,20.5,345.0,325.21,250.45
2016,6,3,8,30,266.0,252.0,0.8,21.0,408.0,391.14,300.45
2016,6,3,8,45,230.0,282.0,1.1,21.5,425.5,411.75,315.33
2016,6,3,9,0,194.0,312.0,1.4,22.0,443.0,429.76,327.93
2016,6,3,9,15,526.5,200.0,1.6,22.0,590.0,563.26,432.49
2016,6,3,9,30,859.0,88.0,1.8,22.0,737.0,718.25,546.58
2016,6,3,9,45,595.5,230.5,2.0,22.5,692.0,693.42,523.8
2016,6,3,10,0,332.0,373.0,2.2,23.0,647.0,639.94,478.83
2016,6,3,10,15,237.0,406.5,2.25,23.0,606.0,602.38,449.99
2016,6,3,10,30,142.0,440.0,2.3,23.0,565.0,560.78,417.56
2016,6,3,10,45,176.0,454.0,2.35,23.5,614.5,610.11,452.28
2016,6,3,11,0,210.0,468.0,2.4,24.0,664.0,660.58,486.69
2016,6,3,11,15,141.5,465.5,2.35,24.0,599.0,598.42,440.73
2016,6,3,11,30,73.0,463.0,2.3,24.0,534.0,528.76,389.64
2016,6,3,11,45,256.5,454.5,2.3,24.0,706.5,709.32,520.99
2016,6,3,12,0,440.0,446.0,2.3,24.0,879.0,887.61,643.07
2016,6,3,12,15,229.5,391.0,2.25,24.0,617.0,623.85,459.74
2016,6,3,12,30,19.0,336.0,2.2,24.0,355.0,347.21,257.72
2016,6,3,12,45,132.0,417.5,2.15,24.0,548.0,549.67,407.7
2016,6,3,13,0,245.0,499.0,2.1,24.0,741.0,741.76,540.33
2016,6,3,13,15,147.0,467.0,2.05,24.0,612.0,611.19,447.39
2016,6,3,13,30,49.0,435.0,2.0,24.0,483.0,477.83,351.98
2016,6,3,13,45,74.5,448.0,1.95,24.0,518.5,513.78,379.07
2016,6,3,14,0,100.0,461.0,1.9,24.0,554.0,548.42,403.99
2016,6,3,14,15,192.0,443.5,1.9,24.0,616.0,615.02,453.46
2016,6,3,14,30,284.0,426.0,1.9,24.0,678.0,675.64,497.68
2016,6,3,14,45,388.5,370.5,1.9,24.0,701.0,699.61,517.41
2016,6,3,15,0,493.0,315.0,1.9,24.0,724.0,718.73,533.74
2016,6,3,15,15,367.0,336.0,1.9,24.0,632.0,619.37,462.59
2016,6,3,15,30,241.0,357.0,1.9,24.0,540.0,528.92,396.96
2016,6,3,15,45,345.5,304.0,1.95,24.0,549.0,540.64,409.12
2016,6,3,16,0,450.0,251.0,2.0,24.0,558.0,542.24,412.68
2016,6,3,16,15,414.0,241.0,1.9,23.5,507.0,488.12,373.21
2016,6,3,16,30,378.0,231.0,1.8,23.0,456.0,435.07,334.13
2016,6,3,16,45,277.0,222.5,1.75,23.0,379.5,355.56,273.7
2016,6,3,17,0,176.0,214.0,1.7,23.0,303.0,285.29,219.86
2016,6,3,17,15,170.5,189.0,1.6,23.0,266.5,248.55,191.23
2016,6,3,17,30,165.0,164.0,1.5,23.0,230.0,212.33,162.32
2016,6,3,17,45,151.5,140.0,1.45,23.0,194.0,175.39,132.56
2016,6,3,18,0,138.0,116.0,1.4,23.0,158.0,140.04,103.78
2016,6,3,18,15,116.5,94.0,1.25,22.5,124.0,106.85,77.17
2016,6,3,18,30,95.0,72.0,1.1,22.0,90.0,76.34,53.04
2016,6,3,18,45,62.0,51.0,0.95,21.5,61.5,48.94,32.33
2016,6,3,19,0,29.0,30.0,0.8,21.0,33.0,27.76,16.62
2016,6,3,19,15,14.5,15.0,0.8,20.5,16.5,14.25,0.0
2016,6,3,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,4,5,45,111.5,13.5,2.6,16.5,23.0,13.27,0.0
2016,6,4,6,0,223.0,27.0,2.8,17.0,46.0,20.95,10.8
2016,6,4,6,15,324.0,38.0,2.85,17.5,88.0,44.25,22.71
2016,6,4,6,30,425.0,49.0,2.9,18.0,130.0,84.69,47.45
2016,6,4,6,45,270.0,80.5,3.0,18.5,138.0,115.61,79.23
2016,6,4,7,0,115.0,112.0,3.1,19.0,146.0,129.9,98.22
2016,6,4,7,15,62.5,123.5,3.2,19.5,142.5,134.56,104.2
2016,6,4,7,30,10.0,135.0,3.3,20.0,139.0,132.7,103.76
2016,6,4,7,45,34.0,167.5,3.4,21.0,184.0,173.74,135.9
2016,6,4,8,0,58.0,200.0,3.5,22.0,229.0,217.78,169.94
2016,6,4,8,15,29.0,150.0,3.55,22.5,164.5,159.51,123.25
2016,6,4,8,30,0.0,100.0,3.6,23.0,100.0,96.75,72.56
2016,6,4,8,45,25.0,192.0,3.7,23.5,209.0,201.37,155.13
2016,6,4,9,0,50.0,284.0,3.8,24.0,318.0,308.28,236.73
2016,6,4,9,15,136.5,320.0,3.85,24.0,421.5,407.79,312.75
2016,6,4,9,30,223.0,356.0,3.9,24.0,525.0,512.89,391.33
2016,6,4,9,45,250.0,372.0,3.95,24.5,571.0,561.95,425.85
2016,6,4,10,0,277.0,388.0,4.0,25.0,617.0,610.0,459.39
2016,6,4,10,15,220.5,414.5,4.05,25.0,601.5,596.16,447.22
2016,6,4,10,30,164.0,441.0,4.1,25.0,586.0,580.8,434.04
2016,6,4,10,45,211.5,450.0,4.2,25.5,643.0,637.93,474.86
2016,6,4,11,0,259.0,459.0,4.3,26.0,700.0,700.33,518.34
2016,6,4,11,15,310.5,449.5,4.35,26.0,744.5,745.9,551.0
2016,6,4,11,30,362.0,440.0,4.4,26.0,789.0,792.15,583.97
2016,6,4,11,45,252.5,473.0,4.45,26.0,718.0,723.61,532.91
2016,6,4,12,0,143.0,506.0,4.5,26.0,647.0,647.57,476.51
2016,6,4,12,15,241.5,487.0,4.55,26.0,726.5,727.58,536.06
2016,6,4,12,30,340.0,468.0,4.6,26.0,806.0,811.26,596.35
2016,6,4,12,45,614.0,292.5,4.65,26.0,899.5,911.33,674.51
2016,6,4,13,0,888.0,117.0,4.7,26.0,993.0,996.25,732.84
2016,6,4,13,15,578.5,298.5,4.7,26.0,866.5,873.12,647.24
2016,6,4,13,30,269.0,480.0,4.7,26.0,740.0,743.22,547.64
2016,6,4,13,45,314.5,452.0,4.7,26.0,749.5,753.35,557.37
2016,6,4,14,0,360.0,424.0,4.7,26.0,759.0,760.62,564.38
2016,6,4,14,15,217.5,421.5,4.65,25.5,623.0,616.26,460.56
2016,6,4,14,30,75.0,419.0,4.6,25.0,487.0,478.46,358.63
2016,6,4,14,45,121.0,413.0,4.6,25.0,516.5,511.81,385.31
2016,6,4,15,0,167.0,407.0,4.6,25.0,546.0,538.26,406.21
2016,6,4,15,15,254.0,370.0,4.55,25.0,569.5,565.03,428.47
2016,6,4,15,30,341.0,333.0,4.5,25.0,593.0,581.63,442.98
2016,6,4,15,45,176.5,276.0,4.45,25.0,410.0,393.99,302.31
2016,6,4,16,0,12.0,219.0,4.4,25.0,227.0,219.76,167.26
2016,6,4,16,15,161.0,233.0,4.2,24.5,329.5,324.89,251.77
2016,6,4,16,30,310.0,247.0,4.0,24.0,432.0,413.11,320.24
2016,6,4,16,45,243.0,231.0,3.8,24.0,368.0,346.82,268.52
2016,6,4,17,0,176.0,215.0,3.6,24.0,304.0,286.36,221.51
2016,6,4,17,15,171.5,189.5,3.35,23.5,268.0,249.55,192.82
2016,6,4,17,30,167.0,164.0,3.1,23.0,232.0,213.16,163.79
2016,6,4,17,45,157.0,140.0,2.85,23.0,196.5,177.1,134.3
2016,6,4,18,0,147.0,116.0,2.6,23.0,161.0,142.22,105.51
2016,6,4,18,15,127.0,94.0,2.35,22.5,127.0,108.75,78.43
2016,6,4,18,30,107.0,72.0,2.1,22.0,93.0,77.79,53.77
2016,6,4,18,45,74.5,51.5,1.9,21.5,64.0,50.11,32.91
2016,6,4,19,0,42.0,31.0,1.7,21.0,35.0,27.32,16.36
2016,6,4,19,15,21.0,15.5,1.7,20.5,17.5,14.04,0.0
2016,6,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,6,5,5,45,95.5,14.5,3.45,18.5,22.5,14.25,0.0
2016,6,5,6,0,191.0,29.0,3.6,19.0,45.0,22.45,11.87
2016,6,5,6,15,296.0,42.0,3.65,19.5,88.0,46.46,25.01
2016,6,5,6,30,401.0,55.0,3.7,20.0,131.0,87.95,50.72
2016,6,5,6,45,474.5,63.5,3.8,20.5,182.0,132.04,83.44
2016,6,5,7,0,548.0,72.0,3.9,21.0,233.0,184.62,126.07
2016,6,5,7,15,596.5,79.0,4.05,21.5,287.0,237.24,171.17
2016,6,5,7,30,645.0,86.0,4.2,22.0,341.0,294.97,220.6
2016,6,5,7,45,683.0,90.5,4.35,22.5,396.0,351.08,268.44
2016,6,5,8,0,721.0,95.0,4.5,23.0,451.0,410.53,317.91
2016,6,5,8,15,532.5,165.5,4.6,23.5,444.5,424.82,330.75
2016,6,5,8,30,344.0,236.0,4.7,24.0,438.0,417.72,324.55
2016,6,5,8,45,580.5,171.5,4.8,24.5,548.5,516.84,402.59
2016,6,5,9,0,817.0,107.0,4.9,25.0,659.0,633.53,492.46
2016,6,5,9,15,831.5,110.0,4.9,25.0,705.0,684.06,529.77
2016,6,5,9,30,846.0,113.0,4.9,25.0,751.0,732.67,563.65
2016,6,5,9,45,859.0,114.0,4.95,25.5,792.0,777.79,593.46
2016,6,5,10,0,872.0,115.0,5.0,26.0,833.0,821.4,621.85
2016,6,5,10,15,592.5,265.0,5.0,26.0,762.0,768.37,580.3
2016,6,5,10,30,313.0,415.0,5.0,26.0,691.0,688.12,514.66
2016,6,5,10,45,167.0,373.5,5.05,26.5,521.5,521.94,391.93
2016,6,5,11,0,21.0,332.0,5.1,27.0,352.0,343.03,255.89
2016,6,5,11,15,466.0,227.0,5.1,27.0,676.0,675.96,513.35
2016,6,5,11,30,911.0,122.0,5.1,27.0,1000.0,1001.35,738.63
2016,6,5,11,45,605.5,306.0,5.1,27.0,892.5,905.24,669.19
2016,6,5,12,0,300.0,490.0,5.1,27.0,785.0,790.19,579.77
2016,6,5,12,15,614.0,303.0,5.05,27.0,911.0,920.89,680.68
2016,6,5,12,30,928.0,116.0,5.0,27.0,1037.0,1040.76,761.45
2016,6,5,12,45,683.0,281.5,5.0,27.5,958.0,968.84,711.34
2016,6,5,13,0,438.0,447.0,5.0,28.0,879.0,886.81,646.29
2016,6,5,13,15,372.5,458.0,4.95,28.0,822.5,826.59,604.23
2016,6,5,13,30,307.0,469.0,4.9,28.0,766.0,768.87,563.23
2016,6,5,13,45,610.5,291.5,4.9,28.0,866.5,878.61,649.5
2016,6,5,14,0,914.0,114.0,4.9,28.0,967.0,965.84,710.25
2016,6,5,14,15,909.0,112.5,4.85,27.5,940.0,938.26,693.0
2016,6,5,14,30,904.0,111.0,4.8,27.0,913.0,907.77,674.44
2016,6,5,14,45,891.0,112.5,4.75,27.0,878.0,870.72,649.98
2016,6,5,15,0,878.0,114.0,4.7,27.0,843.0,831.62,624.01
2016,6,5,15,15,868.0,112.0,4.6,27.0,803.0,789.56,595.57
2016,6,5,15,30,858.0,110.0,4.5,27.0,763.0,745.71,565.71
2016,6,5,15,45,847.0,106.0,4.4,27.0,718.5,697.62,532.78
2016,6,5,16,0,836.0,102.0,4.3,27.0,674.0,648.29,496.98
2016,6,5,16,15,818.5,99.0,4.05,26.5,624.5,595.15,457.7
2016,6,5,16,30,801.0,96.0,3.8,26.0,575.0,541.49,417.0
2016,6,5,16,45,780.5,91.5,3.55,26.0,522.5,484.99,372.33
2016,6,5,17,0,760.0,87.0,3.3,26.0,470.0,429.26,327.11
2016,6,5,17,15,728.5,82.5,2.9,25.0,415.5,370.23,279.26
2016,6,5,17,30,697.0,78.0,2.5,24.0,361.0,312.57,231.19
2016,6,5,17,45,655.0,72.0,2.15,23.5,306.5,254.31,181.63
2016,6,5,18,0,613.0,66.0,1.8,23.0,252.0,200.31,135.39
2016,6,5,18,15,547.5,58.5,1.7,22.0,199.5,145.46,90.78
2016,6,5,18,30,482.0,51.0,1.6,21.0,147.0,98.06,54.86
2016,6,5,18,45,379.0,40.5,1.5,20.5,101.5,53.51,26.89
2016,6,5,19,0,276.0,30.0,1.4,20.0,56.0,23.19,13.19
2016,6,5,19,15,138.0,15.0,1.4,19.5,28.0,11.45,0.0
2016,6,5,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,6,5,45,131.5,13.5,2.75,16.5,25.0,13.27,0.0
2016,6,6,6,0,263.0,27.0,3.0,17.0,50.0,20.93,10.83
2016,6,6,6,15,373.5,37.5,3.1,17.5,95.0,45.47,22.59
2016,6,6,6,30,484.0,48.0,3.2,18.0,140.0,89.13,48.75
2016,6,6,6,45,553.5,55.5,3.35,19.0,192.5,136.45,84.16
2016,6,6,7,0,623.0,63.0,3.5,20.0,245.0,191.72,129.47
2016,6,6,7,15,668.5,68.5,3.45,20.5,300.5,246.31,176.83
2016,6,6,7,30,714.0,74.0,3.4,21.0,356.0,306.74,228.93
2016,6,6,7,45,746.5,78.0,3.35,22.0,411.5,363.86,277.31
2016,6,6,8,0,779.0,82.0,3.3,23.0,467.0,423.65,326.23
2016,6,6,8,15,802.0,85.5,3.4,23.5,521.0,480.62,372.32
2016,6,6,8,30,825.0,89.0,3.5,24.0,575.0,538.64,417.74
2016,6,6,8,45,842.5,92.0,3.65,24.5,625.5,593.65,459.68
2016,6,6,9,0,860.0,95.0,3.8,25.0,676.0,648.27,500.15
2016,6,6,9,15,873.5,97.5,3.75,25.0,722.5,699.23,536.96
2016,6,6,9,30,887.0,100.0,3.7,25.0,769.0,749.16,570.65
2016,6,6,9,45,897.0,101.5,3.7,25.5,810.0,794.09,599.41
2016,6,6,10,0,907.0,103.0,3.7,26.0,851.0,837.19,626.49
2016,6,6,10,15,914.0,105.0,3.65,26.0,885.5,876.21,651.46
2016,6,6,10,30,921.0,107.0,3.6,26.0,920.0,912.76,674.54
2016,6,6,10,45,926.0,108.0,3.55,26.5,947.5,943.85,692.46
2016,6,6,11,0,931.0,109.0,3.5,27.0,975.0,972.01,708.3
2016,6,6,11,15,934.5,110.0,3.45,27.0,995.0,995.68,722.53
2016,6,6,11,30,938.0,111.0,3.4,27.0,1015.0,1016.07,734.65
2016,6,6,11,45,941.0,110.5,3.35,27.0,1027.5,1031.13,743.38
2016,6,6,12,0,944.0,110.0,3.3,27.0,1040.0,1042.74,749.99
2016,6,6,12,15,944.5,110.0,3.25,27.0,1044.0,1048.88,753.22
2016,6,6,12,30,945.0,110.0,3.2,27.0,1048.0,1051.51,754.35
2016,6,6,12,45,943.5,110.0,3.15,27.5,1043.5,1048.68,750.65
2016,6,6,13,0,942.0,110.0,3.1,28.0,1039.0,1042.37,744.91
2016,6,6,13,15,939.5,109.5,3.05,28.0,1027.0,1031.07,737.65
2016,6,6,13,30,937.0,109.0,3.0,28.0,1015.0,1016.32,728.31
2016,6,6,13,45,932.5,108.5,3.0,28.0,994.5,996.25,716.11
2016,6,6,14,0,928.0,108.0,3.0,28.0,974.0,972.95,701.9
2016,6,6,14,15,922.0,107.0,2.95,28.0,946.5,944.68,684.12
2016,6,6,14,30,916.0,106.0,2.9,28.0,919.0,913.51,664.45
2016,6,6,14,45,901.0,108.5,2.85,28.0,883.0,875.45,640.21
2016,6,6,15,0,886.0,111.0,2.8,28.0,847.0,835.44,614.56
2016,6,6,15,15,875.5,109.0,2.75,28.0,807.0,792.76,586.93
2016,6,6,15,30,865.0,107.0,2.7,28.0,767.0,748.3,557.85
2016,6,6,15,45,852.5,103.5,2.65,28.0,721.5,699.41,525.4
2016,6,6,16,0,840.0,100.0,2.6,28.0,676.0,649.4,490.27
2016,6,6,16,15,822.5,97.0,2.5,27.5,626.0,596.08,452.06
2016,6,6,16,30,805.0,94.0,2.4,27.0,576.0,542.27,412.37
2016,6,6,16,45,783.5,90.0,2.3,27.0,523.5,485.6,368.6
2016,6,6,17,0,762.0,86.0,2.2,27.0,471.0,429.79,324.25
2016,6,6,17,15,730.5,81.5,2.05,26.5,416.5,370.66,276.72
2016,6,6,17,30,699.0,77.0,1.9,26.0,362.0,314.06,229.85
2016,6,6,17,45,657.0,71.0,1.8,25.5,307.5,254.55,180.13
2016,6,6,18,0,615.0,65.0,1.7,25.0,253.0,200.43,134.38
2016,6,6,18,15,550.5,58.0,1.55,24.0,200.5,146.07,90.43
2016,6,6,18,30,486.0,51.0,1.4,23.0,148.0,99.03,54.98
2016,6,6,18,45,384.5,40.5,1.25,22.5,102.5,54.23,26.93
2016,6,6,19,0,283.0,30.0,1.1,22.0,57.0,23.1,13.06
2016,6,6,19,15,141.5,15.0,1.1,21.5,28.5,11.39,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,7,5,45,99.0,15.0,1.25,18.5,23.5,14.74,0.0
2016,6,7,6,0,198.0,30.0,1.3,19.0,47.0,23.28,12.57
2016,6,7,6,15,302.0,42.5,1.45,19.5,89.5,46.88,25.32
2016,6,7,6,30,406.0,55.0,1.6,20.0,132.0,88.07,50.62
2016,6,7,6,45,471.5,65.0,1.75,20.5,182.5,132.57,83.79
2016,6,7,7,0,537.0,75.0,1.9,21.0,233.0,184.62,125.96
2016,6,7,7,15,584.5,82.0,1.85,21.5,286.0,236.26,169.71
2016,6,7,7,30,632.0,89.0,1.8,22.0,339.0,292.92,217.43
2016,6,7,7,45,666.0,94.5,1.8,23.0,393.0,347.68,262.71
2016,6,7,8,0,700.0,100.0,1.8,24.0,447.0,405.39,308.82
2016,6,7,8,15,725.5,104.5,1.9,24.5,499.0,460.58,352.46
2016,6,7,8,30,751.0,109.0,2.0,25.0,551.0,517.88,396.32
2016,6,7,8,45,771.5,112.0,2.1,25.5,600.5,571.03,435.91
2016,6,7,9,0,792.0,115.0,2.2,26.0,650.0,624.51,474.63
2016,6,7,9,15,806.5,118.0,2.2,26.0,695.0,673.91,509.89
2016,6,7,9,30,821.0,121.0,2.2,26.0,740.0,722.55,542.78
2016,6,7,9,45,562.0,251.0,2.2,26.5,685.5,685.13,510.15
2016,6,7,10,0,303.0,381.0,2.2,27.0,631.0,623.33,459.23
2016,6,7,10,15,210.0,408.0,2.2,27.0,584.5,580.34,426.92
2016,6,7,10,30,117.0,435.0,2.2,27.0,538.0,533.41,391.1
2016,6,7,10,45,490.0,286.5,2.25,27.5,739.0,732.85,539.48
2016,6,7,11,0,863.0,138.0,2.3,28.0,940.0,937.37,675.64
2016,6,7,11,15,867.5,139.0,2.35,28.0,960.0,960.54,688.36
2016,6,7,11,30,872.0,140.0,2.4,28.0,980.0,980.71,700.96
2016,6,7,11,45,874.0,141.0,2.45,28.5,992.5,995.36,708.72
2016,6,7,12,0,876.0,142.0,2.5,29.0,1005.0,1006.77,714.56
2016,6,7,12,15,877.0,142.0,2.5,29.0,1009.5,1012.98,718.17
2016,6,7,12,30,878.0,142.0,2.5,29.0,1014.0,1015.96,719.91
2016,6,7,12,45,879.0,140.5,2.55,29.0,1010.5,1014.32,719.38
2016,6,7,13,0,880.0,139.0,2.6,29.0,1007.0,1009.44,716.96
2016,6,7,13,15,877.0,138.5,2.6,29.0,995.0,998.32,710.26
2016,6,7,13,30,874.0,138.0,2.6,29.0,983.0,983.98,701.65
2016,6,7,13,45,869.5,137.0,2.6,29.0,963.5,964.57,689.9
2016,6,7,14,0,865.0,136.0,2.6,29.0,944.0,942.13,676.29
2016,6,7,14,15,563.5,284.0,2.6,29.0,804.5,800.65,581.67
2016,6,7,14,30,262.0,432.0,2.6,29.0,665.0,662.15,480.43
2016,6,7,14,45,303.5,402.5,2.65,29.0,663.0,659.22,481.47
2016,6,7,15,0,345.0,373.0,2.7,29.0,661.0,652.71,479.05
2016,6,7,15,15,581.0,247.5,2.65,29.0,703.5,703.14,520.56
2016,6,7,15,30,817.0,122.0,2.6,29.0,746.0,729.35,542.75
2016,6,7,15,45,802.5,119.0,2.6,29.0,701.0,681.29,510.32
2016,6,7,16,0,788.0,116.0,2.6,29.0,656.0,632.4,475.76
2016,6,7,16,15,769.0,112.5,2.5,28.5,607.5,579.73,438.14
2016,6,7,16,30,750.0,109.0,2.4,28.0,559.0,527.2,399.54
2016,6,7,16,45,727.5,104.0,2.3,28.0,507.5,471.83,357.0
2016,6,7,17,0,705.0,99.0,2.2,28.0,456.0,416.57,313.43
2016,6,7,17,15,672.0,94.0,2.1,27.5,402.5,359.27,267.8
2016,6,7,17,30,639.0,89.0,2.0,27.0,349.0,304.72,223.08
2016,6,7,17,45,591.5,82.5,1.9,27.0,296.0,247.61,175.56
2016,6,7,18,0,544.0,76.0,1.8,27.0,243.0,195.45,131.95
2016,6,7,18,15,478.5,67.0,1.65,26.0,192.5,143.03,90.27
2016,6,7,18,30,413.0,58.0,1.5,25.0,142.0,98.11,56.77
2016,6,7,18,45,315.5,46.0,1.35,24.5,98.5,55.76,29.82
2016,6,7,19,0,218.0,34.0,1.2,24.0,55.0,26.24,15.5
2016,6,7,19,15,109.0,17.0,1.2,23.5,27.5,13.25,0.0
2016,6,7,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,45,67.5,15.5,0.55,21.5,21.5,15.24,0.0
2016,6,8,6,0,135.0,31.0,0.6,22.0,43.0,24.09,13.02
2016,6,8,6,15,228.5,47.0,0.7,22.0,83.5,47.79,27.58
2016,6,8,6,30,322.0,63.0,0.8,22.0,124.0,86.49,52.26
2016,6,8,6,45,392.5,74.5,0.95,22.5,172.5,128.41,82.92
2016,6,8,7,0,463.0,86.0,1.1,23.0,221.0,178.37,122.33
2016,6,8,7,15,474.0,100.0,1.3,23.5,263.5,222.56,160.26
2016,6,8,7,30,485.0,114.0,1.5,24.0,306.0,267.71,198.68
2016,6,8,7,45,559.5,115.0,1.7,24.5,367.5,326.48,246.05
2016,6,8,8,0,634.0,116.0,1.9,25.0,429.0,391.74,297.86
2016,6,8,8,15,661.0,121.5,1.95,25.0,480.0,445.19,340.37
2016,6,8,8,30,688.0,127.0,2.0,25.0,531.0,500.35,383.1
2016,6,8,8,45,503.5,208.0,2.15,25.5,518.0,504.31,384.31
2016,6,8,9,0,319.0,289.0,2.3,26.0,505.0,488.28,369.5
2016,6,8,9,15,272.5,322.0,2.35,26.0,515.5,504.28,380.0
2016,6,8,9,30,226.0,355.0,2.4,26.0,526.0,513.31,384.93
2016,6,8,9,45,487.0,263.0,2.45,26.5,656.5,638.94,479.44
2016,6,8,10,0,748.0,171.0,2.5,27.0,787.0,777.56,578.12
2016,6,8,10,15,538.0,290.0,2.5,27.0,743.0,745.42,549.84
2016,6,8,10,30,328.0,409.0,2.5,27.0,699.0,694.49,508.35
2016,6,8,10,45,550.5,298.0,2.55,27.0,802.0,798.3,585.85
2016,6,8,11,0,773.0,187.0,2.6,27.0,905.0,906.13,659.89
2016,6,8,11,15,778.0,188.5,2.6,27.0,925.0,928.76,673.09
2016,6,8,11,30,783.0,190.0,2.6,27.0,945.0,948.72,685.32
2016,6,8,11,45,772.5,201.0,2.6,27.0,953.5,960.11,692.09
2016,6,8,12,0,762.0,212.0,2.6,27.0,962.0,968.26,696.94
2016,6,8,12,15,466.0,362.0,2.6,27.0,822.0,832.67,602.25
2016,6,8,12,30,170.0,512.0,2.6,27.0,682.0,681.57,491.67
2016,6,8,12,45,275.5,478.0,2.6,27.5,750.5,755.92,545.3
2016,6,8,13,0,381.0,444.0,2.6,28.0,819.0,824.48,592.45
2016,6,8,13,15,381.0,438.0,2.6,28.0,810.0,814.65,585.72
2016,6,8,13,30,381.0,432.0,2.6,28.0,801.0,803.27,578.62
2016,6,8,13,45,567.0,317.0,2.6,28.0,853.5,862.52,624.55
2016,6,8,14,0,753.0,202.0,2.6,28.0,906.0,907.18,657.21
2016,6,8,14,15,745.5,200.0,2.6,27.5,880.0,882.65,642.73
2016,6,8,14,30,738.0,198.0,2.6,27.0,854.0,853.38,625.62
2016,6,8,14,45,730.5,193.0,2.6,27.0,822.0,819.02,603.78
2016,6,8,15,0,723.0,188.0,2.6,27.0,790.0,782.75,580.53
2016,6,8,15,15,710.0,184.5,2.55,27.0,751.5,741.96,553.29
2016,6,8,15,30,697.0,181.0,2.5,27.0,713.0,700.04,524.38
2016,6,8,15,45,519.0,235.5,2.45,27.0,618.5,597.82,449.4
2016,6,8,16,0,341.0,290.0,2.4,27.0,524.0,508.11,382.38
2016,6,8,16,15,485.0,222.5,2.3,26.5,528.5,514.41,390.32
2016,6,8,16,30,629.0,155.0,2.2,26.0,533.0,505.09,385.02
2016,6,8,16,45,606.5,146.0,2.15,26.0,483.5,451.67,343.99
2016,6,8,17,0,584.0,137.0,2.1,26.0,434.0,399.53,303.14
2016,6,8,17,15,548.0,129.0,1.95,25.5,382.0,344.54,259.56
2016,6,8,17,30,512.0,121.0,1.8,25.0,330.0,291.71,216.75
2016,6,8,17,45,470.0,109.5,1.65,25.0,279.5,238.44,172.75
2016,6,8,18,0,428.0,98.0,1.5,25.0,229.0,189.57,132.24
2016,6,8,18,15,364.5,84.5,1.4,24.5,181.0,139.78,92.83
2016,6,8,18,30,301.0,71.0,1.3,24.0,133.0,97.23,60.89
2016,6,8,18,45,222.0,53.5,1.25,23.5,92.0,57.59,34.13
2016,6,8,19,0,143.0,36.0,1.2,23.0,51.0,29.7,18.45
2016,6,8,19,15,71.5,18.0,1.2,23.0,25.5,15.25,0.0
2016,6,8,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,45,85.0,15.0,0.8,20.5,22.5,14.74,0.0
2016,6,9,6,0,170.0,30.0,0.8,21.0,45.0,23.27,12.45
2016,6,9,6,15,267.5,44.0,0.7,21.5,86.0,46.55,25.76
2016,6,9,6,30,365.0,58.0,0.6,22.0,127.0,85.94,50.11
2016,6,9,6,45,437.0,67.0,0.5,22.5,176.5,128.67,81.11
2016,6,9,7,0,509.0,76.0,0.4,23.0,226.0,179.03,120.6
2016,6,9,7,15,556.0,83.5,0.6,23.5,278.0,229.34,162.42
2016,6,9,7,30,603.0,91.0,0.8,24.0,330.0,284.63,208.3
2016,6,9,7,45,640.5,96.0,1.0,24.5,383.0,338.57,252.83
2016,6,9,8,0,678.0,101.0,1.2,25.0,436.0,395.87,298.96
2016,6,9,8,15,703.5,105.5,1.35,25.5,487.5,449.85,341.39
2016,6,9,8,30,729.0,110.0,1.5,26.0,539.0,505.99,384.17
2016,6,9,8,45,748.0,114.0,1.65,26.5,587.5,558.12,422.88
2016,6,9,9,0,767.0,118.0,1.8,27.0,636.0,610.5,460.75
2016,6,9,9,15,782.0,121.0,1.9,27.0,680.5,659.12,495.73
2016,6,9,9,30,797.0,124.0,2.0,27.0,725.0,707.07,528.88
2016,6,9,9,45,808.5,126.5,2.15,27.5,764.5,750.9,557.19
2016,6,9,10,0,820.0,129.0,2.3,28.0,804.0,793.28,584.25
2016,6,9,10,15,828.5,131.0,2.4,28.0,838.0,828.66,607.22
2016,6,9,10,30,837.0,133.0,2.5,28.0,872.0,863.89,630.07
2016,6,9,10,45,842.5,135.0,2.6,28.0,899.0,894.12,649.57
2016,6,9,11,0,848.0,137.0,2.7,28.0,926.0,921.72,667.38
2016,6,9,11,15,852.5,138.0,2.75,28.0,946.0,944.63,681.78
2016,6,9,11,30,857.0,139.0,2.8,28.0,966.0,964.61,694.37
2016,6,9,11,45,485.0,319.0,2.9,28.5,788.5,799.97,580.79
2016,6,9,12,0,113.0,499.0,3.0,29.0,611.0,606.09,436.96
2016,6,9,12,15,147.5,505.5,3.05,29.0,651.5,652.09,470.54
2016,6,9,12,30,182.0,512.0,3.1,29.0,692.0,693.39,499.39
2016,6,9,12,45,163.5,509.5,3.15,29.0,671.0,672.21,484.47
2016,6,9,13,0,145.0,507.0,3.2,29.0,650.0,650.31,469.4
2016,6,9,13,15,500.0,324.5,3.2,29.0,809.5,821.95,598.25
2016,6,9,13,30,855.0,142.0,3.2,29.0,969.0,969.51,698.7
2016,6,9,13,45,850.5,141.0,3.25,29.0,950.0,950.52,686.01
2016,6,9,14,0,846.0,140.0,3.3,29.0,931.0,928.57,672.78
2016,6,9,14,15,534.0,290.0,3.25,29.0,785.0,779.7,570.75
2016,6,9,14,30,222.0,440.0,3.2,29.0,639.0,631.7,460.9
2016,6,9,14,45,495.5,300.5,3.2,29.0,720.0,725.0,534.98
2016,6,9,15,0,769.0,161.0,3.2,29.0,801.0,792.68,586.62
2016,6,9,15,15,756.5,158.0,3.15,29.0,762.5,751.45,558.81
2016,6,9,15,30,744.0,155.0,3.1,29.0,724.0,708.93,530.35
2016,6,9,15,45,724.5,152.5,3.1,29.0,679.5,661.09,496.86
2016,6,9,16,0,705.0,150.0,3.1,29.0,635.0,612.69,462.3
2016,6,9,16,15,684.0,145.0,3.0,28.5,587.0,560.97,425.21
2016,6,9,16,30,663.0,140.0,2.9,28.0,539.0,509.77,387.51
2016,6,9,16,45,634.5,134.5,2.85,28.0,488.5,455.07,345.58
2016,6,9,17,0,606.0,129.0,2.8,28.0,438.0,402.19,304.03
2016,6,9,17,15,571.0,121.5,2.6,27.5,386.0,346.91,260.12
2016,6,9,17,30,536.0,114.0,2.4,27.0,334.0,294.75,217.69
2016,6,9,17,45,491.0,104.0,2.25,26.5,283.0,239.73,172.72
2016,6,9,18,0,446.0,94.0,2.1,26.0,232.0,190.41,132.11
2016,6,9,18,15,382.5,82.0,1.95,25.5,183.5,140.96,92.84
2016,6,9,18,30,319.0,70.0,1.8,25.0,135.0,98.72,61.13
2016,6,9,18,45,236.5,53.0,1.65,24.5,93.5,58.24,34.0
2016,6,9,19,0,154.0,36.0,1.5,24.0,52.0,27.8,16.88
2016,6,9,19,15,77.0,18.0,1.55,23.5,26.0,15.25,0.0
2016,6,9,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,45,96.5,14.5,0.95,20.5,22.5,14.25,0.0
2016,6,10,6,0,193.0,29.0,1.1,21.0,45.0,22.44,11.79
2016,6,10,6,15,293.0,41.5,1.25,21.5,87.0,45.19,24.12
2016,6,10,6,30,393.0,54.0,1.4,22.0,129.0,85.21,48.45
2016,6,10,6,45,464.0,62.5,1.6,22.5,178.5,128.22,79.87
2016,6,10,7,0,535.0,71.0,1.8,23.0,228.0,179.41,120.76
2016,6,10,7,15,581.0,77.5,1.85,23.0,280.0,229.92,163.7
2016,6,10,7,30,627.0,84.0,1.9,23.0,332.0,285.26,210.75
2016,6,10,7,45,339.5,141.0,1.95,23.5,278.0,265.78,202.78
2016,6,10,8,0,52.0,198.0,2.0,24.0,224.0,212.89,163.94
2016,6,10,8,15,148.0,226.0,2.0,24.5,311.0,290.99,223.95
2016,6,10,8,30,244.0,254.0,2.0,25.0,398.0,379.65,290.59
2016,6,10,8,45,240.5,279.5,2.0,25.5,431.5,414.21,315.06
2016,6,10,9,0,237.0,305.0,2.0,26.0,465.0,449.2,339.44
2016,6,10,9,15,262.5,323.5,2.0,26.0,512.5,498.44,374.77
2016,6,10,9,30,288.0,342.0,2.0,26.0,560.0,547.54,409.38
2016,6,10,9,45,562.5,229.5,2.0,26.5,683.5,664.29,496.57
2016,6,10,10,0,837.0,117.0,2.0,27.0,807.0,792.71,584.76
2016,6,10,10,15,845.5,119.0,2.0,27.0,840.5,830.64,607.82
2016,6,10,10,30,854.0,121.0,2.0,27.0,874.0,866.42,630.07
2016,6,10,10,45,860.5,122.0,2.0,27.5,901.5,897.07,647.57
2016,6,10,11,0,867.0,123.0,2.0,28.0,929.0,925.1,663.26
2016,6,10,11,15,871.5,124.0,2.0,28.0,949.0,948.46,677.25
2016,6,10,11,30,876.0,125.0,2.0,28.0,969.0,968.83,689.38
2016,6,10,11,45,880.0,124.5,2.05,28.5,981.5,984.13,697.58
2016,6,10,12,0,884.0,124.0,2.1,29.0,994.0,996.25,703.88
2016,6,10,12,15,885.0,124.0,2.1,29.0,999.0,1002.65,707.56
2016,6,10,12,30,886.0,124.0,2.1,29.0,1004.0,1005.79,709.38
2016,6,10,12,45,885.0,124.0,2.15,29.5,1000.5,1003.73,707.24
2016,6,10,13,0,884.0,124.0,2.2,30.0,997.0,998.43,703.24
2016,6,10,13,15,882.0,123.5,2.2,30.0,986.0,988.38,697.28
2016,6,10,13,30,880.0,123.0,2.2,30.0,975.0,975.08,689.41
2016,6,10,13,45,875.5,122.5,2.25,30.0,956.0,956.19,678.62
2016,6,10,14,0,871.0,122.0,2.3,30.0,937.0,934.26,665.94
2016,6,10,14,15,542.0,282.0,2.3,30.0,784.5,779.09,562.87
2016,6,10,14,30,213.0,442.0,2.3,30.0,632.0,625.78,451.28
2016,6,10,14,45,528.0,279.0,2.35,30.0,725.5,731.55,534.37
2016,6,10,15,0,843.0,116.0,2.4,30.0,819.0,806.59,588.95
2016,6,10,15,15,832.5,114.0,2.35,29.5,780.5,765.67,562.85
2016,6,10,15,30,822.0,112.0,2.3,29.0,742.0,723.09,536.24
2016,6,10,15,45,806.5,110.5,2.3,29.0,697.5,676.87,505.98
2016,6,10,16,0,791.0,109.0,2.3,29.0,653.0,628.79,472.19
2016,6,10,16,15,773.5,105.5,2.25,29.0,605.0,577.01,434.65
2016,6,10,16,30,756.0,102.0,2.2,29.0,557.0,525.21,396.13
2016,6,10,16,45,728.5,99.5,2.15,29.0,505.5,469.57,353.74
2016,6,10,17,0,701.0,97.0,2.1,29.0,454.0,414.52,310.67
2016,6,10,17,15,669.0,92.0,1.95,28.5,401.5,357.87,265.68
2016,6,10,17,30,637.0,87.0,1.8,28.0,349.0,303.85,221.56
2016,6,10,17,45,587.5,81.5,1.7,27.5,296.0,247.2,175.07
2016,6,10,18,0,538.0,76.0,1.6,27.0,243.0,195.7,132.47
2016,6,10,18,15,475.0,67.0,1.45,26.5,193.0,143.92,91.0
2016,6,10,18,30,412.0,58.0,1.3,26.0,143.0,99.32,57.47
2016,6,10,18,45,318.0,46.0,1.15,25.5,100.0,57.03,30.32
2016,6,10,19,0,224.0,34.0,1.0,25.0,57.0,26.13,15.51
2016,6,10,19,15,112.0,17.0,1.05,24.5,28.5,13.18,0.0
2016,6,10,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,5,45,52.5,15.5,1.8,22.5,20.0,15.24,0.0
2016,6,11,6,0,105.0,31.0,2.0,23.0,40.0,25.72,14.14
2016,6,11,6,15,191.5,49.0,2.2,23.0,79.5,47.73,28.36
2016,6,11,6,30,278.0,67.0,2.4,23.0,119.0,85.32,52.95
2016,6,11,6,45,350.5,79.0,2.6,23.5,167.0,125.38,82.11
2016,6,11,7,0,423.0,91.0,2.8,24.0,215.0,173.72,120.04
2016,6,11,7,15,472.5,100.5,2.9,24.0,266.0,221.69,160.05
2016,6,11,7,30,522.0,110.0,3.0,24.0,317.0,274.94,204.66
2016,6,11,7,45,556.0,119.0,3.1,24.5,368.0,327.88,248.54
2016,6,11,8,0,590.0,128.0,3.2,25.0,419.0,382.97,293.18
2016,6,11,8,15,618.5,134.0,3.2,25.0,469.5,435.29,335.23
2016,6,11,8,30,647.0,140.0,3.2,25.0,520.0,489.55,377.73
2016,6,11,8,45,663.0,148.0,3.25,25.5,567.5,540.06,415.65
2016,6,11,9,0,679.0,156.0,3.3,26.0,615.0,590.73,452.62
2016,6,11,9,15,696.5,160.5,3.3,26.0,659.0,638.88,487.72
2016,6,11,9,30,714.0,165.0,3.3,26.0,703.0,686.8,521.94
2016,6,11,9,45,721.0,172.5,3.35,26.5,741.0,729.17,550.52
2016,6,11,10,0,728.0,180.0,3.4,27.0,779.0,770.01,576.94
2016,6,11,10,15,738.0,183.0,3.4,27.0,812.5,807.16,601.2
2016,6,11,10,30,748.0,186.0,3.4,27.0,846.0,840.97,623.03
2016,6,11,10,45,751.0,191.5,3.4,27.5,872.0,870.36,640.52
2016,6,11,11,0,754.0,197.0,3.4,28.0,898.0,897.29,656.26
2016,6,11,11,15,759.0,199.0,3.4,28.0,917.5,920.1,670.53
2016,6,11,11,30,764.0,201.0,3.4,28.0,937.0,940.3,683.13
2016,6,11,11,45,764.0,204.0,3.4,28.5,948.5,953.9,690.09
2016,6,11,12,0,764.0,207.0,3.4,29.0,960.0,964.58,695.25
2016,6,11,12,15,765.5,207.5,3.35,29.0,964.5,971.38,699.05
2016,6,11,12,30,767.0,208.0,3.3,29.0,969.0,975.31,701.11
2016,6,11,12,45,767.0,206.5,3.3,29.0,966.0,972.93,699.57
2016,6,11,13,0,767.0,205.0,3.3,29.0,963.0,967.67,696.34
2016,6,11,13,15,464.5,350.0,3.2,29.0,807.5,812.41,588.24
2016,6,11,13,30,162.0,495.0,3.1,29.0,652.0,650.53,469.43
2016,6,11,13,45,458.0,346.5,3.05,29.0,778.0,788.21,573.94
2016,6,11,14,0,754.0,198.0,3.0,29.0,904.0,904.45,656.27
2016,6,11,14,15,747.0,195.5,2.9,29.0,878.0,877.78,637.82
2016,6,11,14,30,740.0,193.0,2.8,29.0,852.0,850.66,620.22
2016,6,11,14,45,705.5,205.0,2.75,29.0,814.5,810.38,594.15
2016,6,11,15,0,671.0,217.0,2.7,29.0,777.0,769.8,566.84
2016,6,11,15,15,657.5,212.5,2.6,29.0,739.5,729.56,539.41
