Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,15,30,644.0,208.0,2.5,29.0,702.0,688.37,510.96
2016,6,11,15,45,495.0,248.5,2.45,29.0,615.0,594.56,443.02
2016,6,11,16,0,346.0,289.0,2.4,29.0,528.0,510.98,381.5
2016,6,11,16,15,455.5,235.5,2.3,28.5,525.5,509.99,383.55
2016,6,11,16,30,565.0,182.0,2.2,28.0,523.0,495.69,374.5
2016,6,11,16,45,538.5,172.5,2.15,28.0,473.5,442.99,334.59
2016,6,11,17,0,512.0,163.0,2.1,28.0,424.0,392.09,295.33
2016,6,11,17,15,475.5,152.5,1.95,27.5,373.5,338.27,253.46
2016,6,11,17,30,439.0,142.0,1.8,27.0,323.0,287.83,213.36
2016,6,11,17,45,394.0,128.5,1.7,27.0,273.0,235.71,171.35
2016,6,11,18,0,349.0,115.0,1.6,27.0,223.0,188.41,133.11
2016,6,11,18,15,289.5,98.0,1.55,26.5,176.0,140.9,96.11
2016,6,11,18,30,230.0,81.0,1.5,26.0,129.0,99.88,65.43
2016,6,11,18,45,159.5,60.0,1.5,25.5,88.5,61.72,38.88
2016,6,11,19,0,89.0,39.0,1.5,25.0,48.0,32.06,20.35
2016,6,11,19,15,44.5,19.5,1.65,24.5,24.0,17.43,0.0
2016,6,11,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,5,45,50.0,15.5,2.1,22.5,20.0,15.24,0.0
2016,6,12,6,0,100.0,31.0,2.3,23.0,40.0,25.72,14.11
2016,6,12,6,15,182.5,49.5,2.4,23.0,79.0,49.24,29.81
2016,6,12,6,30,265.0,68.0,2.5,23.0,118.0,84.8,53.06
2016,6,12,6,45,333.5,81.0,2.6,23.5,165.0,124.38,82.0
2016,6,12,7,0,402.0,94.0,2.7,24.0,212.0,171.79,119.23
2016,6,12,7,15,451.5,104.5,2.8,24.5,262.5,219.5,158.52
2016,6,12,7,30,501.0,115.0,2.9,25.0,313.0,272.5,202.25
2016,6,12,7,45,539.5,123.0,3.0,25.5,364.5,325.08,245.46
2016,6,12,8,0,578.0,131.0,3.1,26.0,416.0,380.24,289.85
2016,6,12,8,15,454.5,184.0,3.1,26.0,424.0,401.96,308.08
2016,6,12,8,30,331.0,237.0,3.1,26.0,432.0,409.82,313.96
2016,6,12,8,45,347.5,256.5,3.15,26.5,477.0,456.1,348.13
2016,6,12,9,0,364.0,276.0,3.2,27.0,522.0,503.31,382.07
2016,6,12,9,15,238.5,315.0,3.2,27.0,481.0,473.36,357.55
2016,6,12,9,30,113.0,354.0,3.2,27.0,440.0,429.64,322.39
2016,6,12,9,45,104.0,372.5,3.25,27.5,455.0,443.93,331.55
2016,6,12,10,0,95.0,391.0,3.3,28.0,470.0,459.46,341.22
2016,6,12,10,15,248.5,382.0,3.3,28.0,598.5,589.04,437.14
2016,6,12,10,30,402.0,373.0,3.3,28.0,727.0,724.99,534.02
2016,6,12,10,45,406.5,384.5,3.3,28.5,753.0,752.69,550.44
2016,6,12,11,0,411.0,396.0,3.3,29.0,779.0,779.17,566.51
2016,6,12,11,15,412.5,407.5,3.3,29.0,799.0,801.48,580.74
2016,6,12,11,30,414.0,419.0,3.3,29.0,819.0,822.25,593.92
2016,6,12,11,45,424.0,430.5,3.3,29.0,844.5,849.7,611.65
2016,6,12,12,0,434.0,442.0,3.3,29.0,870.0,875.65,628.28
2016,6,12,12,15,423.0,442.5,3.3,29.0,861.0,868.43,623.0
2016,6,12,12,30,412.0,443.0,3.3,29.0,852.0,856.6,615.06
2016,6,12,12,45,420.0,443.5,3.3,29.0,859.5,864.5,620.51
2016,6,12,13,0,428.0,444.0,3.3,29.0,867.0,873.14,626.3
2016,6,12,13,15,433.5,436.0,3.25,29.0,860.0,866.48,622.04
2016,6,12,13,30,439.0,428.0,3.2,29.0,853.0,857.91,616.69
2016,6,12,13,45,454.0,413.0,3.2,29.5,845.5,849.63,611.0
2016,6,12,14,0,469.0,398.0,3.2,30.0,838.0,839.03,603.83
2016,6,12,14,15,399.0,408.0,3.2,29.5,774.5,770.77,558.43
2016,6,12,14,30,329.0,418.0,3.2,29.0,711.0,707.42,515.75
2016,6,12,14,45,388.5,373.5,3.2,29.0,707.0,703.19,515.85
2016,6,12,15,0,448.0,329.0,3.2,29.0,703.0,696.84,513.91
2016,6,12,15,15,332.0,346.5,3.15,29.0,616.5,603.4,446.75
2016,6,12,15,30,216.0,364.0,3.1,29.0,530.0,517.96,384.49
2016,6,12,15,45,221.5,339.5,3.1,29.0,501.0,487.8,364.12
2016,6,12,16,0,227.0,315.0,3.1,29.0,472.0,456.66,342.45
2016,6,12,16,15,292.5,277.5,3.0,28.5,464.0,450.03,339.7
2016,6,12,16,30,358.0,240.0,2.9,28.0,456.0,434.84,329.86
2016,6,12,16,45,259.5,230.0,2.8,28.0,379.0,355.63,269.96
2016,6,12,17,0,161.0,220.0,2.7,28.0,302.0,285.37,216.64
2016,6,12,17,15,255.0,183.0,2.5,27.5,296.0,278.51,210.95
2016,6,12,17,30,349.0,146.0,2.3,27.0,290.0,260.59,194.72
2016,6,12,17,45,309.0,132.0,2.15,27.0,246.0,214.78,157.67
2016,6,12,18,0,269.0,118.0,2.0,27.0,202.0,173.22,124.15
2016,6,12,18,15,266.5,97.0,1.95,26.5,166.5,136.3,93.53
2016,6,12,18,30,264.0,76.0,1.9,26.0,131.0,98.78,63.19
2016,6,12,18,45,189.5,57.5,1.9,26.0,91.0,61.61,37.75
2016,6,12,19,0,115.0,39.0,1.9,26.0,51.0,32.28,20.47
2016,6,12,19,15,57.5,19.5,2.05,25.5,25.5,16.47,0.0
2016,6,12,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,5,45,64.5,15.5,2.7,23.5,21.0,15.24,0.0
2016,6,13,6,0,129.0,31.0,2.9,24.0,42.0,25.73,14.0
2016,6,13,6,15,224.5,47.0,3.05,24.0,82.5,46.89,26.9
2016,6,13,6,30,320.0,63.0,3.2,24.0,123.0,85.25,51.07
2016,6,13,6,45,401.5,72.0,3.35,24.5,172.5,126.2,80.33
2016,6,13,7,0,483.0,81.0,3.5,25.0,222.0,177.04,120.08
2016,6,13,7,15,532.0,88.5,3.55,25.0,274.0,226.24,161.44
2016,6,13,7,30,581.0,96.0,3.6,25.0,326.0,280.68,207.41
2016,6,13,7,45,624.5,100.0,3.65,25.5,379.5,334.6,252.36
2016,6,13,8,0,668.0,104.0,3.7,26.0,433.0,392.56,299.56
2016,6,13,8,15,693.5,108.5,3.7,26.5,484.0,445.95,342.17
2016,6,13,8,30,719.0,113.0,3.7,27.0,535.0,500.84,384.63
2016,6,13,8,45,484.5,208.0,3.7,27.5,503.0,491.26,375.12
2016,6,13,9,0,250.0,303.0,3.7,28.0,471.0,456.66,345.29
2016,6,13,9,15,522.0,213.5,3.65,28.0,596.5,569.75,433.01
2016,6,13,9,30,794.0,124.0,3.6,28.0,722.0,702.85,531.94
2016,6,13,9,45,515.0,259.5,3.6,28.5,655.5,655.21,490.44
2016,6,13,10,0,236.0,395.0,3.6,29.0,589.0,579.17,428.09
2016,6,13,10,15,267.0,406.0,3.6,29.0,634.5,627.92,462.74
2016,6,13,10,30,298.0,417.0,3.6,29.0,680.0,675.15,495.36
2016,6,13,10,45,572.0,276.5,3.6,29.5,801.0,795.09,584.36
2016,6,13,11,0,846.0,136.0,3.6,30.0,922.0,917.38,665.97
2016,6,13,11,15,567.0,304.0,3.55,30.0,836.0,845.01,613.31
2016,6,13,11,30,288.0,472.0,3.5,30.0,750.0,750.91,540.56
2016,6,13,11,45,326.0,460.5,3.5,30.5,779.5,781.17,561.26
2016,6,13,12,0,364.0,449.0,3.5,31.0,809.0,810.97,580.69
2016,6,13,12,15,329.5,469.0,3.45,31.0,795.5,799.43,571.26
2016,6,13,12,30,295.0,489.0,3.4,31.0,782.0,786.13,560.98
2016,6,13,12,45,577.0,314.0,3.4,31.0,885.0,894.16,642.42
2016,6,13,13,0,859.0,139.0,3.4,31.0,988.0,988.23,705.24
2016,6,13,13,15,856.5,138.5,3.4,31.0,976.5,978.08,698.24
2016,6,13,13,30,854.0,138.0,3.4,31.0,965.0,964.79,690.15
2016,6,13,13,45,848.0,138.0,3.4,31.0,946.0,945.56,678.31
2016,6,13,14,0,842.0,138.0,3.4,31.0,927.0,923.44,664.68
2016,6,13,14,15,836.0,136.5,3.35,31.0,901.0,897.09,648.01
2016,6,13,14,30,830.0,135.0,3.3,31.0,875.0,868.12,629.64
2016,6,13,14,45,814.5,137.0,3.25,31.0,841.0,834.57,608.2
2016,6,13,15,0,799.0,139.0,3.2,31.0,807.0,796.52,583.68
2016,6,13,15,15,787.5,136.5,3.15,31.0,768.5,755.68,557.12
2016,6,13,15,30,776.0,134.0,3.1,31.0,730.0,713.38,529.34
2016,6,13,15,45,582.5,206.5,3.05,31.0,638.5,616.51,458.8
2016,6,13,16,0,389.0,279.0,3.0,31.0,547.0,529.87,394.07
2016,6,13,16,15,444.0,237.5,2.85,30.5,522.5,505.53,378.54
2016,6,13,16,30,499.0,196.0,2.7,30.0,498.0,473.12,356.02
2016,6,13,16,45,472.0,184.5,2.6,30.0,449.5,421.55,317.14
2016,6,13,17,0,445.0,173.0,2.5,30.0,401.0,371.94,279.05
2016,6,13,17,15,347.5,167.0,2.35,29.5,333.0,300.79,225.05
2016,6,13,17,30,250.0,161.0,2.2,29.0,265.0,240.66,179.32
2016,6,13,17,45,228.0,140.5,2.1,28.5,224.5,199.44,146.86
2016,6,13,18,0,206.0,120.0,2.0,28.0,184.0,160.62,115.92
2016,6,13,18,15,176.0,99.0,1.95,27.5,146.0,122.48,85.85
2016,6,13,18,30,146.0,78.0,1.9,27.0,108.0,87.9,59.14
2016,6,13,18,45,101.5,57.5,1.9,27.0,75.5,57.89,37.36
2016,6,13,19,0,57.0,37.0,1.9,27.0,43.0,32.44,20.54
2016,6,13,19,15,28.5,18.5,2.1,26.5,21.5,16.67,0.05
2016,6,13,19,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,14,5,45,42.0,16.0,2.9,23.5,19.5,15.73,0.0
2016,6,14,6,0,84.0,32.0,3.3,24.0,39.0,26.49,14.53
2016,6,14,6,15,170.5,50.5,3.5,24.0,78.5,49.34,30.1
2016,6,14,6,30,257.0,69.0,3.7,24.0,118.0,84.54,53.0
2016,6,14,6,45,323.5,83.5,3.95,24.0,165.0,124.66,82.54
2016,6,14,7,0,390.0,98.0,4.2,24.0,212.0,172.4,120.31
2016,6,14,7,15,195.5,112.0,4.2,24.0,169.5,158.06,117.44
2016,6,14,7,30,1.0,126.0,4.2,24.0,127.0,121.19,93.1
2016,6,14,7,45,22.0,159.5,4.25,24.5,170.5,161.32,124.44
2016,6,14,8,0,43.0,193.0,4.3,25.0,214.0,204.04,157.43
2016,6,14,8,15,45.5,216.0,4.2,25.5,240.5,230.28,177.14
2016,6,14,8,30,48.0,239.0,4.1,26.0,267.0,256.79,196.74
2016,6,14,8,45,38.0,247.5,4.0,26.5,271.0,262.23,199.83
2016,6,14,9,0,28.0,256.0,3.9,27.0,275.0,266.55,201.98
2016,6,14,9,15,28.5,274.0,3.7,27.0,295.0,286.22,216.21
2016,6,14,9,30,29.0,292.0,3.5,27.0,315.0,305.91,230.27
2016,6,14,9,45,21.0,271.5,3.3,27.5,288.5,279.45,209.34
2016,6,14,10,0,13.0,251.0,3.1,28.0,262.0,254.07,189.4
2016,6,14,10,15,15.0,270.5,2.95,28.0,283.5,275.36,204.91
2016,6,14,10,30,17.0,290.0,2.8,28.0,305.0,296.77,220.28
2016,6,14,10,45,18.0,304.5,2.7,28.5,321.0,312.5,230.92
2016,6,14,11,0,19.0,319.0,2.6,29.0,337.0,328.23,241.49
2016,6,14,11,15,22.0,343.5,2.65,29.0,364.5,355.66,261.1
2016,6,14,11,30,25.0,368.0,2.7,29.0,392.0,387.22,283.51
2016,6,14,11,45,21.0,341.0,2.75,29.5,362.0,353.25,258.4
2016,6,14,12,0,17.0,314.0,2.8,30.0,332.0,323.13,236.23
2016,6,14,12,15,29.5,374.5,2.95,30.0,404.5,399.68,291.52
2016,6,14,12,30,42.0,435.0,3.1,30.0,477.0,472.65,343.05
2016,6,14,12,45,167.0,461.0,3.3,30.5,626.5,626.99,453.48
2016,6,14,13,0,292.0,487.0,3.5,31.0,776.0,778.99,557.84
2016,6,14,13,15,569.5,315.0,3.6,31.0,870.0,880.34,634.53
2016,6,14,13,30,847.0,143.0,3.7,31.0,964.0,962.97,691.62
2016,6,14,13,45,846.0,139.5,3.8,31.0,946.0,945.25,680.55
2016,6,14,14,0,845.0,136.0,3.9,31.0,928.0,924.45,668.22
2016,6,14,14,15,579.5,278.0,3.9,31.0,814.5,809.98,590.48
2016,6,14,14,30,314.0,420.0,3.9,31.0,701.0,696.35,505.98
2016,6,14,14,45,565.5,274.5,3.95,31.0,756.5,759.71,558.54
2016,6,14,15,0,817.0,129.0,4.0,31.0,812.0,799.53,589.76
2016,6,14,15,15,446.0,239.5,3.95,30.5,609.5,590.62,441.11
2016,6,14,15,30,75.0,350.0,3.9,30.0,407.0,397.51,294.71
2016,6,14,15,45,419.0,235.0,3.85,30.0,527.0,529.01,399.3
2016,6,14,16,0,763.0,120.0,3.8,30.0,647.0,623.39,472.04
2016,6,14,16,15,744.5,116.0,3.65,29.5,600.0,571.89,434.09
2016,6,14,16,30,726.0,112.0,3.5,29.0,553.0,520.51,395.98
2016,6,14,16,45,700.0,108.5,3.35,29.0,502.0,465.39,353.32
2016,6,14,17,0,674.0,105.0,3.2,29.0,451.0,412.33,311.19
2016,6,14,17,15,641.5,99.5,3.0,28.5,399.0,356.4,266.49
2016,6,14,17,30,609.0,94.0,2.8,28.0,347.0,303.19,222.83
2016,6,14,17,45,564.5,87.0,2.65,28.0,295.0,248.0,176.87
2016,6,14,18,0,520.0,80.0,2.5,28.0,243.0,197.41,134.53
2016,6,14,18,15,456.0,71.0,2.5,27.5,194.0,146.29,93.66
2016,6,14,18,30,392.0,62.0,2.5,27.0,145.0,101.89,60.16
2016,6,14,18,45,300.0,49.5,2.5,26.5,102.0,60.42,33.13
2016,6,14,19,0,208.0,37.0,2.5,26.0,59.0,29.47,18.28
2016,6,14,19,15,104.0,18.5,2.65,26.0,29.5,14.34,0.0
2016,6,14,19,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,5,45,28.0,16.0,3.1,23.5,18.5,15.73,0.0
2016,6,15,6,0,56.0,32.0,3.2,24.0,37.0,27.81,15.48
2016,6,15,6,15,131.5,53.5,3.3,24.0,75.5,50.26,31.72
2016,6,15,6,30,207.0,75.0,3.4,24.0,114.0,85.98,56.13
2016,6,15,6,45,286.0,89.0,3.55,24.5,161.5,124.55,83.82
2016,6,15,7,0,365.0,103.0,3.7,25.0,209.0,171.52,119.95
2016,6,15,7,15,416.5,114.0,3.8,25.0,259.5,218.08,158.23
2016,6,15,7,30,468.0,125.0,3.9,25.0,310.0,270.19,201.4
2016,6,15,7,45,526.0,127.5,4.05,25.5,364.0,322.01,243.83
2016,6,15,8,0,584.0,130.0,4.2,26.0,418.0,380.56,291.01
2016,6,15,8,15,613.0,136.5,4.25,26.5,468.5,433.22,332.86
2016,6,15,8,30,642.0,143.0,4.3,27.0,519.0,487.91,375.15
2016,6,15,8,45,684.0,138.5,4.4,27.5,571.0,541.13,415.65
2016,6,15,9,0,726.0,134.0,4.5,28.0,623.0,596.9,457.12
2016,6,15,9,15,742.5,138.0,4.55,28.0,668.0,646.01,493.34
2016,6,15,9,30,759.0,142.0,4.6,28.0,713.0,694.42,528.38
2016,6,15,9,45,782.5,138.5,4.7,28.5,755.0,740.04,558.91
2016,6,15,10,0,806.0,135.0,4.8,29.0,797.0,785.18,588.46
2016,6,15,10,15,815.5,137.0,4.8,29.0,831.5,823.34,613.59
2016,6,15,10,30,825.0,139.0,4.8,29.0,866.0,856.77,635.33
2016,6,15,10,45,836.0,137.5,4.8,29.5,894.5,888.33,654.39
2016,6,15,11,0,847.0,136.0,4.8,30.0,923.0,917.6,671.75
2016,6,15,11,15,851.5,137.5,4.75,30.0,943.5,941.18,686.29
2016,6,15,11,30,856.0,139.0,4.7,30.0,964.0,961.85,698.91
2016,6,15,11,45,865.5,135.0,4.7,30.5,978.0,979.0,708.17
2016,6,15,12,0,875.0,131.0,4.7,31.0,992.0,993.16,715.52
2016,6,15,12,15,876.0,131.0,4.6,31.0,997.0,999.7,718.94
2016,6,15,12,30,877.0,131.0,4.5,31.0,1002.0,1003.03,720.45
2016,6,15,12,45,876.5,130.5,4.4,31.5,999.0,1001.22,717.29
2016,6,15,13,0,876.0,130.0,4.3,32.0,996.0,996.22,712.22
2016,6,15,13,15,873.5,129.5,4.2,32.0,985.0,986.02,705.37
2016,6,15,13,30,871.0,129.0,4.1,32.0,974.0,972.6,696.57
2016,6,15,13,45,866.0,129.0,4.0,32.0,955.0,954.13,684.61
2016,6,15,14,0,861.0,129.0,3.9,32.0,936.0,932.67,670.81
2016,6,15,14,15,855.0,127.5,3.75,32.0,910.0,905.97,653.37
2016,6,15,14,30,849.0,126.0,3.6,32.0,884.0,876.57,634.22
2016,6,15,14,45,839.5,125.0,3.5,32.0,851.5,842.16,612.01
2016,6,15,15,0,830.0,124.0,3.4,32.0,819.0,805.62,588.32
2016,6,15,15,15,819.5,122.0,3.3,32.0,780.5,765.38,562.03
2016,6,15,15,30,809.0,120.0,3.2,32.0,742.0,724.75,535.32
2016,6,15,15,45,794.0,118.0,3.15,32.0,698.5,677.97,504.26
2016,6,15,16,0,779.0,116.0,3.1,32.0,655.0,630.41,470.55
2016,6,15,16,15,760.5,112.5,2.95,31.5,607.0,578.69,433.74
2016,6,15,16,30,742.0,109.0,2.8,31.0,559.0,527.06,396.01
2016,6,15,16,45,718.5,104.5,2.65,30.5,508.5,472.23,354.88
2016,6,15,17,0,695.0,100.0,2.5,30.0,458.0,417.59,312.71
2016,6,15,17,15,663.5,95.0,2.35,29.5,405.5,361.45,268.24
2016,6,15,17,30,632.0,90.0,2.2,29.0,353.0,307.87,224.61
2016,6,15,17,45,590.0,83.0,2.1,28.5,301.0,252.11,178.76
2016,6,15,18,0,548.0,76.0,2.0,28.0,249.0,200.64,135.99
2016,6,15,18,15,485.0,67.5,2.0,27.5,199.0,148.52,94.21
2016,6,15,18,30,422.0,59.0,2.0,27.0,149.0,103.56,60.2
2016,6,15,18,45,331.0,47.5,2.05,26.5,105.5,60.91,32.45
2016,6,15,19,0,240.0,36.0,2.1,26.0,62.0,29.04,17.97
2016,6,15,19,15,120.0,18.0,2.25,26.0,31.0,13.92,0.03
2016,6,15,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.5,16.0,2.9,23.5,21.0,15.73,0.0
2016,6,16,6,0,117.0,32.0,3.1,24.0,42.0,26.49,14.42
2016,6,16,6,15,213.5,48.0,3.25,24.0,82.0,46.82,27.27
2016,6,16,6,30,310.0,64.0,3.4,24.0,122.0,84.48,50.91
2016,6,16,6,45,395.5,73.0,3.55,24.5,172.0,125.29,79.82
2016,6,16,7,0,481.0,82.0,3.7,25.0,222.0,176.49,119.61
2016,6,16,7,15,531.0,90.0,3.75,25.0,274.0,226.2,161.32
2016,6,16,7,30,581.0,98.0,3.8,25.0,326.0,281.27,207.77
2016,6,16,7,45,631.0,99.5,3.85,25.5,381.0,335.14,252.66
2016,6,16,8,0,681.0,101.0,3.9,26.0,436.0,393.73,300.44
2016,6,16,8,15,707.0,105.5,3.95,26.5,488.0,448.0,343.92
2016,6,16,8,30,733.0,110.0,4.0,27.0,540.0,504.53,387.81
2016,6,16,8,45,760.0,110.5,4.05,27.5,590.0,558.05,428.35
2016,6,16,9,0,787.0,111.0,4.1,28.0,640.0,612.57,468.5
2016,6,16,9,15,801.0,114.0,4.1,28.0,685.0,661.43,504.25
2016,6,16,9,30,815.0,117.0,4.1,28.0,730.0,709.5,537.77
2016,6,16,9,45,829.0,117.5,4.15,28.5,770.5,752.69,565.72
2016,6,16,10,0,843.0,118.0,4.2,29.0,811.0,795.64,593.14
2016,6,16,10,15,851.0,120.0,4.2,29.5,844.5,833.49,616.54
2016,6,16,10,30,859.0,122.0,4.2,30.0,878.0,869.17,638.23
2016,6,16,10,45,866.0,122.5,4.2,30.5,905.5,900.09,656.53
2016,6,16,11,0,873.0,123.0,4.2,31.0,933.0,928.42,673.0
2016,6,16,11,15,877.0,123.5,4.2,31.0,953.0,951.16,687.1
2016,6,16,11,30,881.0,124.0,4.2,31.0,973.0,970.89,699.3
2016,6,16,11,45,883.0,125.0,4.2,31.0,985.5,986.03,708.58
2016,6,16,12,0,885.0,126.0,4.2,31.0,998.0,997.94,715.87
2016,6,16,12,15,885.5,126.5,4.2,31.0,1002.5,1004.59,719.89
2016,6,16,12,30,886.0,127.0,4.2,31.0,1007.0,1007.99,721.95
2016,6,16,12,45,886.0,126.5,4.2,31.5,1004.0,1006.71,719.67
2016,6,16,13,0,886.0,126.0,4.2,32.0,1001.0,1002.2,715.46
2016,6,16,13,15,883.5,125.5,4.15,32.0,990.0,991.95,708.86
2016,6,16,13,30,881.0,125.0,4.1,32.0,979.0,978.45,700.31
2016,6,16,13,45,876.5,124.5,4.1,32.0,960.0,959.85,688.83
2016,6,16,14,0,872.0,124.0,4.1,32.0,941.0,938.21,675.44
2016,6,16,14,15,866.0,122.5,4.0,32.0,915.0,911.29,658.12
2016,6,16,14,30,860.0,121.0,3.9,32.0,889.0,881.64,639.05
2016,6,16,14,45,845.5,123.0,3.85,32.0,855.0,845.65,615.97
2016,6,16,15,0,831.0,125.0,3.8,32.0,821.0,807.8,591.57
2016,6,16,15,15,820.5,123.0,3.7,32.0,782.5,767.56,565.19
2016,6,16,15,30,810.0,121.0,3.6,32.0,744.0,726.95,538.39
2016,6,16,15,45,796.0,118.5,3.55,32.0,700.5,680.36,507.34
2016,6,16,16,0,782.0,116.0,3.5,32.0,657.0,632.89,473.57
2016,6,16,16,15,764.0,112.5,3.35,31.5,609.5,581.36,436.78
2016,6,16,16,30,746.0,109.0,3.2,31.0,562.0,529.85,399.03
2016,6,16,16,45,722.0,104.5,3.1,31.0,511.0,474.57,356.83
2016,6,16,17,0,698.0,100.0,3.0,31.0,460.0,419.53,313.75
2016,6,16,17,15,666.5,95.0,2.8,30.5,407.5,363.22,269.12
2016,6,16,17,30,635.0,90.0,2.6,30.0,355.0,309.46,225.34
2016,6,16,17,45,591.5,83.5,2.45,29.5,302.5,253.56,179.43
2016,6,16,18,0,548.0,77.0,2.3,29.0,250.0,202.1,136.76
2016,6,16,18,15,485.0,68.5,2.2,28.0,200.0,149.93,95.21
2016,6,16,18,30,422.0,60.0,2.1,27.0,150.0,104.92,61.29
2016,6,16,18,45,328.5,48.5,2.05,26.5,106.0,61.97,33.29
2016,6,16,19,0,235.0,37.0,2.0,26.0,62.0,30.11,18.88
2016,6,16,19,15,117.5,18.5,2.1,25.5,31.0,14.31,0.59
2016,6,16,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,78.5,15.5,2.9,22.5,22.0,15.24,0.0
2016,6,17,6,0,157.0,31.0,3.2,23.0,44.0,24.17,12.67
2016,6,17,6,15,259.0,45.5,3.3,23.5,85.5,45.97,25.77
2016,6,17,6,30,361.0,60.0,3.4,24.0,127.0,85.26,49.58
2016,6,17,6,45,457.0,65.5,3.55,24.5,179.5,127.7,79.17
2016,6,17,7,0,553.0,71.0,3.7,25.0,232.0,180.38,120.01
2016,6,17,7,15,600.0,77.5,3.65,25.0,285.0,231.93,163.78
2016,6,17,7,30,647.0,84.0,3.6,25.0,338.0,288.42,211.89
2016,6,17,7,45,692.0,85.5,3.6,25.5,393.5,343.98,258.53
2016,6,17,8,0,737.0,87.0,3.6,26.0,449.0,404.61,308.09
2016,6,17,8,15,760.5,90.5,3.6,26.5,501.0,459.44,352.07
2016,6,17,8,30,784.0,94.0,3.6,27.0,553.0,515.47,395.54
2016,6,17,8,45,807.5,94.5,3.6,27.5,603.5,569.4,436.18
2016,6,17,9,0,831.0,95.0,3.6,28.0,654.0,623.72,475.88
2016,6,17,9,15,844.0,97.5,3.55,28.0,699.0,673.09,511.64
2016,6,17,9,30,857.0,100.0,3.5,28.0,744.0,721.47,544.1
2016,6,17,9,45,869.5,100.5,3.5,28.5,784.5,766.26,572.61
2016,6,17,10,0,882.0,101.0,3.5,29.0,825.0,809.52,599.65
2016,6,17,10,15,889.0,102.5,3.45,29.5,859.0,847.43,622.44
2016,6,17,10,30,896.0,104.0,3.4,30.0,893.0,882.98,643.37
2016,6,17,10,45,902.5,104.5,3.4,30.5,920.5,914.54,661.73
2016,6,17,11,0,909.0,105.0,3.4,31.0,948.0,943.37,678.17
2016,6,17,11,15,912.0,105.5,3.35,31.0,968.0,966.0,691.59
2016,6,17,11,30,915.0,106.0,3.3,31.0,988.0,985.46,703.01
2016,6,17,11,45,918.0,106.0,3.25,31.5,1000.5,1001.15,710.63
2016,6,17,12,0,921.0,106.0,3.2,32.0,1013.0,1013.5,716.17
2016,6,17,12,15,921.5,106.0,3.1,32.0,1017.5,1019.99,719.16
2016,6,17,12,30,922.0,106.0,3.0,32.0,1022.0,1023.07,720.13
2016,6,17,12,45,921.0,106.0,2.9,32.0,1018.5,1021.29,718.16
2016,6,17,13,0,920.0,106.0,2.8,32.0,1015.0,1016.14,714.23
2016,6,17,13,15,917.5,105.5,2.7,32.0,1004.0,1005.62,707.05
2016,6,17,13,30,915.0,105.0,2.6,32.0,993.0,991.71,697.9
2016,6,17,13,45,910.5,104.5,2.55,32.5,973.5,972.59,684.65
2016,6,17,14,0,906.0,104.0,2.5,33.0,954.0,950.3,669.57
2016,6,17,14,15,901.0,103.0,2.4,33.0,928.5,924.02,652.98
2016,6,17,14,30,896.0,102.0,2.3,33.0,903.0,894.85,634.61
2016,6,17,14,45,888.0,101.0,2.25,33.0,870.0,860.4,613.26
2016,6,17,15,0,880.0,100.0,2.2,33.0,837.0,823.56,590.31
2016,6,17,15,15,870.5,98.0,2.15,32.5,798.5,782.38,565.53
2016,6,17,15,30,861.0,96.0,2.1,32.0,760.0,739.34,539.2
2016,6,17,15,45,849.0,93.5,2.1,32.0,716.0,692.41,509.13
2016,6,17,16,0,837.0,91.0,2.1,32.0,672.0,644.29,476.99
2016,6,17,16,15,821.0,88.5,2.05,32.0,624.0,592.79,440.27
2016,6,17,16,30,805.0,86.0,2.0,32.0,576.0,540.7,402.18
2016,6,17,16,45,785.0,82.5,1.95,32.0,525.0,485.56,360.82
2016,6,17,17,0,765.0,79.0,1.9,32.0,474.0,431.07,318.71
2016,6,17,17,15,737.0,75.0,1.8,31.5,421.0,373.78,273.79
2016,6,17,17,30,709.0,71.0,1.7,31.0,368.0,318.56,229.11
2016,6,17,17,45,671.0,66.0,1.65,30.5,315.0,261.77,182.48
2016,6,17,18,0,633.0,61.0,1.6,30.0,262.0,207.43,137.29
2016,6,17,18,15,575.0,55.0,1.45,29.0,210.5,153.69,94.07
2016,6,17,18,30,517.0,49.0,1.3,28.0,159.0,106.42,58.2
2016,6,17,18,45,425.5,40.0,1.2,27.5,113.5,60.85,29.01
2016,6,17,19,0,334.0,31.0,1.1,27.0,68.0,25.87,15.39
2016,6,17,19,15,167.0,15.5,1.15,26.5,34.0,11.39,0.0
2016,6,17,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,5,45,72.0,15.5,2.15,22.5,21.5,15.24,0.0
2016,6,18,6,0,144.0,31.0,2.4,23.0,43.0,24.19,12.62
2016,6,18,6,15,245.0,45.5,2.45,23.5,83.5,45.29,25.6
2016,6,18,6,30,346.0,60.0,2.5,24.0,124.0,83.6,48.85
2016,6,18,6,45,175.0,78.5,2.65,24.5,111.0,98.05,67.03
2016,6,18,7,0,4.0,97.0,2.8,25.0,98.0,93.26,70.41
2016,6,18,7,15,300.0,95.5,2.7,25.0,213.0,169.09,122.58
2016,6,18,7,30,596.0,94.0,2.6,25.0,328.0,281.26,206.85
2016,6,18,7,45,634.0,99.0,2.55,25.5,381.0,334.78,251.12
2016,6,18,8,0,672.0,104.0,2.5,26.0,434.0,391.73,297.13
2016,6,18,8,15,698.0,109.0,2.4,26.0,485.5,446.01,340.45
2016,6,18,8,30,724.0,114.0,2.3,26.0,537.0,501.86,383.62
2016,6,18,8,45,748.5,115.5,2.2,26.5,587.0,555.19,422.85
2016,6,18,9,0,773.0,117.0,2.1,27.0,637.0,608.6,460.79
2016,6,18,9,15,788.0,120.0,2.0,27.0,681.5,657.54,495.16
2016,6,18,9,30,803.0,123.0,1.9,27.0,726.0,705.83,527.5
2016,6,18,9,45,818.0,123.5,1.85,27.5,767.0,750.7,555.04
2016,6,18,10,0,833.0,124.0,1.8,28.0,808.0,792.63,580.06
2016,6,18,10,15,841.5,126.0,1.65,28.5,842.0,830.62,601.06
2016,6,18,10,30,850.0,128.0,1.5,29.0,876.0,866.49,620.08
2016,6,18,10,45,859.0,127.5,1.35,29.5,904.0,898.04,635.77
2016,6,18,11,0,868.0,127.0,1.2,30.0,932.0,927.12,649.43
2016,6,18,11,15,872.5,128.0,1.2,30.0,952.5,950.79,663.03
2016,6,18,11,30,877.0,129.0,1.2,30.0,973.0,971.49,674.87
2016,6,18,11,45,874.0,134.0,1.2,30.5,984.5,985.71,681.47
2016,6,18,12,0,871.0,139.0,1.2,31.0,996.0,996.56,686.17
2016,6,18,12,15,872.0,139.5,1.3,31.0,1001.5,1003.69,691.76
2016,6,18,12,30,873.0,140.0,1.4,31.0,1007.0,1007.62,695.54
2016,6,18,12,45,874.0,138.5,1.5,31.0,1004.5,1006.47,696.33
2016,6,18,13,0,875.0,137.0,1.6,31.0,1002.0,1002.15,695.28
2016,6,18,13,15,873.0,136.5,1.65,31.0,991.5,992.6,690.43
2016,6,18,13,30,871.0,136.0,1.7,31.0,981.0,979.83,683.71
2016,6,18,13,45,868.0,134.5,1.75,31.0,963.0,961.95,673.89
2016,6,18,14,0,865.0,133.0,1.8,31.0,945.0,940.99,662.2
2016,6,18,14,15,859.0,131.5,1.8,31.0,919.0,914.33,646.35
2016,6,18,14,30,853.0,130.0,1.8,31.0,893.0,884.97,628.8
2016,6,18,14,45,842.0,130.0,1.8,31.0,859.5,850.26,607.76
2016,6,18,15,0,831.0,130.0,1.8,31.0,826.0,813.5,585.27
2016,6,18,15,15,820.0,127.5,1.75,31.0,787.5,774.15,560.47
2016,6,18,15,30,809.0,125.0,1.7,31.0,749.0,731.14,533.04
2016,6,18,15,45,794.0,122.5,1.7,31.0,704.5,683.93,502.72
2016,6,18,16,0,779.0,120.0,1.7,31.0,660.0,635.93,469.79
2016,6,18,16,15,760.0,116.0,1.65,30.5,612.0,583.45,433.51
2016,6,18,16,30,741.0,112.0,1.6,30.0,564.0,531.1,396.23
2016,6,18,16,45,714.0,109.0,1.55,30.0,512.0,475.22,354.5
2016,6,18,17,0,687.0,106.0,1.5,30.0,460.0,421.46,313.16
2016,6,18,17,15,654.0,100.0,1.45,29.5,407.5,364.12,268.69
2016,6,18,17,30,621.0,94.0,1.4,29.0,355.0,309.51,225.04
2016,6,18,17,45,570.0,88.5,1.35,29.0,301.5,253.08,179.08
2016,6,18,18,0,519.0,83.0,1.3,29.0,248.0,201.95,137.14
2016,6,18,18,15,456.5,73.5,1.25,28.0,198.0,150.47,96.56
2016,6,18,18,30,394.0,64.0,1.2,27.0,148.0,105.47,62.76
2016,6,18,18,45,299.0,51.0,1.15,26.5,104.5,62.9,34.84
2016,6,18,19,0,204.0,38.0,1.1,26.0,61.0,31.23,19.85
2016,6,18,19,15,102.0,19.0,1.15,25.5,30.5,14.69,1.41
2016,6,18,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,19,5,45,47.5,15.0,1.35,22.5,19.0,14.74,0.0
2016,6,19,6,0,95.0,30.0,1.5,23.0,38.0,24.92,13.09
2016,6,19,6,15,176.5,47.5,1.65,23.5,75.5,46.25,27.84
2016,6,19,6,30,258.0,65.0,1.8,24.0,113.0,79.92,49.31
2016,6,19,6,45,346.0,73.0,1.95,24.5,159.5,117.0,75.07
2016,6,19,7,0,434.0,81.0,2.1,25.0,206.0,164.02,111.02
2016,6,19,7,15,338.5,115.5,2.1,25.0,225.5,197.64,143.68
2016,6,19,7,30,243.0,150.0,2.1,25.0,245.0,220.28,165.89
2016,6,19,7,45,221.0,177.5,2.15,25.5,274.0,252.96,192.61
2016,6,19,8,0,199.0,205.0,2.2,26.0,303.0,282.58,215.88
2016,6,19,8,15,257.0,221.5,2.15,26.0,362.5,338.91,259.01
2016,6,19,8,30,315.0,238.0,2.1,26.0,422.0,400.38,305.37
2016,6,19,8,45,306.5,264.0,2.05,26.5,456.5,437.48,331.71
2016,6,19,9,0,298.0,290.0,2.0,27.0,491.0,473.22,356.35
2016,6,19,9,15,531.5,212.5,2.0,27.0,600.5,573.03,432.09
2016,6,19,9,30,765.0,135.0,2.0,27.0,710.0,689.9,517.76
2016,6,19,9,45,550.5,251.5,2.05,27.5,677.0,672.42,498.61
2016,6,19,10,0,336.0,368.0,2.1,28.0,644.0,634.3,465.51
2016,6,19,10,15,390.0,362.0,2.15,28.0,695.5,686.18,502.35
2016,6,19,10,30,444.0,356.0,2.2,28.0,747.0,743.19,541.48
2016,6,19,10,45,374.0,399.5,2.3,28.0,736.5,734.21,532.94
2016,6,19,11,0,304.0,443.0,2.4,28.0,726.0,723.17,523.32
2016,6,19,11,15,567.0,298.0,2.45,28.0,839.0,837.64,608.45
2016,6,19,11,30,830.0,153.0,2.5,28.0,952.0,949.61,683.2
2016,6,19,11,45,551.0,321.0,2.6,28.0,854.5,864.48,623.83
2016,6,19,12,0,272.0,489.0,2.7,28.0,757.0,759.74,545.75
2016,6,19,12,15,556.0,321.5,2.7,28.0,872.5,880.2,636.23
2016,6,19,12,30,840.0,154.0,2.7,28.0,988.0,988.34,708.36
2016,6,19,12,45,492.5,330.0,2.75,28.0,819.0,827.02,598.35
2016,6,19,13,0,145.0,506.0,2.8,28.0,650.0,649.01,467.98
2016,6,19,13,15,170.5,500.0,2.75,28.0,667.0,666.36,481.72
2016,6,19,13,30,196.0,494.0,2.7,28.0,684.0,682.44,493.34
2016,6,19,13,45,516.0,318.5,2.7,28.0,805.5,816.25,594.63
2016,6,19,14,0,836.0,143.0,2.7,28.0,927.0,923.99,669.21
2016,6,19,14,15,554.5,287.0,2.65,28.0,801.5,796.92,581.64
2016,6,19,14,30,273.0,431.0,2.6,28.0,676.0,671.58,488.98
2016,6,19,14,45,543.5,281.5,2.55,28.0,745.0,749.06,551.38
2016,6,19,15,0,814.0,132.0,2.5,28.0,814.0,804.05,592.32
2016,6,19,15,15,803.5,129.5,2.4,28.0,776.5,763.67,565.03
2016,6,19,15,30,793.0,127.0,2.3,28.0,739.0,721.69,537.24
2016,6,19,15,45,782.5,122.0,2.25,28.0,696.5,675.84,506.63
2016,6,19,16,0,772.0,117.0,2.2,28.0,654.0,628.84,473.38
2016,6,19,16,15,754.0,113.5,2.1,28.0,606.5,577.83,436.18
2016,6,19,16,30,736.0,110.0,2.0,28.0,559.0,526.84,398.15
2016,6,19,16,45,715.5,105.0,1.95,28.0,509.0,472.59,356.99
2016,6,19,17,0,695.0,100.0,1.9,28.0,459.0,419.82,315.74
2016,6,19,17,15,663.5,94.5,1.75,27.5,407.0,363.16,270.86
2016,6,19,17,30,632.0,89.0,1.6,27.0,355.0,309.06,226.78
2016,6,19,17,45,592.0,82.0,1.5,27.0,303.0,253.81,180.83
2016,6,19,18,0,552.0,75.0,1.4,27.0,251.0,202.59,137.84
2016,6,19,18,15,491.5,67.0,1.3,26.5,201.0,150.99,96.25
2016,6,19,18,30,431.0,59.0,1.2,26.0,151.0,106.23,62.09
2016,6,19,18,45,343.5,47.5,1.15,25.5,107.5,63.36,33.82
2016,6,19,19,0,256.0,36.0,1.1,25.0,64.0,30.2,19.14
2016,6,19,19,15,128.0,18.0,1.15,24.5,32.0,13.87,1.29
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,45,72.5,14.5,0.85,21.5,20.5,14.25,0.0
2016,6,20,6,0,145.0,29.0,0.9,22.0,41.0,22.55,11.3
2016,6,20,6,15,243.5,43.0,1.05,22.5,81.0,42.62,23.8
2016,6,20,6,30,342.0,57.0,1.2,23.0,121.0,79.94,46.3
2016,6,20,6,45,417.0,66.0,1.4,23.5,169.0,121.18,75.68
2016,6,20,7,0,492.0,75.0,1.6,24.0,217.0,170.38,114.18
2016,6,20,7,15,540.5,82.5,1.65,24.5,268.5,219.69,155.17
2016,6,20,7,30,589.0,90.0,1.7,25.0,320.0,274.18,200.49
2016,6,20,7,45,630.5,94.0,1.8,25.5,373.0,327.58,244.68
2016,6,20,8,0,672.0,98.0,1.9,26.0,426.0,384.8,290.89
2016,6,20,8,15,495.5,167.5,1.9,26.5,424.5,403.0,306.15
2016,6,20,8,30,319.0,237.0,1.9,27.0,423.0,401.3,304.13
2016,6,20,8,45,326.0,259.0,1.95,27.5,464.0,443.81,335.0
2016,6,20,9,0,333.0,281.0,2.0,28.0,505.0,486.39,364.95
2016,6,20,9,15,251.5,318.5,1.95,28.0,494.5,484.07,361.09
2016,6,20,9,30,170.0,356.0,1.9,28.0,484.0,471.83,349.9
2016,6,20,9,45,167.0,377.5,1.9,28.5,509.0,498.5,367.39
2016,6,20,10,0,164.0,399.0,1.9,29.0,534.0,524.5,383.9
2016,6,20,10,15,501.5,262.5,1.85,29.0,699.0,684.08,502.44
2016,6,20,10,30,839.0,126.0,1.8,29.0,864.0,854.27,616.88
2016,6,20,10,45,544.0,291.5,1.8,29.5,776.0,782.66,563.08
2016,6,20,11,0,249.0,457.0,1.8,30.0,688.0,686.38,489.14
2016,6,20,11,15,556.5,293.0,1.8,30.0,824.5,822.75,589.17
2016,6,20,11,30,864.0,129.0,1.8,30.0,961.0,958.63,676.62
2016,6,20,11,45,868.5,128.5,1.85,30.5,974.5,974.67,683.97
2016,6,20,12,0,873.0,128.0,1.9,31.0,988.0,987.59,690.7
2016,6,20,12,15,874.0,128.5,1.95,31.0,993.0,994.84,695.44
2016,6,20,12,30,875.0,129.0,2.0,31.0,998.0,998.88,698.35
2016,6,20,12,45,876.0,127.5,2.05,31.5,996.0,997.82,696.84
2016,6,20,13,0,877.0,126.0,2.1,32.0,994.0,993.55,693.5
2016,6,20,13,15,577.5,302.0,2.1,32.0,871.0,875.11,617.19
2016,6,20,13,30,278.0,478.0,2.1,32.0,748.0,749.54,527.33
2016,6,20,13,45,573.5,300.0,2.15,32.0,842.5,852.53,605.8
2016,6,20,14,0,869.0,122.0,2.2,32.0,937.0,934.44,660.64
2016,6,20,14,15,588.5,271.5,2.25,32.0,817.5,812.95,581.02
2016,6,20,14,30,308.0,421.0,2.3,32.0,698.0,692.76,494.75
2016,6,20,14,45,230.5,416.0,2.35,32.0,618.5,608.52,437.96
2016,6,20,15,0,153.0,411.0,2.4,32.0,539.0,531.48,384.43
2016,6,20,15,15,467.5,272.5,2.45,32.0,638.5,641.36,469.93
2016,6,20,15,30,782.0,134.0,2.5,32.0,738.0,720.93,530.2
2016,6,20,15,45,417.0,214.0,2.55,32.0,534.5,508.62,377.6
2016,6,20,16,0,52.0,294.0,2.6,32.0,331.0,320.23,235.93
2016,6,20,16,15,203.5,268.5,2.6,31.5,395.5,386.92,288.88
2016,6,20,16,30,355.0,243.0,2.6,31.0,460.0,438.18,328.09
2016,6,20,16,45,508.5,177.5,2.6,31.0,457.5,436.17,327.0
2016,6,20,17,0,662.0,112.0,2.6,31.0,455.0,416.87,311.44
2016,6,20,17,15,629.0,106.0,2.45,30.5,403.0,360.82,267.33
2016,6,20,17,30,596.0,100.0,2.3,30.0,351.0,307.53,224.39
2016,6,20,17,45,549.5,93.0,2.2,29.5,299.0,252.3,179.53
2016,6,20,18,0,503.0,86.0,2.1,29.0,247.0,201.89,138.2
2016,6,20,18,15,439.0,76.5,1.9,28.0,197.5,150.3,97.38
2016,6,20,18,30,375.0,67.0,1.7,27.0,148.0,106.53,64.46
2016,6,20,18,45,284.0,53.5,1.5,26.5,105.0,64.67,36.64
2016,6,20,19,0,193.0,40.0,1.3,26.0,62.0,33.23,21.53
2016,6,20,19,15,96.5,20.0,1.3,25.5,31.0,15.49,2.31
2016,6,20,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,21,5,45,68.0,14.5,2.3,21.5,20.0,14.25,0.0
2016,6,21,6,0,136.0,29.0,2.6,22.0,40.0,22.57,11.18
2016,6,21,6,15,237.0,43.5,2.6,22.5,80.0,42.6,23.99
2016,6,21,6,30,338.0,58.0,2.6,23.0,120.0,80.16,46.69
2016,6,21,6,45,415.5,67.0,2.65,24.0,169.0,120.99,75.55
2016,6,21,7,0,493.0,76.0,2.7,25.0,218.0,171.11,114.49
2016,6,21,7,15,542.5,83.5,2.65,25.5,270.0,220.7,155.7
2016,6,21,7,30,592.0,91.0,2.6,26.0,322.0,275.6,201.39
2016,6,21,7,45,632.5,95.0,2.55,26.5,375.0,328.77,245.44
2016,6,21,8,0,673.0,99.0,2.5,27.0,428.0,385.66,291.34
2016,6,21,8,15,699.0,103.5,2.4,27.5,479.5,439.46,333.61
2016,6,21,8,30,725.0,108.0,2.3,28.0,531.0,495.57,376.09
2016,6,21,8,45,747.0,111.0,2.2,28.5,580.0,548.25,414.64
2016,6,21,9,0,769.0,114.0,2.1,29.0,629.0,601.51,452.23
2016,6,21,9,15,784.0,117.0,2.0,29.5,674.0,650.31,485.37
2016,6,21,9,30,799.0,120.0,1.9,30.0,719.0,698.49,516.36
2016,6,21,9,45,811.0,122.0,1.85,30.5,759.0,742.48,543.06
2016,6,21,10,0,823.0,124.0,1.8,31.0,799.0,783.35,567.17
2016,6,21,10,15,831.5,126.0,1.8,31.0,833.0,821.09,590.45
2016,6,21,10,30,840.0,128.0,1.8,31.0,867.0,856.75,612.21
2016,6,21,10,45,847.0,129.0,1.85,31.5,894.5,887.82,630.12
2016,6,21,11,0,854.0,130.0,1.9,32.0,922.0,916.36,646.35
2016,6,21,11,15,858.5,131.5,1.95,32.0,942.5,940.35,661.02
2016,6,21,11,30,863.0,133.0,2.0,32.0,963.0,961.41,673.93
