Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,11,45,867.0,132.5,2.05,32.5,976.5,976.99,682.13
2016,6,21,12,0,871.0,132.0,2.1,33.0,990.0,989.45,688.51
2016,6,21,12,15,872.0,132.0,2.15,33.0,995.0,996.24,692.91
2016,6,21,12,30,873.0,132.0,2.2,33.0,1000.0,999.83,695.5
2016,6,21,12,45,873.0,131.5,2.25,33.0,997.0,998.79,695.37
2016,6,21,13,0,873.0,131.0,2.3,33.0,994.0,994.59,693.42
2016,6,21,13,15,527.5,313.0,2.3,33.0,833.0,837.66,591.37
2016,6,21,13,30,182.0,495.0,2.3,33.0,672.0,670.0,471.88
2016,6,21,13,45,204.5,482.5,2.35,33.0,677.5,675.5,477.98
2016,6,21,14,0,227.0,470.0,2.4,33.0,683.0,679.41,481.88
2016,6,21,14,15,208.0,458.0,2.4,33.0,649.0,644.26,458.48
2016,6,21,14,30,189.0,446.0,2.4,33.0,615.0,609.28,435.28
2016,6,21,14,45,184.0,428.5,2.45,33.0,588.5,581.24,417.21
2016,6,21,15,0,179.0,411.0,2.5,33.0,562.0,552.92,398.72
2016,6,21,15,15,501.5,261.0,2.45,33.0,655.0,657.05,479.34
2016,6,21,15,30,824.0,111.0,2.4,33.0,748.0,728.61,532.56
2016,6,21,15,45,555.0,209.0,2.4,33.0,627.5,602.47,442.59
2016,6,21,16,0,286.0,307.0,2.4,33.0,507.0,491.11,360.26
2016,6,21,16,15,525.5,203.0,2.35,32.5,537.0,524.72,389.41
2016,6,21,16,30,765.0,99.0,2.3,32.0,567.0,533.39,398.21
2016,6,21,16,45,744.0,95.0,2.25,32.0,516.5,479.24,357.16
2016,6,21,17,0,723.0,91.0,2.2,32.0,466.0,425.91,315.91
2016,6,21,17,15,693.0,86.5,2.1,31.5,413.5,368.46,271.01
2016,6,21,17,30,663.0,82.0,2.0,31.0,361.0,314.24,227.28
2016,6,21,17,45,624.5,75.5,1.9,30.5,309.0,258.17,181.39
2016,6,21,18,0,586.0,69.0,1.8,30.0,257.0,205.93,138.03
2016,6,21,18,15,526.0,62.0,1.6,29.0,206.5,153.35,95.94
2016,6,21,18,30,466.0,55.0,1.4,28.0,156.0,107.51,61.15
2016,6,21,18,45,377.5,44.5,1.25,27.5,111.5,63.35,32.25
2016,6,21,19,0,289.0,34.0,1.1,27.0,67.0,29.47,15.37
2016,6,21,19,15,144.5,17.0,1.1,26.5,33.5,12.63,0.98
2016,6,21,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,5,45,74.0,14.5,2.2,22.5,20.5,14.25,0.0
2016,6,22,6,0,148.0,29.0,2.5,23.0,41.0,22.59,11.02
2016,6,22,6,15,249.5,42.5,2.65,23.5,81.0,41.86,23.14
2016,6,22,6,30,351.0,56.0,2.8,24.0,121.0,79.17,45.24
2016,6,22,6,45,428.0,65.0,3.0,24.5,170.0,121.05,74.92
2016,6,22,7,0,505.0,74.0,3.2,25.0,219.0,171.17,114.12
2016,6,22,7,15,554.0,81.0,3.2,25.5,270.5,220.8,155.57
2016,6,22,7,30,603.0,88.0,3.2,26.0,322.0,275.67,201.51
2016,6,22,7,45,641.5,92.5,3.2,26.5,375.0,329.16,246.17
2016,6,22,8,0,680.0,97.0,3.2,27.0,428.0,386.15,292.54
2016,6,22,8,15,705.5,101.0,3.15,27.5,479.5,439.58,335.02
2016,6,22,8,30,731.0,105.0,3.1,28.0,531.0,495.26,377.79
2016,6,22,8,45,752.0,108.5,3.1,28.5,580.0,548.15,417.3
2016,6,22,9,0,773.0,112.0,3.1,29.0,629.0,601.52,455.95
2016,6,22,9,15,788.0,114.5,3.1,29.5,674.0,650.02,490.03
2016,6,22,9,30,803.0,117.0,3.1,30.0,719.0,697.89,522.06
2016,6,22,9,45,547.5,248.0,3.1,30.5,669.0,665.76,492.93
2016,6,22,10,0,292.0,379.0,3.1,31.0,619.0,609.45,445.81
2016,6,22,10,15,567.5,252.5,3.15,31.0,743.0,729.5,536.21
2016,6,22,10,30,843.0,126.0,3.2,31.0,867.0,857.04,623.45
2016,6,22,10,45,850.0,127.5,3.25,31.5,895.0,888.73,641.54
2016,6,22,11,0,857.0,129.0,3.3,32.0,923.0,917.88,658.55
2016,6,22,11,15,861.5,130.0,3.35,32.0,943.5,941.49,673.28
2016,6,22,11,30,866.0,131.0,3.4,32.0,964.0,962.17,686.19
2016,6,22,11,45,875.5,127.0,3.5,32.5,978.5,979.76,696.13
2016,6,22,12,0,885.0,123.0,3.6,33.0,993.0,994.33,704.19
2016,6,22,12,15,886.0,123.0,3.65,33.0,998.5,1001.29,708.62
2016,6,22,12,30,887.0,123.0,3.7,33.0,1004.0,1004.98,711.15
2016,6,22,12,45,887.5,122.0,3.75,33.0,1001.5,1003.98,710.83
2016,6,22,13,0,888.0,121.0,3.8,33.0,999.0,999.74,708.59
2016,6,22,13,15,886.0,120.5,3.8,33.0,988.5,990.24,702.8
2016,6,22,13,30,884.0,120.0,3.8,33.0,978.0,977.47,695.06
2016,6,22,13,45,881.5,118.5,3.85,33.0,960.5,960.01,684.69
2016,6,22,14,0,879.0,117.0,3.9,33.0,943.0,939.4,672.35
2016,6,22,14,15,873.5,115.5,3.85,33.0,917.5,913.02,655.73
2016,6,22,14,30,868.0,114.0,3.8,33.0,892.0,883.86,637.33
2016,6,22,14,45,848.0,120.0,3.8,33.0,857.0,847.1,614.11
2016,6,22,15,0,828.0,126.0,3.8,33.0,822.0,808.79,589.74
2016,6,22,15,15,817.5,123.5,3.8,33.0,783.5,768.35,563.73
2016,6,22,15,30,807.0,121.0,3.8,33.0,745.0,727.55,537.25
2016,6,22,15,45,549.0,214.0,3.8,33.0,627.5,602.29,446.77
2016,6,22,16,0,291.0,307.0,3.8,33.0,510.0,494.63,365.81
2016,6,22,16,15,515.5,209.0,3.75,32.5,536.5,524.79,392.53
2016,6,22,16,30,740.0,111.0,3.7,32.0,563.0,531.68,400.17
2016,6,22,16,45,506.0,161.5,3.65,32.0,458.0,420.2,315.63
2016,6,22,17,0,272.0,212.0,3.6,32.0,353.0,331.32,248.05
2016,6,22,17,15,447.5,152.5,3.4,31.5,354.5,331.22,246.67
2016,6,22,17,30,623.0,93.0,3.2,31.0,356.0,311.26,226.95
2016,6,22,17,45,578.0,86.5,3.05,30.5,303.5,255.41,181.18
2016,6,22,18,0,533.0,80.0,2.9,30.0,251.0,204.17,138.87
2016,6,22,18,15,471.5,71.5,2.75,29.5,201.5,152.84,97.76
2016,6,22,18,30,410.0,63.0,2.6,29.0,152.0,108.5,64.1
2016,6,22,18,45,321.0,50.5,2.5,28.5,108.0,65.03,35.29
2016,6,22,19,0,232.0,38.0,2.4,28.0,64.0,32.33,17.77
2016,6,22,19,15,116.0,19.0,2.55,27.5,32.0,14.65,2.16
2016,6,22,19,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,23,5,45,82.0,14.0,2.65,22.5,20.5,13.76,0.0
2016,6,23,6,0,164.0,28.0,2.8,23.0,41.0,21.78,10.29
2016,6,23,6,15,268.0,41.5,2.9,23.0,82.0,41.26,22.47
2016,6,23,6,30,372.0,55.0,3.0,23.0,123.0,79.74,45.14
2016,6,23,6,45,458.0,61.5,3.2,23.5,173.5,121.6,74.41
2016,6,23,7,0,544.0,68.0,3.4,24.0,224.0,172.82,114.4
2016,6,23,7,15,591.0,74.5,3.4,24.5,276.5,223.64,157.33
2016,6,23,7,30,638.0,81.0,3.4,25.0,329.0,279.42,204.55
2016,6,23,7,45,680.0,83.5,3.4,25.5,383.5,334.17,250.63
2016,6,23,8,0,722.0,86.0,3.4,26.0,438.0,393.71,299.41
2016,6,23,8,15,746.0,89.5,3.35,26.5,489.5,447.98,342.94
2016,6,23,8,30,770.0,93.0,3.3,27.0,541.0,503.54,386.02
2016,6,23,8,45,563.5,184.0,3.3,27.5,527.0,510.31,389.18
2016,6,23,9,0,357.0,275.0,3.3,28.0,513.0,494.99,374.35
2016,6,23,9,15,599.0,188.0,3.25,28.5,622.0,594.52,450.06
2016,6,23,9,30,841.0,101.0,3.2,29.0,731.0,707.89,531.91
2016,6,23,9,45,853.5,101.5,3.2,29.5,771.0,752.2,559.55
2016,6,23,10,0,866.0,102.0,3.2,30.0,811.0,795.05,586.2
2016,6,23,10,15,874.0,104.0,3.2,30.0,845.5,833.95,611.03
2016,6,23,10,30,882.0,106.0,3.2,30.0,880.0,870.62,634.21
2016,6,23,10,45,888.0,106.5,3.25,30.5,908.0,901.59,652.49
2016,6,23,11,0,894.0,107.0,3.3,31.0,936.0,929.85,668.92
2016,6,23,11,15,898.0,108.0,3.35,31.0,956.5,953.87,683.93
2016,6,23,11,30,902.0,109.0,3.4,31.0,977.0,974.81,697.02
2016,6,23,11,45,608.0,293.0,3.45,31.5,882.0,891.51,639.71
2016,6,23,12,0,314.0,477.0,3.5,32.0,787.0,789.02,561.37
2016,6,23,12,15,601.0,301.5,3.55,32.0,897.5,904.17,647.93
2016,6,23,12,30,888.0,126.0,3.6,32.0,1008.0,1008.95,716.68
2016,6,23,12,45,887.5,126.0,3.65,32.5,1005.5,1007.98,714.14
2016,6,23,13,0,887.0,126.0,3.7,33.0,1003.0,1003.79,710.49
2016,6,23,13,15,885.0,125.5,3.7,33.0,992.0,994.35,704.75
2016,6,23,13,30,883.0,125.0,3.7,33.0,981.0,981.64,697.07
2016,6,23,13,45,879.5,123.5,3.75,33.0,963.0,963.3,686.18
2016,6,23,14,0,876.0,122.0,3.8,33.0,945.0,941.85,673.34
2016,6,23,14,15,870.5,120.5,3.75,33.0,919.5,915.58,656.84
2016,6,23,14,30,865.0,119.0,3.7,33.0,894.0,886.54,638.55
2016,6,23,14,45,597.0,250.5,3.7,33.0,776.5,766.1,557.34
2016,6,23,15,0,329.0,382.0,3.7,33.0,659.0,650.79,472.28
2016,6,23,15,15,232.5,376.0,3.7,33.0,567.0,553.52,404.07
2016,6,23,15,30,136.0,370.0,3.7,33.0,475.0,465.46,340.75
2016,6,23,15,45,471.0,237.0,3.7,33.0,570.5,570.12,423.69
2016,6,23,16,0,806.0,104.0,3.7,33.0,666.0,640.4,478.67
2016,6,23,16,15,788.5,101.0,3.65,32.5,618.0,588.69,441.51
2016,6,23,16,30,771.0,98.0,3.6,32.0,570.0,536.88,403.84
2016,6,23,16,45,744.5,95.5,3.55,32.0,518.5,481.08,361.35
2016,6,23,17,0,718.0,93.0,3.5,32.0,467.0,426.64,318.77
2016,6,23,17,15,687.5,88.5,3.3,31.5,414.5,369.21,273.34
2016,6,23,17,30,657.0,84.0,3.1,31.0,362.0,315.08,229.24
2016,6,23,17,45,606.0,80.0,2.95,30.5,308.0,257.96,182.5
2016,6,23,18,0,555.0,76.0,2.8,30.0,254.0,206.07,139.66
2016,6,23,18,15,494.0,68.0,2.65,29.0,204.0,154.0,98.02
2016,6,23,18,30,433.0,60.0,2.5,28.0,154.0,108.84,63.68
2016,6,23,18,45,335.5,49.0,2.35,27.5,109.5,64.97,34.85
2016,6,23,19,0,238.0,38.0,2.2,27.0,65.0,32.6,17.92
2016,6,23,19,15,119.0,19.0,2.35,26.5,32.5,14.65,2.34
2016,6,23,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,5,45,80.5,14.0,1.65,22.5,20.5,13.76,0.0
2016,6,24,6,0,161.0,28.0,1.8,23.0,41.0,21.81,10.17
2016,6,24,6,15,267.5,41.0,1.9,23.5,81.5,40.53,21.97
2016,6,24,6,30,374.0,54.0,2.0,24.0,122.0,79.18,44.46
2016,6,24,6,45,252.5,81.0,2.15,24.5,133.5,110.25,73.52
2016,6,24,7,0,131.0,108.0,2.3,25.0,145.0,127.39,93.0
2016,6,24,7,15,393.0,92.0,2.4,25.5,237.5,188.15,134.31
2016,6,24,7,30,655.0,76.0,2.5,26.0,330.0,279.38,202.87
2016,6,24,7,45,378.0,140.0,2.6,26.5,292.0,275.14,207.23
2016,6,24,8,0,101.0,204.0,2.7,27.0,254.0,238.59,181.99
2016,6,24,8,15,209.0,220.0,2.75,27.5,337.0,312.66,238.42
2016,6,24,8,30,317.0,236.0,2.8,28.0,420.0,398.3,302.69
2016,6,24,8,45,278.0,268.0,2.9,28.5,440.0,423.65,320.31
2016,6,24,9,0,239.0,300.0,3.0,29.0,460.0,443.09,333.14
2016,6,24,9,15,366.0,282.5,3.05,29.0,546.5,525.65,394.9
2016,6,24,9,30,493.0,265.0,3.1,29.0,633.0,619.16,463.16
2016,6,24,9,45,418.5,314.5,3.2,29.5,639.0,632.13,468.79
2016,6,24,10,0,344.0,364.0,3.3,30.0,645.0,635.89,468.12
2016,6,24,10,15,620.0,229.0,3.4,30.0,762.5,749.69,554.43
2016,6,24,10,30,896.0,94.0,3.5,30.0,880.0,870.39,636.36
2016,6,24,10,45,673.0,241.5,3.6,30.0,843.0,848.29,620.13
2016,6,24,11,0,450.0,389.0,3.7,30.0,806.0,806.11,584.45
2016,6,24,11,15,419.0,406.0,3.75,30.0,801.5,804.36,582.42
2016,6,24,11,30,388.0,423.0,3.8,30.0,797.0,797.03,576.46
2016,6,24,11,45,380.0,433.5,3.9,30.0,803.5,805.96,582.25
2016,6,24,12,0,372.0,444.0,4.0,30.0,810.0,813.18,586.82
2016,6,24,12,15,397.0,445.5,4.0,30.0,838.5,842.41,606.66
2016,6,24,12,30,422.0,447.0,4.0,30.0,867.0,870.23,625.35
2016,6,24,12,45,387.5,451.5,4.05,30.0,836.5,840.24,604.66
2016,6,24,13,0,353.0,456.0,4.1,30.0,806.0,808.72,583.21
2016,6,24,13,15,386.0,440.5,4.1,30.0,819.0,822.36,593.78
2016,6,24,13,30,419.0,425.0,4.1,30.0,832.0,836.6,604.41
2016,6,24,13,45,628.5,283.5,4.1,30.0,881.0,889.63,647.58
2016,6,24,14,0,838.0,142.0,4.1,30.0,930.0,926.29,673.47
2016,6,24,14,15,641.5,255.0,4.05,30.0,848.0,846.09,619.34
2016,6,24,14,30,445.0,368.0,4.0,30.0,766.0,765.21,558.94
2016,6,24,14,45,258.0,378.0,4.0,30.0,607.0,598.16,440.36
2016,6,24,15,0,71.0,388.0,4.0,30.0,448.0,438.96,323.31
2016,6,24,15,15,264.5,339.5,3.95,29.5,547.0,545.66,406.99
2016,6,24,15,30,458.0,291.0,3.9,29.0,646.0,634.12,474.71
2016,6,24,15,45,490.0,260.5,3.85,29.0,620.0,606.77,455.93
2016,6,24,16,0,522.0,230.0,3.8,29.0,594.0,575.45,434.41
2016,6,24,16,15,348.0,252.5,3.7,29.0,488.0,462.61,349.94
2016,6,24,16,30,174.0,275.0,3.6,29.0,382.0,366.0,276.58
2016,6,24,16,45,126.5,246.5,3.55,29.0,321.0,304.14,230.39
2016,6,24,17,0,79.0,218.0,3.5,29.0,260.0,246.36,186.74
2016,6,24,17,15,179.5,189.5,3.25,28.5,270.0,255.88,194.07
2016,6,24,17,30,280.0,161.0,3.0,28.0,280.0,253.77,190.55
2016,6,24,17,45,261.5,140.0,2.75,27.5,239.0,211.31,156.44
2016,6,24,18,0,243.0,119.0,2.5,27.0,198.0,170.84,123.63
2016,6,24,18,15,213.0,99.0,2.35,26.5,158.5,131.25,91.97
2016,6,24,18,30,183.0,79.0,2.2,26.0,119.0,95.19,63.73
2016,6,24,18,45,137.0,59.5,2.05,26.0,85.0,62.09,39.54
2016,6,24,19,0,91.0,40.0,1.9,26.0,51.0,34.6,20.67
2016,6,24,19,15,45.5,20.0,1.95,25.5,25.5,16.91,3.75
2016,6,24,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,25,5,45,6.5,12.5,2.1,23.0,13.0,12.29,0.0
2016,6,25,6,0,13.0,25.0,2.2,23.0,26.0,23.27,11.05
2016,6,25,6,15,52.5,46.0,2.25,23.0,54.5,42.05,27.08
2016,6,25,6,30,92.0,67.0,2.3,23.0,83.0,68.55,46.78
2016,6,25,6,45,129.5,86.5,2.35,23.5,118.5,98.37,69.42
2016,6,25,7,0,167.0,106.0,2.4,24.0,154.0,132.63,96.25
2016,6,25,7,15,249.0,121.0,2.55,24.0,209.0,178.13,131.41
2016,6,25,7,30,331.0,136.0,2.7,24.0,264.0,233.47,175.29
2016,6,25,7,45,272.5,168.5,2.85,24.5,285.0,262.34,200.37
2016,6,25,8,0,214.0,201.0,3.0,25.0,306.0,284.14,218.43
2016,6,25,8,15,120.5,209.0,3.1,25.0,269.5,259.75,200.1
2016,6,25,8,30,27.0,217.0,3.2,25.0,233.0,224.09,171.76
2016,6,25,8,45,39.5,248.5,3.35,25.5,274.0,263.66,201.6
2016,6,25,9,0,52.0,280.0,3.5,26.0,315.0,304.54,231.85
2016,6,25,9,15,77.5,314.0,3.55,26.0,370.0,357.81,271.65
2016,6,25,9,30,103.0,348.0,3.6,26.0,425.0,413.33,312.58
2016,6,25,9,45,92.0,364.0,3.7,26.0,435.5,425.57,320.61
2016,6,25,10,0,81.0,380.0,3.8,26.0,446.0,436.7,327.91
2016,6,25,10,15,122.0,407.5,3.8,26.0,512.5,504.3,377.41
2016,6,25,10,30,163.0,435.0,3.8,26.0,579.0,571.58,425.72
2016,6,25,10,45,112.0,430.5,3.85,26.5,531.0,527.24,391.26
2016,6,25,11,0,61.0,426.0,3.9,27.0,483.0,475.92,352.07
2016,6,25,11,15,30.5,275.0,3.85,27.0,303.5,299.33,223.2
2016,6,25,11,30,0.0,124.0,3.8,27.0,124.0,120.45,87.73
2016,6,25,11,45,1.5,134.5,3.8,27.0,136.5,132.18,96.92
2016,6,25,12,0,3.0,145.0,3.8,27.0,149.0,143.96,105.92
2016,6,25,12,15,11.5,246.5,3.75,27.0,258.5,251.66,187.36
2016,6,25,12,30,20.0,348.0,3.7,27.0,368.0,359.83,266.87
2016,6,25,12,45,17.5,309.5,3.65,27.5,327.0,319.49,236.57
2016,6,25,13,0,15.0,271.0,3.6,28.0,286.0,279.1,206.56
2016,6,25,13,15,13.5,246.5,3.55,28.0,259.5,253.42,187.7
2016,6,25,13,30,12.0,222.0,3.5,28.0,233.0,227.75,168.72
2016,6,25,13,45,18.0,286.0,3.5,28.0,303.0,295.81,219.44
2016,6,25,14,0,24.0,350.0,3.5,28.0,373.0,367.32,271.72
2016,6,25,14,15,15.5,263.5,3.5,28.0,278.5,270.5,200.71
2016,6,25,14,30,7.0,177.0,3.5,28.0,184.0,178.08,131.76
2016,6,25,14,45,3.5,116.0,3.55,28.0,119.5,115.49,84.25
2016,6,25,15,0,0.0,55.0,3.6,28.0,55.0,53.27,36.12
2016,6,25,15,15,4.0,127.5,3.6,27.5,130.5,126.73,93.55
2016,6,25,15,30,8.0,200.0,3.6,27.0,206.0,199.87,150.07
2016,6,25,15,45,4.0,162.5,3.65,27.0,165.5,160.23,119.82
2016,6,25,16,0,0.0,125.0,3.7,27.0,125.0,121.02,89.71
2016,6,25,16,15,0.0,117.5,3.6,27.0,117.5,113.71,84.31
2016,6,25,16,30,0.0,110.0,3.5,27.0,110.0,106.42,78.87
2016,6,25,16,45,0.0,93.0,3.45,27.0,93.0,89.98,66.18
2016,6,25,17,0,0.0,76.0,3.4,27.0,76.0,73.5,53.35
2016,6,25,17,15,0.0,66.5,3.15,26.5,66.5,64.29,46.3
2016,6,25,17,30,0.0,57.0,2.9,26.0,57.0,55.08,39.16
2016,6,25,17,45,0.0,48.5,2.65,26.0,48.5,46.85,32.62
2016,6,25,18,0,0.0,40.0,2.4,26.0,40.0,38.62,26.0
2016,6,25,18,15,0.0,32.0,2.2,25.5,32.0,30.88,19.73
2016,6,25,18,30,0.0,24.0,2.0,25.0,24.0,23.15,13.35
2016,6,25,18,45,0.0,17.0,1.8,24.5,17.0,16.39,7.68
2016,6,25,19,0,0.0,10.0,1.6,24.0,10.0,9.64,1.97
2016,6,25,19,15,0.0,5.0,1.7,24.0,5.0,4.82,0.0
2016,6,25,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,11.5,1.15,22.5,11.5,11.3,0.0
2016,6,26,6,0,0.0,23.0,1.2,23.0,23.0,21.97,9.95
2016,6,26,6,15,23.5,43.5,1.35,23.0,48.0,40.52,26.38
2016,6,26,6,30,47.0,64.0,1.5,23.0,73.0,63.21,44.17
2016,6,26,6,45,73.5,85.5,1.65,23.5,104.5,89.46,64.54
2016,6,26,7,0,100.0,107.0,1.8,24.0,136.0,120.05,88.6
2016,6,26,7,15,322.0,104.0,1.85,24.0,223.5,180.48,130.9
2016,6,26,7,30,544.0,101.0,1.9,24.0,311.0,267.65,197.03
2016,6,26,7,45,418.0,145.5,2.0,24.5,321.5,294.45,222.65
2016,6,26,8,0,292.0,190.0,2.1,25.0,332.0,307.11,234.82
2016,6,26,8,15,494.5,153.5,2.15,25.5,426.0,386.7,296.11
2016,6,26,8,30,697.0,117.0,2.2,26.0,520.0,486.2,371.87
2016,6,26,8,45,729.5,115.5,2.3,26.5,571.0,539.94,412.06
2016,6,26,9,0,762.0,114.0,2.4,27.0,622.0,594.58,452.1
2016,6,26,9,15,410.5,220.0,2.45,27.0,496.0,496.55,376.55
2016,6,26,9,30,59.0,326.0,2.5,27.0,370.0,360.29,269.55
2016,6,26,9,45,443.0,222.0,2.6,27.5,582.0,559.88,423.65
2016,6,26,10,0,827.0,118.0,2.7,28.0,794.0,778.69,578.61
2016,6,26,10,15,565.5,264.5,2.8,28.5,736.0,738.59,544.7
2016,6,26,10,30,304.0,411.0,2.9,29.0,678.0,672.59,490.78
2016,6,26,10,45,277.5,433.0,3.0,29.5,683.0,680.44,494.55
2016,6,26,11,0,251.0,455.0,3.1,30.0,688.0,685.91,496.18
2016,6,26,11,15,307.5,444.5,3.15,30.0,736.0,734.93,530.76
2016,6,26,11,30,364.0,434.0,3.2,30.0,784.0,784.96,565.42
2016,6,26,11,45,601.5,292.0,3.25,30.0,880.0,884.15,638.96
2016,6,26,12,0,839.0,150.0,3.3,30.0,976.0,975.34,699.33
2016,6,26,12,15,613.0,296.5,3.3,30.0,902.0,911.31,655.33
2016,6,26,12,30,387.0,443.0,3.3,30.0,828.0,831.64,595.35
2016,6,26,12,45,424.5,442.5,3.35,30.5,863.5,870.86,621.45
2016,6,26,13,0,462.0,442.0,3.4,31.0,899.0,905.4,643.47
2016,6,26,13,15,425.0,435.5,3.35,31.0,852.5,858.63,612.07
2016,6,26,13,30,388.0,429.0,3.3,31.0,806.0,808.07,578.56
2016,6,26,13,45,243.0,445.5,3.3,31.0,680.5,679.59,489.39
2016,6,26,14,0,98.0,462.0,3.3,31.0,555.0,547.76,395.61
2016,6,26,14,15,288.5,412.5,3.25,31.0,674.0,676.61,491.08
2016,6,26,14,30,479.0,363.0,3.2,31.0,793.0,790.96,572.47
2016,6,26,14,45,640.0,250.0,3.15,31.0,802.0,803.42,585.69
2016,6,26,15,0,801.0,137.0,3.1,31.0,811.0,801.38,586.47
2016,6,26,15,15,594.5,229.5,3.05,31.0,717.0,701.96,517.01
2016,6,26,15,30,388.0,322.0,3.0,31.0,623.0,610.09,449.01
2016,6,26,15,45,440.5,281.0,2.95,31.0,603.5,592.31,438.69
2016,6,26,16,0,493.0,240.0,2.9,31.0,584.0,566.65,421.99
2016,6,26,16,15,603.5,179.0,2.8,30.5,570.0,552.67,414.52
2016,6,26,16,30,714.0,118.0,2.7,30.0,556.0,525.28,396.22
2016,6,26,16,45,517.0,161.0,2.6,30.0,463.5,426.93,321.62
2016,6,26,17,0,320.0,204.0,2.5,30.0,371.0,346.96,260.69
2016,6,26,17,15,222.5,189.0,2.2,29.5,299.0,273.86,205.71
2016,6,26,17,30,125.0,174.0,1.9,29.0,227.0,210.89,158.37
2016,6,26,17,45,115.5,150.0,1.65,28.5,193.5,177.2,132.3
2016,6,26,18,0,106.0,126.0,1.4,28.0,160.0,144.64,106.67
2016,6,26,18,15,89.5,103.5,1.3,27.5,128.5,113.33,82.08
2016,6,26,18,30,73.0,81.0,1.2,27.0,97.0,84.11,59.15
2016,6,26,18,45,49.0,59.5,1.15,26.5,69.0,58.5,39.59
2016,6,26,19,0,25.0,38.0,1.1,26.0,41.0,35.31,21.77
2016,6,26,19,15,12.5,19.0,1.1,25.5,20.5,18.07,4.61
2016,6,26,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,45,0.0,10.5,0.85,22.5,10.5,10.32,0.0
2016,6,27,6,0,0.0,21.0,0.9,23.0,21.0,20.23,8.53
2016,6,27,6,15,11.0,41.0,0.95,23.0,43.0,38.83,25.23
2016,6,27,6,30,22.0,61.0,1.0,23.0,65.0,58.55,41.33
2016,6,27,6,45,37.0,82.5,1.1,23.5,92.0,82.45,60.38
2016,6,27,7,0,52.0,104.0,1.2,24.0,119.0,108.32,80.92
2016,6,27,7,15,340.0,92.0,1.2,24.5,220.0,173.53,124.33
2016,6,27,7,30,628.0,80.0,1.2,25.0,321.0,273.07,197.94
2016,6,27,7,45,396.5,142.0,1.3,26.0,302.5,282.86,211.83
2016,6,27,8,0,165.0,204.0,1.4,27.0,284.0,265.88,201.44
2016,6,27,8,15,463.5,148.0,1.45,27.5,408.0,366.24,277.49
2016,6,27,8,30,762.0,92.0,1.5,28.0,532.0,496.04,374.42
2016,6,27,8,45,783.0,94.0,1.6,28.5,581.5,549.02,413.13
2016,6,27,9,0,804.0,96.0,1.7,29.0,631.0,602.43,451.51
2016,6,27,9,15,817.5,98.5,1.7,29.5,676.0,650.98,484.82
2016,6,27,9,30,831.0,101.0,1.7,30.0,721.0,698.86,515.38
2016,6,27,9,45,654.5,204.0,1.75,30.5,709.5,703.34,514.11
2016,6,27,10,0,478.0,307.0,1.8,31.0,698.0,688.86,498.58
2016,6,27,10,15,673.0,207.5,1.85,31.0,783.5,771.79,559.25
2016,6,27,10,30,868.0,108.0,1.9,31.0,869.0,859.32,615.37
2016,6,27,10,45,873.5,109.5,1.95,31.5,896.5,890.62,632.95
2016,6,27,11,0,879.0,111.0,2.0,32.0,924.0,919.24,649.23
2016,6,27,11,15,883.0,112.0,2.0,32.0,944.5,943.12,663.31
2016,6,27,11,30,887.0,113.0,2.0,32.0,965.0,963.98,675.55
2016,6,27,11,45,631.5,277.0,2.0,32.5,888.0,898.61,631.81
2016,6,27,12,0,376.0,441.0,2.0,33.0,811.0,814.22,568.65
2016,6,27,12,15,378.5,443.0,2.0,33.0,817.0,821.79,574.1
2016,6,27,12,30,381.0,445.0,2.0,33.0,823.0,827.77,577.78
2016,6,27,12,45,403.5,444.0,2.0,33.5,843.5,848.96,590.46
2016,6,27,13,0,426.0,443.0,2.0,34.0,864.0,870.95,603.35
2016,6,27,13,15,650.0,283.0,2.0,34.0,918.0,928.75,647.57
2016,6,27,13,30,874.0,123.0,2.0,34.0,972.0,972.0,674.79
2016,6,27,13,45,869.5,122.5,2.05,34.0,954.0,953.97,664.22
2016,6,27,14,0,865.0,122.0,2.1,34.0,936.0,932.91,652.36
2016,6,27,14,15,647.5,246.0,2.1,34.0,846.0,843.64,596.37
2016,6,27,14,30,430.0,370.0,2.1,34.0,756.0,754.65,533.33
2016,6,27,14,45,462.0,345.0,2.1,34.0,746.0,743.88,528.52
2016,6,27,15,0,494.0,320.0,2.1,34.0,736.0,729.59,520.69
2016,6,27,15,15,507.5,295.5,2.05,34.0,705.5,697.46,500.34
2016,6,27,15,30,521.0,271.0,2.0,34.0,675.0,662.83,478.16
2016,6,27,15,45,397.0,291.5,2.0,34.0,589.0,571.97,414.83
2016,6,27,16,0,273.0,312.0,2.0,34.0,503.0,488.65,355.8
2016,6,27,16,15,250.5,291.0,2.0,33.5,457.0,440.4,323.12
2016,6,27,16,30,228.0,270.0,2.0,33.0,411.0,392.42,289.75
2016,6,27,16,45,206.5,246.5,2.0,33.0,365.5,346.01,256.28
2016,6,27,17,0,185.0,223.0,2.0,33.0,320.0,301.52,223.66
2016,6,27,17,15,206.5,195.5,1.85,32.5,292.5,273.11,202.54
2016,6,27,17,30,228.0,168.0,1.7,32.0,265.0,242.41,178.73
2016,6,27,17,45,214.5,145.5,1.6,31.5,226.5,202.87,148.02
2016,6,27,18,0,201.0,123.0,1.5,31.0,188.0,164.81,118.0
2016,6,27,18,15,177.0,101.5,1.35,30.0,151.0,127.28,88.77
2016,6,27,18,30,153.0,80.0,1.2,29.0,114.0,92.63,62.06
2016,6,27,18,45,117.0,59.5,1.1,28.5,81.5,61.01,38.87
2016,6,27,19,0,81.0,39.0,1.0,28.0,49.0,35.54,21.22
2016,6,27,19,15,40.5,19.5,1.05,27.5,24.5,17.63,4.35
2016,6,27,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,28,5,45,46.0,13.0,2.35,23.5,16.5,12.78,0.0
2016,6,28,6,0,92.0,26.0,2.7,24.0,33.0,21.74,9.25
2016,6,28,6,15,173.5,45.0,2.75,24.5,71.0,42.2,25.14
2016,6,28,6,30,255.0,64.0,2.8,25.0,109.0,76.36,46.63
2016,6,28,6,45,318.5,79.0,2.85,25.5,155.5,115.6,74.74
2016,6,28,7,0,382.0,94.0,2.9,26.0,202.0,162.15,110.78
2016,6,28,7,15,432.0,105.5,2.65,26.5,252.0,209.21,148.91
2016,6,28,7,30,482.0,117.0,2.4,27.0,302.0,261.7,191.54
2016,6,28,7,45,519.0,126.5,2.2,28.0,353.0,312.74,232.37
2016,6,28,8,0,556.0,136.0,2.0,29.0,404.0,368.41,275.5
2016,6,28,8,15,585.5,143.0,1.75,29.5,454.5,420.25,314.83
2016,6,28,8,30,615.0,150.0,1.5,30.0,505.0,474.26,354.15
2016,6,28,8,45,637.0,156.5,1.25,30.5,553.0,525.32,389.59
2016,6,28,9,0,659.0,163.0,1.0,31.0,601.0,577.23,423.77
2016,6,28,9,15,676.5,168.0,0.85,31.5,645.5,625.2,454.3
2016,6,28,9,30,694.0,173.0,0.7,32.0,690.0,673.04,483.35
2016,6,28,9,45,347.0,135.0,0.6,32.5,393.5,401.76,295.02
2016,6,28,10,0,0.0,97.0,0.5,33.0,97.0,93.99,65.43
2016,6,28,10,15,89.5,265.5,0.55,33.0,344.0,337.46,245.27
2016,6,28,10,30,179.0,434.0,0.6,33.0,591.0,584.3,410.87
2016,6,28,10,45,154.5,448.0,0.65,33.5,587.0,582.37,405.52
2016,6,28,11,0,130.0,462.0,0.7,34.0,583.0,578.56,401.45
2016,6,28,11,15,179.0,472.5,0.8,34.0,642.5,638.58,442.05
2016,6,28,11,30,228.0,483.0,0.9,34.0,702.0,699.89,482.36
2016,6,28,11,45,220.5,492.0,1.05,34.0,706.0,705.54,486.28
2016,6,28,12,0,213.0,501.0,1.2,34.0,710.0,710.1,490.01
2016,6,28,12,15,510.5,338.0,1.3,34.0,843.5,851.84,590.02
2016,6,28,12,30,808.0,175.0,1.4,34.0,977.0,983.43,674.43
2016,6,28,12,45,517.0,338.5,1.55,34.0,851.5,860.59,595.5
2016,6,28,13,0,226.0,502.0,1.7,34.0,726.0,725.66,502.96
2016,6,28,13,15,508.0,341.5,1.75,33.5,837.5,848.0,593.35
2016,6,28,13,30,790.0,181.0,1.8,33.0,949.0,952.67,664.23
2016,6,28,13,45,786.0,179.5,1.9,33.0,931.0,935.18,653.85
2016,6,28,14,0,782.0,178.0,2.0,33.0,913.0,914.91,642.92
2016,6,28,14,15,541.5,301.5,2.15,33.0,804.5,801.55,569.13
2016,6,28,14,30,301.0,425.0,2.3,33.0,696.0,691.97,492.06
2016,6,28,14,45,152.0,288.5,2.45,33.0,425.5,416.66,304.04
2016,6,28,15,0,3.0,152.0,2.6,33.0,155.0,149.9,107.91
2016,6,28,15,15,3.5,158.0,2.7,32.5,161.5,155.96,113.34
2016,6,28,15,30,4.0,164.0,2.8,32.0,168.0,161.95,118.33
2016,6,28,15,45,2.0,102.0,2.95,31.5,104.0,100.2,71.93
2016,6,28,16,0,0.0,40.0,3.1,31.0,40.0,38.69,24.64
2016,6,28,16,15,0.0,36.5,3.1,30.5,36.5,35.29,22.15
2016,6,28,16,30,0.0,33.0,3.1,30.0,33.0,31.89,19.61
2016,6,28,16,45,0.0,22.0,3.15,30.0,22.0,21.25,11.25
2016,6,28,17,0,0.0,11.0,3.2,30.0,11.0,10.62,2.83
2016,6,28,17,15,0.0,10.5,3.1,29.5,10.5,10.13,2.49
2016,6,28,17,30,0.0,10.0,3.0,29.0,10.0,9.65,2.14
2016,6,28,17,45,0.0,8.5,2.9,28.5,8.5,8.2,1.0
2016,6,28,18,0,0.0,7.0,2.8,28.0,7.0,6.75,0.0
2016,6,28,18,15,0.0,5.5,2.65,27.5,5.5,5.3,0.0
2016,6,28,18,30,0.0,4.0,2.5,27.0,4.0,3.85,0.0
2016,6,28,18,45,0.0,2.5,2.35,26.5,2.5,2.41,0.0
2016,6,28,19,0,0.0,1.0,2.2,26.0,1.0,0.96,0.0
2016,6,28,19,15,0.0,0.5,2.1,25.5,0.5,0.48,0.0
2016,6,28,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,45,75.5,12.5,1.85,23.0,18.0,12.29,0.0
2016,6,29,6,0,151.0,25.0,2.1,23.0,36.0,19.44,7.5
2016,6,29,6,15,250.5,39.0,2.15,23.0,75.5,36.91,20.03
2016,6,29,6,30,350.0,53.0,2.2,23.0,115.0,73.86,41.52
2016,6,29,6,45,424.5,62.0,2.25,23.5,163.0,114.78,70.17
2016,6,29,7,0,499.0,71.0,2.3,24.0,211.0,163.77,108.35
2016,6,29,7,15,548.0,78.5,2.25,24.5,262.5,213.32,149.64
2016,6,29,7,30,597.0,86.0,2.2,25.0,314.0,268.12,195.46
2016,6,29,7,45,636.0,90.5,2.15,26.0,367.0,321.37,239.33
2016,6,29,8,0,675.0,95.0,2.1,27.0,420.0,378.19,284.73
2016,6,29,8,15,701.0,99.5,2.05,27.5,471.5,432.13,327.18
2016,6,29,8,30,727.0,104.0,2.0,28.0,523.0,488.4,369.89
2016,6,29,8,45,745.0,108.5,2.0,28.5,571.5,540.47,408.28
2016,6,29,9,0,763.0,113.0,2.0,29.0,620.0,592.77,445.59
2016,6,29,9,15,778.5,116.5,2.0,29.0,665.5,642.35,480.82
2016,6,29,9,30,794.0,120.0,2.0,29.0,711.0,691.38,514.43
2016,6,29,9,45,459.5,256.5,2.05,29.5,603.5,605.71,447.55
2016,6,29,10,0,125.0,393.0,2.1,30.0,496.0,487.06,355.46
2016,6,29,10,15,475.0,264.5,2.15,30.0,677.0,662.31,487.18
2016,6,29,10,30,825.0,136.0,2.2,30.0,858.0,849.38,615.0
2016,6,29,10,45,819.5,146.0,2.25,30.5,883.0,881.26,632.33
2016,6,29,11,0,814.0,156.0,2.3,31.0,908.0,907.36,647.22
2016,6,29,11,15,819.0,157.5,2.4,31.0,929.0,931.67,662.73
2016,6,29,11,30,824.0,159.0,2.5,31.0,950.0,953.19,676.53
2016,6,29,11,45,545.5,324.0,2.6,31.5,851.0,861.82,613.28
2016,6,29,12,0,267.0,489.0,2.7,32.0,752.0,755.05,533.92
2016,6,29,12,15,551.5,324.0,2.75,32.0,870.5,878.6,625.31
2016,6,29,12,30,836.0,159.0,2.8,32.0,989.0,989.9,698.92
2016,6,29,12,45,820.5,169.5,2.85,32.5,982.5,990.33,697.21
2016,6,29,13,0,805.0,180.0,2.9,33.0,976.0,982.14,691.17
2016,6,29,13,15,802.5,179.0,2.95,33.0,966.0,972.42,685.74
2016,6,29,13,30,800.0,178.0,3.0,33.0,956.0,959.69,678.48
2016,6,29,13,45,785.0,184.0,3.05,33.0,935.5,939.01,666.22
2016,6,29,14,0,770.0,190.0,3.1,33.0,915.0,915.88,652.45
2016,6,29,14,15,763.0,188.5,3.1,33.0,890.0,890.47,636.86
2016,6,29,14,30,756.0,187.0,3.1,33.0,865.0,862.68,619.72
2016,6,29,14,45,471.5,300.0,3.15,33.0,717.5,708.56,513.24
2016,6,29,15,0,187.0,413.0,3.2,33.0,570.0,562.59,406.85
2016,6,29,15,15,454.5,291.0,3.25,32.5,649.5,651.91,478.28
2016,6,29,15,30,722.0,169.0,3.3,32.0,729.0,715.35,529.24
2016,6,29,15,45,702.5,166.5,3.35,32.0,685.5,668.35,496.32
2016,6,29,16,0,683.0,164.0,3.4,32.0,642.0,621.12,463.23
2016,6,29,16,15,662.5,158.5,3.4,31.5,595.0,570.38,427.69
2016,6,29,16,30,642.0,153.0,3.4,31.0,548.0,520.08,391.49
2016,6,29,16,45,617.0,146.0,3.45,31.0,498.5,466.69,351.36
2016,6,29,17,0,592.0,139.0,3.5,31.0,449.0,414.75,311.28
2016,6,29,17,15,558.0,131.0,3.35,30.5,397.5,359.83,268.41
2016,6,29,17,30,524.0,123.0,3.2,30.0,346.0,306.78,226.03
2016,6,29,17,45,486.5,111.5,3.1,30.0,295.5,253.65,182.6
2016,6,29,18,0,449.0,100.0,3.0,30.0,245.0,204.36,141.96
2016,6,29,18,15,390.0,87.5,2.75,29.0,196.5,154.12,102.3
2016,6,29,18,30,331.0,75.0,2.5,28.0,148.0,110.54,69.25
2016,6,29,18,45,263.5,58.0,2.25,27.5,106.0,69.08,40.35
2016,6,29,19,0,196.0,41.0,2.0,27.0,64.0,35.51,20.12
2016,6,29,19,15,98.0,20.5,1.95,26.5,32.0,15.84,3.42
2016,6,29,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.75,25.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,5,45,62.0,13.0,0.85,23.5,17.0,12.78,0.0
2016,6,30,6,0,124.0,26.0,1.0,24.0,34.0,20.3,7.76
2016,6,30,6,15,219.0,41.5,1.1,24.5,73.0,38.06,21.39
2016,6,30,6,30,314.0,57.0,1.2,25.0,112.0,74.19,42.78
2016,6,30,6,45,389.5,67.5,1.3,26.0,160.0,114.15,70.3
2016,6,30,7,0,465.0,78.0,1.4,27.0,208.0,163.4,107.74
2016,6,30,7,15,515.0,86.5,1.5,27.0,259.0,212.17,147.79
2016,6,30,7,30,565.0,95.0,1.6,27.0,310.0,266.39,192.64
2016,6,30,7,45,603.5,101.0,1.75,27.5,363.0,319.14,236.02
2016,6,30,8,0,642.0,107.0,1.9,28.0,416.0,375.49,281.29
2016,6,30,8,15,669.0,112.0,1.95,28.5,467.0,428.7,322.98
2016,6,30,8,30,696.0,117.0,2.0,29.0,518.0,483.67,364.71
2016,6,30,8,45,716.0,122.0,2.1,29.5,566.5,536.07,403.49
2016,6,30,9,0,736.0,127.0,2.2,30.0,615.0,589.32,441.75
2016,6,30,9,15,491.0,235.5,2.25,30.0,571.0,564.78,420.4
2016,6,30,9,30,246.0,344.0,2.3,30.0,527.0,515.81,380.61
2016,6,30,9,45,520.0,242.0,2.35,30.5,656.5,637.01,471.11
2016,6,30,10,0,794.0,140.0,2.4,31.0,786.0,774.83,566.87
2016,6,30,10,15,803.5,142.5,2.45,31.0,821.0,813.62,590.85
2016,6,30,10,30,813.0,145.0,2.5,31.0,856.0,850.5,614.2
2016,6,30,10,45,820.5,146.5,2.55,31.5,884.0,882.49,632.97
2016,6,30,11,0,828.0,148.0,2.6,32.0,912.0,908.44,647.76
2016,6,30,11,15,833.0,149.0,2.65,32.0,933.5,932.25,662.52
2016,6,30,11,30,838.0,150.0,2.7,32.0,955.0,953.23,675.52
2016,6,30,11,45,842.5,150.0,2.75,32.5,969.0,969.83,684.44
2016,6,30,12,0,847.0,150.0,2.8,33.0,983.0,983.4,691.52
2016,6,30,12,15,848.5,150.5,2.85,33.0,988.5,991.4,696.62
2016,6,30,12,30,850.0,151.0,2.9,33.0,994.0,996.28,699.91
2016,6,30,12,45,852.0,149.0,2.95,33.5,992.5,996.17,698.79
2016,6,30,13,0,854.0,147.0,3.0,34.0,991.0,992.98,695.87
2016,6,30,13,15,851.5,146.5,3.05,34.0,981.0,983.62,690.65
2016,6,30,13,30,849.0,146.0,3.1,34.0,971.0,971.13,683.57
2016,6,30,13,45,845.0,145.0,3.15,34.0,953.0,953.61,673.39
2016,6,30,14,0,841.0,144.0,3.2,34.0,935.0,933.12,661.36
2016,6,30,14,15,835.0,142.5,3.25,34.0,910.0,907.43,646.01
2016,6,30,14,30,829.0,141.0,3.3,34.0,885.0,879.08,628.9
2016,6,30,14,45,827.5,135.0,3.4,34.0,854.5,847.7,610.0
2016,6,30,15,0,826.0,129.0,3.5,34.0,824.0,813.66,589.16
2016,6,30,15,15,815.5,126.5,3.55,33.5,786.5,775.21,566.1
2016,6,30,15,30,805.0,124.0,3.6,33.0,749.0,732.96,540.1
2016,6,30,15,45,791.0,121.5,3.65,33.0,705.5,686.78,509.92
2016,6,30,16,0,777.0,119.0,3.7,33.0,662.0,639.69,477.06
2016,6,30,16,15,759.0,115.0,3.7,32.5,614.5,587.97,440.77
2016,6,30,16,30,741.0,111.0,3.7,32.0,567.0,536.24,403.41
2016,6,30,16,45,717.5,107.0,3.75,32.0,516.5,481.15,361.77
2016,6,30,17,0,694.0,103.0,3.8,32.0,466.0,427.74,320.21
2016,6,30,17,15,663.0,97.5,3.65,31.5,413.5,371.13,275.58
2016,6,30,17,30,632.0,92.0,3.5,31.0,361.0,316.98,231.69
2016,6,30,17,45,589.0,86.0,3.4,31.0,308.5,261.45,185.77
2016,6,30,18,0,546.0,80.0,3.3,31.0,256.0,210.28,143.1
2016,6,30,18,15,487.0,71.0,3.0,30.0,206.0,157.82,101.12
2016,6,30,18,30,428.0,62.0,2.7,29.0,156.0,112.04,66.15
2016,6,30,18,45,342.0,50.0,2.45,28.5,112.0,67.83,36.44
2016,6,30,19,0,256.0,38.0,2.2,28.0,68.0,33.97,18.17
2016,6,30,19,15,128.0,19.0,2.15,27.5,34.0,14.62,2.69
2016,6,30,19,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,45,84.0,12.5,1.0,22.5,18.5,12.29,0.0
2016,7,1,6,0,168.0,25.0,1.1,23.0,37.0,19.5,6.97
2016,7,1,6,15,274.0,38.5,1.15,23.5,77.5,36.33,19.48
2016,7,1,6,30,380.0,52.0,1.2,24.0,118.0,75.06,41.32
2016,7,1,6,45,456.5,60.5,1.25,25.0,167.5,116.81,69.9
2016,7,1,7,0,533.0,69.0,1.3,26.0,217.0,167.45,108.7
2016,7,1,7,15,582.0,76.0,1.4,26.5,270.0,218.41,150.76
2016,7,1,7,30,631.0,83.0,1.5,27.0,323.0,274.63,197.34
2016,7,1,7,45,669.0,87.5,1.6,27.5,377.0,329.39,242.59
2016,7,1,8,0,707.0,92.0,1.7,28.0,431.0,387.59,289.44
2016,7,1,8,15,732.5,96.0,1.75,28.5,483.5,443.4,333.17
2016,7,1,8,30,758.0,100.0,1.8,29.0,536.0,499.69,375.86
2016,7,1,8,45,779.0,103.0,1.9,29.5,586.0,553.6,415.72
