Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,9,0,800.0,106.0,2.0,30.0,636.0,607.97,454.71
2016,7,1,9,15,814.5,109.0,2.0,30.5,682.0,658.13,489.14
2016,7,1,9,30,829.0,112.0,2.0,31.0,728.0,706.63,520.61
2016,7,1,9,45,841.0,113.5,2.05,31.5,769.0,751.39,548.38
2016,7,1,10,0,853.0,115.0,2.1,32.0,810.0,794.71,574.81
2016,7,1,10,15,861.5,117.0,2.15,32.0,844.5,833.92,599.42
2016,7,1,10,30,870.0,119.0,2.2,32.0,879.0,870.99,622.52
2016,7,1,10,45,877.0,119.5,2.25,32.5,907.5,902.89,640.89
2016,7,1,11,0,884.0,120.0,2.3,33.0,936.0,932.17,657.52
2016,7,1,11,15,888.0,121.0,2.35,33.0,957.0,956.36,672.26
2016,7,1,11,30,892.0,122.0,2.4,33.0,978.0,977.5,685.17
2016,7,1,11,45,889.0,126.5,2.5,33.5,990.0,992.12,693.17
2016,7,1,12,0,886.0,131.0,2.6,34.0,1002.0,1003.33,699.15
2016,7,1,12,15,887.0,131.5,2.65,34.0,1007.5,1011.2,704.16
2016,7,1,12,30,888.0,132.0,2.7,34.0,1013.0,1015.79,707.28
2016,7,1,12,45,887.5,131.5,2.8,34.5,1010.5,1014.68,705.99
2016,7,1,13,0,887.0,131.0,2.9,35.0,1008.0,1010.33,702.83
2016,7,1,13,15,884.5,130.5,2.95,35.0,997.0,1000.73,697.55
2016,7,1,13,30,882.0,130.0,3.0,35.0,986.0,987.86,690.34
2016,7,1,13,45,877.5,129.0,3.05,35.0,967.5,969.37,679.69
2016,7,1,14,0,873.0,128.0,3.1,35.0,949.0,947.79,667.15
2016,7,1,14,15,867.0,126.5,3.15,35.0,923.5,921.39,651.54
2016,7,1,14,30,861.0,125.0,3.2,35.0,898.0,892.22,634.11
2016,7,1,14,45,852.0,124.0,3.25,35.0,865.5,858.36,613.55
2016,7,1,15,0,843.0,123.0,3.3,35.0,833.0,822.25,591.37
2016,7,1,15,15,832.5,121.0,3.35,34.5,794.5,781.92,567.34
2016,7,1,15,30,822.0,119.0,3.4,34.0,756.0,741.2,542.67
2016,7,1,15,45,806.0,117.0,3.5,34.0,712.0,693.42,511.85
2016,7,1,16,0,790.0,115.0,3.6,34.0,668.0,644.84,478.59
2016,7,1,16,15,772.0,111.5,3.6,33.5,620.0,593.02,442.46
2016,7,1,16,30,754.0,108.0,3.6,33.0,572.0,541.15,405.2
2016,7,1,16,45,725.5,106.0,3.65,33.0,520.0,485.52,363.33
2016,7,1,17,0,697.0,104.0,3.7,33.0,468.0,430.55,320.85
2016,7,1,17,15,665.5,98.5,3.6,32.5,415.5,373.53,276.2
2016,7,1,17,30,634.0,93.0,3.5,32.0,363.0,319.04,232.29
2016,7,1,17,45,589.0,86.5,3.4,31.5,310.0,262.26,186.05
2016,7,1,18,0,544.0,80.0,3.3,31.0,257.0,210.08,143.04
2016,7,1,18,15,483.0,71.5,3.05,30.0,206.5,157.79,101.29
2016,7,1,18,30,422.0,63.0,2.8,29.0,156.0,112.43,66.71
2016,7,1,18,45,336.0,50.5,2.55,28.5,111.5,67.99,36.75
2016,7,1,19,0,250.0,38.0,2.3,28.0,67.0,34.0,18.19
2016,7,1,19,15,125.0,19.0,2.3,27.5,33.5,14.62,2.67
2016,7,1,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,2,5,45,29.0,13.0,2.85,23.5,15.0,12.78,0.0
2016,7,2,6,0,58.0,26.0,3.1,24.0,30.0,22.83,8.62
2016,7,2,6,15,145.5,45.5,3.25,24.5,67.5,41.06,24.9
2016,7,2,6,30,233.0,65.0,3.4,25.0,105.0,75.5,46.89
2016,7,2,6,45,320.5,76.5,3.6,25.5,153.0,112.24,71.94
2016,7,2,7,0,408.0,88.0,3.8,26.0,201.0,160.07,108.08
2016,7,2,7,15,461.5,98.0,3.85,26.5,252.0,207.93,147.11
2016,7,2,7,30,515.0,108.0,3.9,27.0,303.0,261.59,191.27
2016,7,2,7,45,385.0,150.5,4.0,27.5,309.0,285.05,214.43
2016,7,2,8,0,255.0,193.0,4.1,28.0,315.0,293.05,222.98
2016,7,2,8,15,294.0,211.0,4.1,28.5,367.5,343.77,261.93
2016,7,2,8,30,333.0,229.0,4.1,29.0,420.0,398.2,302.91
2016,7,2,8,45,536.5,177.5,4.2,29.5,518.0,485.07,369.5
2016,7,2,9,0,740.0,126.0,4.3,30.0,616.0,589.97,448.43
2016,7,2,9,15,756.5,129.5,4.35,30.5,661.0,639.3,483.43
2016,7,2,9,30,773.0,133.0,4.4,31.0,706.0,688.22,517.49
2016,7,2,9,45,790.0,133.0,4.45,31.5,747.5,733.37,546.96
2016,7,2,10,0,807.0,133.0,4.5,32.0,789.0,777.59,575.16
2016,7,2,10,15,816.5,135.0,4.5,32.0,824.0,816.42,600.35
2016,7,2,10,30,826.0,137.0,4.5,32.0,859.0,850.62,622.27
2016,7,2,10,45,835.5,137.0,4.55,32.5,887.5,883.03,641.8
2016,7,2,11,0,845.0,137.0,4.6,33.0,916.0,913.09,659.65
2016,7,2,11,15,849.5,138.0,4.6,33.0,937.5,936.91,674.46
2016,7,2,11,30,854.0,139.0,4.6,33.0,959.0,957.84,687.43
2016,7,2,11,45,854.0,142.0,4.65,33.5,971.5,973.34,695.75
2016,7,2,12,0,854.0,145.0,4.7,34.0,984.0,985.63,702.08
2016,7,2,12,15,855.0,145.5,4.7,34.0,990.0,993.29,706.71
2016,7,2,12,30,856.0,146.0,4.7,34.0,996.0,997.79,709.45
2016,7,2,12,45,854.5,146.5,4.7,34.5,993.5,996.7,707.27
2016,7,2,13,0,853.0,147.0,4.7,35.0,991.0,992.51,703.25
2016,7,2,13,15,851.0,146.5,4.7,35.0,981.0,983.72,697.86
2016,7,2,13,30,849.0,146.0,4.7,35.0,971.0,971.78,690.57
2016,7,2,13,45,843.0,146.5,4.75,35.0,952.5,953.87,679.75
2016,7,2,14,0,837.0,147.0,4.8,35.0,934.0,933.05,667.17
2016,7,2,14,15,831.0,145.5,4.75,35.0,909.0,907.5,650.93
2016,7,2,14,30,825.0,144.0,4.7,35.0,884.0,879.3,633.12
2016,7,2,14,45,816.0,142.0,4.7,35.0,852.0,848.34,613.62
2016,7,2,15,0,807.0,140.0,4.7,35.0,820.0,812.05,590.47
2016,7,2,15,15,795.5,137.5,4.65,34.5,781.5,771.35,565.2
2016,7,2,15,30,784.0,135.0,4.6,34.0,743.0,729.1,538.57
2016,7,2,15,45,766.0,133.5,4.6,34.0,699.0,681.91,506.83
2016,7,2,16,0,748.0,132.0,4.6,34.0,655.0,634.2,473.01
2016,7,2,16,15,524.5,195.0,4.55,33.5,549.5,520.37,389.08
2016,7,2,16,30,301.0,258.0,4.5,33.0,444.0,424.95,317.43
2016,7,2,16,45,474.0,188.0,4.45,33.0,450.5,432.69,324.5
2016,7,2,17,0,647.0,118.0,4.4,33.0,457.0,421.21,314.92
2016,7,2,17,15,613.0,112.0,4.25,32.5,404.5,365.26,270.95
2016,7,2,17,30,579.0,106.0,4.1,32.0,352.0,312.18,228.29
2016,7,2,17,45,528.0,99.5,4.0,31.5,299.5,256.59,183.34
2016,7,2,18,0,477.0,93.0,3.9,31.0,247.0,205.47,141.73
2016,7,2,18,15,413.0,82.5,3.75,30.5,197.5,154.48,101.28
2016,7,2,18,30,349.0,72.0,3.6,30.0,148.0,110.69,68.11
2016,7,2,18,45,257.5,57.5,3.45,29.5,105.0,68.59,39.77
2016,7,2,19,0,166.0,43.0,3.3,29.0,62.0,38.68,22.53
2016,7,2,19,15,83.0,21.5,3.35,28.5,31.0,18.12,4.56
2016,7,2,19,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.2,23.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,1.0,4.35,23.5,1.0,0.98,0.0
2016,7,3,6,0,0.0,2.0,4.5,24.0,2.0,1.93,0.0
2016,7,3,6,15,0.0,5.5,4.7,24.5,5.5,5.3,0.0
2016,7,3,6,30,0.0,9.0,4.9,25.0,9.0,8.67,1.38
2016,7,3,6,45,0.0,13.5,5.15,25.5,13.5,13.02,5.01
2016,7,3,7,0,0.0,18.0,5.4,26.0,18.0,17.36,8.59
2016,7,3,7,15,0.0,25.5,5.5,26.5,25.5,24.61,14.49
2016,7,3,7,30,0.0,33.0,5.6,27.0,33.0,31.86,20.3
2016,7,3,7,45,0.0,65.5,5.7,27.5,65.5,63.31,45.53
2016,7,3,8,0,0.0,98.0,5.8,28.0,98.0,94.69,70.24
2016,7,3,8,15,6.5,145.5,5.8,28.5,149.5,143.44,108.19
2016,7,3,8,30,13.0,193.0,5.8,29.0,201.0,193.0,146.06
2016,7,3,8,45,15.5,210.5,5.85,29.5,220.5,212.24,160.08
2016,7,3,9,0,18.0,228.0,5.9,30.0,240.0,231.72,174.17
2016,7,3,9,15,30.0,267.5,5.85,30.5,289.5,280.59,210.38
2016,7,3,9,30,42.0,307.0,5.8,31.0,339.0,329.55,246.03
2016,7,3,9,45,154.0,344.5,5.75,31.5,468.5,455.64,340.15
2016,7,3,10,0,266.0,382.0,5.7,32.0,598.0,590.76,437.75
2016,7,3,10,15,346.5,369.5,5.65,32.0,664.0,655.72,484.71
2016,7,3,10,30,427.0,357.0,5.6,32.0,730.0,727.8,536.13
2016,7,3,10,45,625.0,252.0,5.55,32.5,818.0,814.78,600.23
2016,7,3,11,0,823.0,147.0,5.5,33.0,906.0,902.64,658.39
2016,7,3,11,15,827.5,148.5,5.4,33.0,926.5,926.5,672.63
2016,7,3,11,30,832.0,150.0,5.3,33.0,947.0,947.54,685.28
2016,7,3,11,45,832.5,152.0,5.25,33.5,960.0,962.24,692.63
2016,7,3,12,0,833.0,154.0,5.2,34.0,973.0,973.84,698.0
2016,7,3,12,15,834.0,154.5,5.1,34.0,978.5,981.36,701.91
2016,7,3,12,30,835.0,155.0,5.0,34.0,984.0,985.81,703.92
2016,7,3,12,45,835.0,154.5,4.95,34.5,981.5,985.29,701.71
2016,7,3,13,0,835.0,154.0,4.9,35.0,979.0,981.73,697.68
2016,7,3,13,15,832.5,153.0,4.85,35.0,969.0,972.15,691.38
2016,7,3,13,30,830.0,152.0,4.8,35.0,959.0,959.49,683.23
2016,7,3,13,45,828.5,149.5,4.75,35.5,941.5,943.29,671.58
2016,7,3,14,0,827.0,147.0,4.7,36.0,924.0,924.06,658.16
2016,7,3,14,15,820.5,145.5,4.65,36.0,899.5,898.3,641.92
2016,7,3,14,30,814.0,144.0,4.6,36.0,875.0,873.13,626.12
2016,7,3,14,45,807.0,141.0,4.55,36.0,843.5,840.04,605.07
2016,7,3,15,0,800.0,138.0,4.5,36.0,812.0,804.71,582.49
2016,7,3,15,15,789.0,135.5,4.45,35.5,774.5,764.66,557.75
2016,7,3,15,30,778.0,133.0,4.4,35.0,737.0,723.05,531.66
2016,7,3,15,45,766.0,128.5,4.4,35.0,694.5,677.38,501.32
2016,7,3,16,0,754.0,124.0,4.4,35.0,652.0,630.7,468.5
2016,7,3,16,15,735.5,120.5,4.4,34.5,605.0,580.19,433.06
2016,7,3,16,30,717.0,117.0,4.4,34.0,558.0,529.19,396.27
2016,7,3,16,45,695.5,111.5,4.4,34.0,508.5,475.37,355.62
2016,7,3,17,0,674.0,106.0,4.4,34.0,459.0,422.5,314.6
2016,7,3,17,15,642.5,100.5,4.35,33.5,407.0,366.65,270.9
2016,7,3,17,30,611.0,95.0,4.3,33.0,355.0,313.35,228.02
2016,7,3,17,45,570.5,87.5,4.3,32.5,303.5,258.2,183.07
2016,7,3,18,0,530.0,80.0,4.3,32.0,252.0,207.14,140.95
2016,7,3,18,15,468.5,71.5,4.2,31.5,202.0,155.48,99.6
2016,7,3,18,30,407.0,63.0,4.1,31.0,152.0,110.82,65.57
2016,7,3,18,45,316.0,51.0,4.0,30.5,108.5,67.23,36.48
2016,7,3,19,0,225.0,39.0,3.9,30.0,65.0,34.63,18.65
2016,7,3,19,15,112.5,19.5,4.0,29.5,32.5,15.04,2.73
2016,7,3,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.45,27.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.5,26.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.45,25.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,9.0,4.0,24.0,9.0,8.85,0.0
2016,7,4,6,0,0.0,18.0,4.1,24.0,18.0,17.38,4.45
2016,7,4,6,15,18.5,40.0,4.25,24.0,43.0,36.97,23.32
2016,7,4,6,30,37.0,62.0,4.4,24.0,68.0,60.02,41.7
2016,7,4,6,45,73.0,82.5,4.6,24.5,100.5,85.92,61.43
2016,7,4,7,0,109.0,103.0,4.8,25.0,133.0,117.22,85.73
2016,7,4,7,15,114.5,127.0,4.9,25.5,164.5,148.39,111.23
2016,7,4,7,30,120.0,151.0,5.0,26.0,196.0,180.31,137.04
2016,7,4,7,45,274.0,155.0,5.15,26.5,279.5,248.07,188.66
2016,7,4,8,0,428.0,159.0,5.3,27.0,363.0,333.25,254.85
2016,7,4,8,15,538.5,146.5,5.35,27.5,433.5,397.71,305.61
2016,7,4,8,30,649.0,134.0,5.4,28.0,504.0,473.89,364.93
2016,7,4,8,45,520.5,197.0,5.45,28.5,511.5,494.2,379.16
2016,7,4,9,0,392.0,260.0,5.5,29.0,519.0,499.96,381.15
2016,7,4,9,15,571.0,201.0,5.5,29.5,608.0,584.92,446.18
2016,7,4,9,30,750.0,142.0,5.5,30.0,697.0,680.1,517.4
2016,7,4,9,45,770.5,140.5,5.5,30.5,739.5,725.56,547.9
2016,7,4,10,0,791.0,139.0,5.5,31.0,782.0,770.42,577.01
2016,7,4,10,15,801.5,141.5,5.45,31.5,817.0,810.12,601.91
2016,7,4,10,30,812.0,144.0,5.4,32.0,852.0,847.98,625.22
2016,7,4,10,45,623.5,265.5,5.35,32.5,820.0,826.64,606.38
2016,7,4,11,0,435.0,387.0,5.3,33.0,788.0,790.19,573.42
2016,7,4,11,15,642.0,264.5,5.2,33.5,872.0,874.39,635.18
2016,7,4,11,30,849.0,142.0,5.1,34.0,956.0,956.06,687.02
2016,7,4,11,45,634.0,288.5,5.1,34.5,902.0,912.85,655.1
2016,7,4,12,0,419.0,435.0,5.1,35.0,848.0,854.08,607.24
2016,7,4,12,15,634.5,293.0,5.05,35.0,921.5,930.31,664.98
2016,7,4,12,30,850.0,151.0,5.0,35.0,995.0,997.09,708.55
2016,7,4,12,45,856.5,146.5,5.0,35.5,995.0,999.19,707.98
2016,7,4,13,0,863.0,142.0,5.0,36.0,995.0,998.14,705.9
2016,7,4,13,15,658.5,286.0,5.0,36.0,933.0,941.97,669.25
2016,7,4,13,30,454.0,430.0,5.0,36.0,871.0,877.75,620.46
2016,7,4,13,45,657.5,281.5,5.0,36.5,907.0,918.39,653.8
2016,7,4,14,0,861.0,133.0,5.0,37.0,943.0,942.64,669.31
2016,7,4,14,15,855.5,131.5,5.0,37.0,918.0,917.03,653.21
2016,7,4,14,30,850.0,130.0,5.0,37.0,893.0,888.66,635.58
2016,7,4,14,45,615.0,246.0,5.0,37.0,787.5,781.08,563.49
2016,7,4,15,0,380.0,362.0,5.0,37.0,682.0,675.94,486.6
2016,7,4,15,15,369.5,350.0,4.95,36.5,649.5,641.22,464.52
2016,7,4,15,30,359.0,338.0,4.9,36.0,617.0,606.16,441.56
2016,7,4,15,45,560.0,233.0,4.9,36.0,639.0,633.18,465.72
2016,7,4,16,0,761.0,128.0,4.9,36.0,661.0,639.78,474.39
2016,7,4,16,15,742.0,124.0,4.85,35.5,613.0,588.11,437.83
2016,7,4,16,30,723.0,120.0,4.8,35.0,565.0,536.01,400.24
2016,7,4,16,45,697.0,116.0,4.75,35.0,514.0,480.98,358.67
2016,7,4,17,0,671.0,112.0,4.7,35.0,463.0,427.33,317.13
2016,7,4,17,15,566.0,121.0,4.5,34.5,394.5,355.09,261.73
2016,7,4,17,30,461.0,130.0,4.3,34.0,326.0,292.18,213.14
2016,7,4,17,45,423.0,117.5,4.1,33.5,278.0,241.29,172.62
2016,7,4,18,0,385.0,105.0,3.9,33.0,230.0,194.36,134.88
2016,7,4,18,15,337.0,90.0,3.75,32.0,184.5,147.34,98.0
2016,7,4,18,30,289.0,75.0,3.6,31.0,139.0,105.8,66.44
2016,7,4,18,45,216.5,58.5,3.45,30.5,99.0,66.66,39.47
2016,7,4,19,0,144.0,42.0,3.3,30.0,59.0,37.64,21.8
2016,7,4,19,15,72.0,21.0,3.5,29.5,29.5,17.72,4.13
2016,7,4,19,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.15,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.15,24.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,45,42.5,12.5,3.95,24.0,15.0,12.29,0.0
2016,7,5,6,0,85.0,25.0,4.0,24.0,30.0,20.88,5.93
2016,7,5,6,15,187.0,41.5,4.15,24.0,68.5,36.15,20.83
2016,7,5,6,30,289.0,58.0,4.3,24.0,107.0,71.45,41.95
2016,7,5,6,45,383.0,66.5,4.45,24.5,156.0,110.32,68.06
2016,7,5,7,0,477.0,75.0,4.6,25.0,205.0,160.5,106.14
2016,7,5,7,15,529.5,83.0,4.6,25.5,257.0,209.98,147.2
2016,7,5,7,30,582.0,91.0,4.6,26.0,309.0,265.19,193.48
2016,7,5,7,45,635.0,92.0,4.7,26.5,364.5,319.24,238.83
2016,7,5,8,0,688.0,93.0,4.8,27.0,420.0,378.44,287.59
2016,7,5,8,15,714.0,97.0,4.85,27.5,472.0,432.67,331.64
2016,7,5,8,30,740.0,101.0,4.9,28.0,524.0,489.23,376.18
2016,7,5,8,45,768.5,101.0,4.95,28.5,575.0,543.67,418.01
2016,7,5,9,0,797.0,101.0,5.0,29.0,626.0,599.31,459.58
2016,7,5,9,15,591.0,203.5,5.0,29.5,608.5,600.48,455.94
2016,7,5,9,30,385.0,306.0,5.0,30.0,591.0,577.38,433.74
2016,7,5,9,45,620.0,206.0,5.0,30.5,695.5,677.33,509.75
2016,7,5,10,0,855.0,106.0,5.0,31.0,800.0,786.26,586.11
2016,7,5,10,15,863.5,107.5,5.0,31.5,834.5,825.25,610.05
2016,7,5,10,30,872.0,109.0,5.0,32.0,869.0,862.09,632.6
2016,7,5,10,45,639.5,250.5,5.0,32.5,818.0,826.15,604.89
2016,7,5,11,0,407.0,392.0,5.0,33.0,767.0,769.49,557.38
2016,7,5,11,15,389.0,410.5,4.95,33.0,776.0,777.93,562.08
2016,7,5,11,30,371.0,429.0,4.9,33.0,785.0,787.18,566.92
2016,7,5,11,45,396.5,432.5,4.9,33.5,817.5,821.71,589.01
2016,7,5,12,0,422.0,436.0,4.9,34.0,850.0,858.18,611.93
2016,7,5,12,15,428.0,442.5,4.85,34.0,864.5,874.17,621.78
2016,7,5,12,30,434.0,449.0,4.8,34.0,879.0,888.38,630.59
2016,7,5,12,45,421.0,443.5,4.8,34.5,860.0,867.29,615.34
2016,7,5,13,0,408.0,438.0,4.8,35.0,841.0,847.11,600.88
2016,7,5,13,15,337.5,460.0,4.8,35.0,791.0,796.26,565.51
2016,7,5,13,30,267.0,482.0,4.8,35.0,741.0,745.25,529.82
2016,7,5,13,45,313.0,454.0,4.8,35.5,752.5,756.68,538.53
2016,7,5,14,0,359.0,426.0,4.8,36.0,764.0,765.35,545.05
2016,7,5,14,15,428.5,393.0,4.8,36.0,785.5,790.33,564.07
2016,7,5,14,30,498.0,360.0,4.8,36.0,807.0,807.78,577.96
2016,7,5,14,45,671.0,238.5,4.8,36.0,817.5,822.29,593.82
2016,7,5,15,0,844.0,117.0,4.8,36.0,828.0,818.96,593.22
2016,7,5,15,15,834.0,115.0,4.8,35.5,790.5,779.01,568.62
2016,7,5,15,30,824.0,113.0,4.8,35.0,753.0,737.27,542.65
2016,7,5,15,45,811.0,110.5,4.85,35.0,709.5,692.29,513.18
2016,7,5,16,0,798.0,108.0,4.9,35.0,666.0,644.99,480.62
2016,7,5,16,15,781.0,104.5,4.95,34.5,618.5,593.38,444.43
2016,7,5,16,30,764.0,101.0,5.0,34.0,571.0,541.6,407.0
2016,7,5,16,45,740.5,97.5,5.05,34.0,520.5,486.52,365.17
2016,7,5,17,0,717.0,94.0,5.1,34.0,470.0,432.48,322.99
2016,7,5,17,15,687.0,89.5,5.0,33.5,417.5,375.07,277.65
2016,7,5,17,30,657.0,85.0,4.9,33.0,365.0,320.83,233.54
2016,7,5,17,45,612.5,80.0,4.85,32.5,312.0,264.26,187.11
2016,7,5,18,0,568.0,75.0,4.8,32.0,259.0,212.18,143.87
2016,7,5,18,15,507.0,67.0,4.6,31.5,208.0,158.83,100.84
2016,7,5,18,30,446.0,59.0,4.4,31.0,157.0,112.4,65.22
2016,7,5,18,45,350.0,48.5,4.25,30.5,112.0,68.07,35.94
2016,7,5,19,0,254.0,38.0,4.1,30.0,67.0,34.37,18.08
2016,7,5,19,15,127.0,19.0,4.1,29.5,33.5,14.64,2.32
2016,7,5,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.35,26.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.4,25.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.05,23.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,6,5,45,35.5,12.0,4.25,23.5,14.5,11.8,0.0
2016,7,6,6,0,71.0,24.0,4.4,24.0,29.0,20.09,4.86
2016,7,6,6,15,169.5,41.5,4.55,24.5,66.0,35.64,20.66
2016,7,6,6,30,268.0,59.0,4.7,25.0,103.0,70.49,41.79
2016,7,6,6,45,364.0,67.5,4.85,25.5,152.0,108.34,66.99
2016,7,6,7,0,460.0,76.0,5.0,26.0,201.0,157.8,104.21
2016,7,6,7,15,512.5,84.5,5.05,26.5,252.5,206.75,144.64
2016,7,6,7,30,565.0,93.0,5.1,27.0,304.0,261.45,190.34
2016,7,6,7,45,614.0,95.5,5.2,27.5,358.5,314.56,234.85
2016,7,6,8,0,663.0,98.0,5.3,28.0,413.0,372.42,282.47
2016,7,6,8,15,690.5,103.0,5.4,28.5,464.5,427.04,326.77
2016,7,6,8,30,718.0,108.0,5.5,29.0,516.0,483.48,371.27
2016,7,6,8,45,741.5,110.0,5.6,29.5,566.0,536.72,412.26
2016,7,6,9,0,765.0,112.0,5.7,30.0,616.0,590.01,452.27
2016,7,6,9,15,780.5,115.5,5.7,30.5,661.5,639.95,488.49
2016,7,6,9,30,796.0,119.0,5.7,31.0,707.0,689.34,523.1
2016,7,6,9,45,810.5,120.0,5.7,31.5,748.0,734.68,552.83
2016,7,6,10,0,825.0,121.0,5.7,32.0,789.0,777.14,580.13
2016,7,6,10,15,834.0,123.0,5.7,32.5,824.5,816.02,604.62
2016,7,6,10,30,843.0,125.0,5.7,33.0,860.0,852.88,627.44
2016,7,6,10,45,851.5,125.5,5.7,33.5,889.0,885.57,647.23
2016,7,6,11,0,860.0,126.0,5.7,34.0,918.0,915.82,665.22
2016,7,6,11,15,865.0,127.0,5.7,34.0,939.5,940.66,680.93
2016,7,6,11,30,870.0,128.0,5.7,34.0,961.0,962.57,694.74
2016,7,6,11,45,875.0,127.5,5.7,34.5,975.5,979.95,704.14
2016,7,6,12,0,880.0,127.0,5.7,35.0,990.0,994.2,711.54
2016,7,6,12,15,881.5,127.0,5.7,35.0,996.0,1002.27,716.48
2016,7,6,12,30,883.0,127.0,5.7,35.0,1002.0,1007.06,719.44
2016,7,6,12,45,883.0,126.5,5.7,35.5,1000.5,1006.63,717.62
2016,7,6,13,0,883.0,126.0,5.7,36.0,999.0,1002.95,713.83
2016,7,6,13,15,881.5,125.5,5.7,36.0,989.5,994.51,708.59
2016,7,6,13,30,880.0,125.0,5.7,36.0,980.0,982.77,701.35
2016,7,6,13,45,875.5,125.0,5.75,36.5,962.0,965.41,689.36
2016,7,6,14,0,871.0,125.0,5.8,37.0,944.0,944.96,675.47
2016,7,6,14,15,865.5,123.5,5.8,36.5,919.0,919.14,660.66
2016,7,6,14,30,860.0,122.0,5.8,36.0,894.0,890.53,643.94
2016,7,6,14,45,845.0,125.0,5.8,36.0,860.5,855.54,621.49
2016,7,6,15,0,830.0,128.0,5.8,36.0,827.0,818.65,597.68
2016,7,6,15,15,819.0,125.5,5.85,36.0,789.0,779.74,572.53
2016,7,6,15,30,808.0,123.0,5.9,36.0,751.0,736.97,544.49
2016,7,6,15,45,789.0,123.0,5.95,36.0,706.5,689.58,512.91
2016,7,6,16,0,770.0,123.0,6.0,36.0,662.0,641.66,478.92
2016,7,6,16,15,751.5,119.0,6.0,35.5,614.5,589.86,442.17
2016,7,6,16,30,733.0,115.0,6.0,35.0,567.0,538.09,404.42
2016,7,6,16,45,702.5,113.0,6.0,34.5,515.0,481.61,362.09
2016,7,6,17,0,672.0,111.0,6.0,34.0,463.0,427.47,320.34
2016,7,6,17,15,638.5,105.5,5.85,33.5,410.5,370.78,275.5
2016,7,6,17,30,605.0,100.0,5.7,33.0,358.0,316.86,231.78
2016,7,6,17,45,554.0,94.0,5.6,32.5,304.5,260.16,185.59
2016,7,6,18,0,503.0,88.0,5.5,32.0,251.0,208.77,143.41
2016,7,6,18,15,438.0,78.5,5.3,31.0,201.0,156.17,101.69
2016,7,6,18,30,373.0,69.0,5.1,30.0,151.0,111.62,67.93
2016,7,6,18,45,277.5,55.5,4.9,29.5,107.5,68.63,39.06
2016,7,6,19,0,182.0,42.0,4.7,29.0,64.0,36.66,20.69
2016,7,6,19,15,91.0,21.0,4.55,28.5,32.0,16.29,3.11
2016,7,6,19,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,9.5,4.25,24.0,9.5,9.34,0.0
2016,7,7,6,0,0.0,19.0,4.4,24.0,19.0,18.23,3.25
2016,7,7,6,15,32.5,39.5,4.6,24.5,45.0,36.48,22.64
2016,7,7,6,30,65.0,60.0,4.8,25.0,71.0,59.03,39.71
2016,7,7,6,45,97.0,81.5,5.0,25.5,104.5,87.83,61.68
2016,7,7,7,0,129.0,103.0,5.2,26.0,138.0,120.59,87.29
2016,7,7,7,15,146.5,125.5,5.25,26.5,173.5,154.53,114.67
2016,7,7,7,30,164.0,148.0,5.3,27.0,209.0,190.55,143.63
2016,7,7,7,45,429.0,118.5,5.4,28.0,313.5,268.87,201.74
2016,7,7,8,0,694.0,89.0,5.5,29.0,418.0,375.97,284.13
2016,7,7,8,15,720.5,93.5,5.55,29.5,470.0,432.13,329.48
2016,7,7,8,30,747.0,98.0,5.6,30.0,522.0,488.96,374.19
2016,7,7,8,45,773.5,98.0,5.65,30.5,573.0,542.65,415.44
2016,7,7,9,0,800.0,98.0,5.7,31.0,624.0,597.35,456.33
2016,7,7,9,15,814.5,100.5,5.7,31.5,669.5,646.72,492.04
2016,7,7,9,30,829.0,103.0,5.7,32.0,715.0,695.6,525.43
2016,7,7,9,45,841.5,104.0,5.7,32.5,756.0,740.51,554.67
2016,7,7,10,0,854.0,105.0,5.7,33.0,797.0,784.02,582.52
2016,7,7,10,15,862.5,107.0,5.65,33.5,832.0,823.57,607.07
2016,7,7,10,30,871.0,109.0,5.6,34.0,867.0,860.98,629.83
2016,7,7,10,45,877.5,110.0,5.6,34.5,895.5,893.27,649.15
2016,7,7,11,0,884.0,111.0,5.6,35.0,924.0,922.92,666.58
2016,7,7,11,15,888.0,112.0,5.55,35.0,945.5,947.42,681.64
2016,7,7,11,30,892.0,113.0,5.5,35.0,967.0,968.88,694.72
2016,7,7,11,45,885.0,120.5,5.5,35.5,978.0,982.91,701.83
2016,7,7,12,0,878.0,128.0,5.5,36.0,989.0,993.4,706.72
2016,7,7,12,15,879.0,128.5,5.5,36.0,994.5,1001.49,711.66
2016,7,7,12,30,880.0,129.0,5.5,36.0,1000.0,1006.3,714.6
2016,7,7,12,45,877.5,130.0,5.5,36.5,997.5,1004.88,712.14
2016,7,7,13,0,875.0,131.0,5.5,37.0,995.0,1000.25,707.76
2016,7,7,13,15,873.0,130.0,5.5,37.0,985.0,990.91,702.0
2016,7,7,13,30,871.0,129.0,5.5,37.0,975.0,978.33,694.26
2016,7,7,13,45,865.0,130.0,5.5,37.0,956.5,960.67,683.33
2016,7,7,14,0,859.0,131.0,5.5,37.0,938.0,940.01,670.53
2016,7,7,14,15,853.0,129.5,5.5,37.0,913.0,914.02,654.27
2016,7,7,14,30,847.0,128.0,5.5,37.0,888.0,885.3,636.22
2016,7,7,14,45,835.5,128.0,5.55,37.0,855.5,850.74,614.49
2016,7,7,15,0,824.0,128.0,5.6,37.0,823.0,814.1,591.24
2016,7,7,15,15,813.5,126.0,5.6,36.5,785.0,776.31,568.02
2016,7,7,15,30,803.0,124.0,5.6,36.0,747.0,734.63,541.82
2016,7,7,15,45,784.5,123.5,5.65,36.0,703.0,687.28,510.38
2016,7,7,16,0,766.0,123.0,5.7,36.0,659.0,639.38,476.52
2016,7,7,16,15,747.5,119.5,5.7,35.5,611.5,588.23,440.33
2016,7,7,16,30,729.0,116.0,5.7,35.0,564.0,537.13,403.17
2016,7,7,16,45,701.0,113.0,5.75,35.0,512.5,481.15,360.67
2016,7,7,17,0,673.0,110.0,5.8,35.0,461.0,427.26,318.68
2016,7,7,17,15,640.0,104.5,5.7,34.5,409.0,370.69,274.2
2016,7,7,17,30,607.0,99.0,5.6,34.0,357.0,316.84,230.76
2016,7,7,17,45,563.0,92.0,5.6,33.5,304.5,261.16,185.43
2016,7,7,18,0,519.0,85.0,5.6,33.0,252.0,210.0,143.33
2016,7,7,18,15,454.5,75.5,5.35,32.0,202.0,157.28,101.53
2016,7,7,18,30,390.0,66.0,5.1,31.0,152.0,111.22,66.62
2016,7,7,18,45,301.0,53.0,4.95,30.5,108.5,68.2,37.72
2016,7,7,19,0,212.0,40.0,4.8,30.0,65.0,35.45,19.32
2016,7,7,19,15,106.0,20.0,4.6,29.5,32.5,15.47,2.47
2016,7,7,19,30,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,45,32.5,11.5,3.65,24.0,13.5,11.3,0.0
2016,7,8,6,0,65.0,23.0,3.8,24.0,27.0,19.27,2.98
2016,7,8,6,15,164.5,41.0,3.95,24.5,64.5,36.32,21.4
2016,7,8,6,30,264.0,59.0,4.1,25.0,102.0,69.59,41.3
2016,7,8,6,45,359.0,68.5,4.3,26.0,151.0,107.83,66.62
2016,7,8,7,0,454.0,78.0,4.5,27.0,200.0,156.95,103.18
2016,7,8,7,15,244.5,108.0,4.55,27.5,175.5,161.9,116.82
2016,7,8,7,30,35.0,138.0,4.6,28.0,151.0,142.22,107.67
2016,7,8,7,45,354.0,117.0,4.65,28.5,282.5,240.23,179.91
2016,7,8,8,0,673.0,96.0,4.7,29.0,414.0,373.63,281.7
2016,7,8,8,15,700.5,101.0,4.75,29.5,466.0,428.83,325.86
2016,7,8,8,30,728.0,106.0,4.8,30.0,518.0,486.54,370.83
2016,7,8,8,45,757.0,105.5,4.9,30.5,569.5,540.28,411.88
2016,7,8,9,0,786.0,105.0,5.0,31.0,621.0,595.3,452.81
2016,7,8,9,15,801.0,108.0,5.0,31.5,666.5,645.44,488.73
2016,7,8,9,30,816.0,111.0,5.0,32.0,712.0,694.96,522.59
2016,7,8,9,45,831.5,111.0,5.0,32.5,754.0,739.69,551.39
2016,7,8,10,0,847.0,111.0,5.0,33.0,796.0,784.25,579.66
2016,7,8,10,15,855.5,113.0,4.95,33.0,831.0,823.61,604.98
2016,7,8,10,30,864.0,115.0,4.9,33.0,866.0,860.83,628.64
2016,7,8,10,45,871.5,115.0,4.9,33.5,895.0,892.86,647.61
2016,7,8,11,0,879.0,115.0,4.9,34.0,924.0,922.33,664.74
2016,7,8,11,15,883.5,116.0,4.85,34.5,945.5,947.23,678.43
2016,7,8,11,30,888.0,117.0,4.8,35.0,967.0,969.12,690.1
2016,7,8,11,45,888.5,119.5,4.8,35.5,980.0,985.48,698.57
2016,7,8,12,0,889.0,122.0,4.8,36.0,993.0,998.52,704.96
2016,7,8,12,15,890.0,122.5,4.8,36.0,999.0,1006.74,709.88
2016,7,8,12,30,891.0,123.0,4.8,36.0,1005.0,1011.64,712.83
2016,7,8,12,45,890.5,122.5,4.8,36.0,1003.0,1010.78,712.25
2016,7,8,13,0,890.0,122.0,4.8,36.0,1001.0,1006.62,709.72
2016,7,8,13,15,888.0,122.0,4.8,36.0,991.5,998.16,704.58
2016,7,8,13,30,886.0,122.0,4.8,36.0,982.0,986.4,697.46
2016,7,8,13,45,881.5,121.5,4.8,36.5,964.0,968.48,685.03
2016,7,8,14,0,877.0,121.0,4.8,37.0,946.0,947.46,670.83
2016,7,8,14,15,871.5,119.5,4.85,37.0,921.0,921.52,655.13
2016,7,8,14,30,866.0,118.0,4.9,37.0,896.0,892.76,637.64
2016,7,8,14,45,590.0,253.0,4.95,37.0,774.0,767.93,553.91
2016,7,8,15,0,314.0,388.0,5.0,37.0,652.0,647.97,465.78
2016,7,8,15,15,566.0,253.5,5.05,36.5,703.0,706.43,515.11
2016,7,8,15,30,818.0,119.0,5.1,36.0,754.0,741.34,544.82
2016,7,8,15,45,518.0,220.5,5.15,36.0,614.5,592.28,437.21
2016,7,8,16,0,218.0,322.0,5.2,36.0,475.0,461.89,339.1
2016,7,8,16,15,483.5,216.0,5.2,35.5,523.0,517.17,384.86
2016,7,8,16,30,749.0,110.0,5.2,35.0,571.0,543.0,406.86
2016,7,8,16,45,721.5,107.5,5.25,35.0,519.5,486.76,364.08
2016,7,8,17,0,694.0,105.0,5.3,35.0,468.0,432.52,321.96
2016,7,8,17,15,662.0,99.5,5.2,34.5,415.0,375.24,277.01
2016,7,8,17,30,630.0,94.0,5.1,34.0,362.0,320.52,232.91
2016,7,8,17,45,583.5,88.0,5.0,33.5,309.0,263.73,186.7
2016,7,8,18,0,537.0,82.0,4.9,33.0,256.0,211.71,143.93
2016,7,8,18,15,473.5,73.5,4.65,32.0,205.5,159.08,102.11
2016,7,8,18,30,410.0,65.0,4.4,31.0,155.0,113.01,67.16
2016,7,8,18,45,315.0,52.5,4.15,30.5,110.0,68.82,37.7
2016,7,8,19,0,220.0,40.0,3.9,30.0,65.0,35.59,19.33
2016,7,8,19,15,110.0,20.0,3.85,29.5,32.5,15.49,2.28
2016,7,8,19,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.75,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,8.0,3.1,23.5,8.0,7.86,0.0
2016,7,9,6,0,0.0,16.0,3.2,24.0,16.0,15.45,0.55
2016,7,9,6,15,16.5,36.5,3.35,24.5,39.5,33.73,20.56
2016,7,9,6,30,33.0,57.0,3.5,25.0,63.0,55.1,37.65
2016,7,9,6,45,54.0,79.5,3.7,25.5,93.0,81.13,58.03
2016,7,9,7,0,75.0,102.0,3.9,26.0,123.0,109.91,80.72
2016,7,9,7,15,90.5,124.5,3.9,26.5,155.0,139.7,104.45
2016,7,9,7,30,106.0,147.0,3.9,27.0,187.0,171.89,129.93
2016,7,9,7,45,259.0,153.5,3.95,27.5,270.5,240.24,181.5
2016,7,9,8,0,412.0,160.0,4.0,28.0,354.0,326.09,247.41
2016,7,9,8,15,212.0,174.0,4.0,28.5,274.5,268.71,204.94
2016,7,9,8,30,12.0,188.0,4.0,29.0,195.0,187.67,141.43
2016,7,9,8,45,32.0,231.0,4.0,29.5,252.0,242.36,182.75
2016,7,9,9,0,52.0,274.0,4.0,30.0,309.0,298.59,224.27
2016,7,9,9,15,31.5,247.5,4.0,30.5,269.0,262.2,195.77
2016,7,9,9,30,11.0,221.0,4.0,31.0,229.0,222.03,164.55
2016,7,9,9,45,92.5,306.5,4.0,31.5,381.0,369.47,274.69
2016,7,9,10,0,174.0,392.0,4.0,32.0,533.0,525.03,385.88
2016,7,9,10,15,157.0,410.5,4.0,32.5,542.0,536.42,391.35
2016,7,9,10,30,140.0,429.0,4.0,33.0,551.0,546.17,396.17
2016,7,9,10,45,494.0,281.5,4.0,33.5,732.0,726.81,530.13
2016,7,9,11,0,848.0,134.0,4.0,34.0,913.0,912.76,655.14
2016,7,9,11,15,852.5,135.0,4.0,34.0,934.0,936.99,668.95
2016,7,9,11,30,857.0,136.0,4.0,34.0,955.0,958.31,681.98
2016,7,9,11,45,852.0,142.0,4.0,34.5,966.5,972.26,688.93
2016,7,9,12,0,847.0,148.0,4.0,35.0,978.0,982.85,693.82
2016,7,9,12,15,848.0,148.5,3.95,35.0,984.0,990.75,698.24
2016,7,9,12,30,849.0,149.0,3.9,35.0,990.0,995.49,700.78
2016,7,9,12,45,846.0,150.0,3.9,35.5,987.0,993.62,698.11
2016,7,9,13,0,843.0,151.0,3.9,36.0,984.0,988.66,693.65
2016,7,9,13,15,840.5,150.5,3.9,36.0,974.0,979.63,688.2
2016,7,9,13,30,838.0,150.0,3.9,36.0,964.0,967.48,680.89
2016,7,9,13,45,830.5,151.0,3.9,36.0,945.0,948.92,669.59
2016,7,9,14,0,823.0,152.0,3.9,36.0,926.0,931.7,659.23
2016,7,9,14,15,817.0,150.5,3.85,36.0,901.5,906.19,643.32
2016,7,9,14,30,811.0,149.0,3.8,36.0,877.0,878.05,625.76
2016,7,9,14,45,803.5,146.0,3.8,36.0,845.5,844.63,604.96
2016,7,9,15,0,796.0,143.0,3.8,36.0,814.0,809.0,582.62
2016,7,9,15,15,785.0,140.5,3.75,36.0,776.0,769.05,557.05
2016,7,9,15,30,774.0,138.0,3.7,36.0,738.0,727.53,530.24
2016,7,9,15,45,507.0,228.5,3.7,36.0,612.5,592.59,433.69
2016,7,9,16,0,240.0,319.0,3.7,36.0,487.0,473.89,345.78
2016,7,9,16,15,468.0,223.5,3.7,35.5,521.5,515.05,380.42
2016,7,9,16,30,696.0,128.0,3.7,35.0,556.0,530.16,394.22
2016,7,9,16,45,514.5,165.0,3.7,35.0,466.0,433.53,321.89
2016,7,9,17,0,333.0,202.0,3.7,35.0,376.0,353.88,262.0
2016,7,9,17,15,298.5,183.0,3.65,34.5,326.0,301.95,223.26
2016,7,9,17,30,264.0,164.0,3.6,34.0,276.0,253.44,186.37
2016,7,9,17,45,236.0,145.0,3.6,33.5,234.5,210.53,153.16
2016,7,9,18,0,208.0,126.0,3.6,33.0,193.0,170.67,122.0
2016,7,9,18,15,176.0,104.5,3.65,32.0,154.0,130.92,91.3
2016,7,9,18,30,144.0,83.0,3.7,31.0,115.0,95.8,64.53
2016,7,9,18,45,100.5,62.0,3.8,30.5,81.0,63.66,41.1
2016,7,9,19,0,57.0,41.0,3.9,30.0,47.0,36.96,22.12
2016,7,9,19,15,28.5,20.5,4.05,29.5,23.5,18.38,3.48
2016,7,9,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.45,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,3.0,2.65,24.0,3.0,2.95,0.0
2016,7,10,6,0,0.0,6.0,2.8,24.0,6.0,5.78,0.0
2016,7,10,6,15,0.0,17.0,3.0,24.5,17.0,16.4,7.14
2016,7,10,6,30,0.0,28.0,3.2,25.0,28.0,27.03,16.19
2016,7,10,6,45,0.0,42.5,3.45,25.5,42.5,41.05,27.86
2016,7,10,7,0,0.0,57.0,3.7,26.0,57.0,55.05,39.36
2016,7,10,7,15,0.0,73.0,3.75,26.5,73.0,70.39,51.72
2016,7,10,7,30,0.0,89.0,3.8,27.0,89.0,85.78,63.88
2016,7,10,7,45,41.0,141.0,3.9,27.5,160.5,150.04,113.99
2016,7,10,8,0,82.0,193.0,4.0,28.0,232.0,219.16,167.23
2016,7,10,8,15,60.5,207.5,4.05,28.5,238.5,228.31,173.72
2016,7,10,8,30,39.0,222.0,4.1,29.0,245.0,235.02,178.02
2016,7,10,8,45,28.0,224.5,4.2,29.5,242.0,233.82,176.21
2016,7,10,9,0,17.0,227.0,4.3,30.0,239.0,230.13,172.44
2016,7,10,9,15,20.5,250.0,4.3,30.5,265.0,255.8,190.96
2016,7,10,9,30,24.0,273.0,4.3,31.0,291.0,281.78,209.45
2016,7,10,9,45,20.5,273.0,4.3,31.5,289.0,280.4,207.42
2016,7,10,10,0,17.0,273.0,4.3,32.0,287.0,278.63,205.2
2016,7,10,10,15,35.0,329.5,4.3,32.0,360.0,352.5,259.15
2016,7,10,10,30,53.0,386.0,4.3,32.0,433.0,425.48,311.33
2016,7,10,10,45,59.0,395.0,4.3,32.5,448.5,441.82,321.87
2016,7,10,11,0,65.0,404.0,4.3,33.0,464.0,458.28,332.61
2016,7,10,11,15,49.0,398.0,4.3,33.0,444.0,439.22,318.28
2016,7,10,11,30,33.0,392.0,4.3,33.0,424.0,419.25,303.41
2016,7,10,11,45,124.5,445.0,4.35,33.5,567.0,566.57,408.46
2016,7,10,12,0,216.0,498.0,4.4,34.0,710.0,711.49,507.51
2016,7,10,12,15,515.0,334.5,4.4,34.0,843.5,855.02,612.71
2016,7,10,12,30,814.0,171.0,4.4,34.0,977.0,988.24,702.8
2016,7,10,12,45,812.5,172.0,4.45,34.5,975.0,987.92,700.5
2016,7,10,13,0,811.0,173.0,4.5,35.0,973.0,984.51,697.24
2016,7,10,13,15,809.0,172.5,4.5,35.0,963.5,976.01,692.03
2016,7,10,13,30,807.0,172.0,4.5,35.0,954.0,964.45,684.98
2016,7,10,13,45,542.0,315.5,4.55,35.0,837.5,843.6,603.28
2016,7,10,14,0,277.0,459.0,4.6,35.0,721.0,722.51,514.92
2016,7,10,14,15,302.0,438.5,4.6,35.0,716.0,718.02,513.84
2016,7,10,14,30,327.0,418.0,4.6,35.0,711.0,711.23,510.64
2016,7,10,14,45,534.5,297.5,4.6,35.0,756.5,763.98,553.36
2016,7,10,15,0,742.0,177.0,4.6,35.0,802.0,798.33,581.38
2016,7,10,15,15,447.0,274.5,4.6,35.0,646.5,633.24,463.4
2016,7,10,15,30,152.0,372.0,4.6,35.0,491.0,481.91,350.92
2016,7,10,15,45,405.0,274.0,4.65,35.0,563.5,564.47,416.39
2016,7,10,16,0,658.0,176.0,4.7,35.0,636.0,620.55,460.54
2016,7,10,16,15,636.0,170.5,4.7,34.5,589.0,569.79,424.61
2016,7,10,16,30,614.0,165.0,4.7,34.0,542.0,519.64,388.64
2016,7,10,16,45,566.5,165.0,4.7,34.0,489.5,461.05,344.68
2016,7,10,17,0,519.0,165.0,4.7,34.0,437.0,407.55,303.71
2016,7,10,17,15,480.5,155.5,4.55,33.5,385.5,352.81,261.61
2016,7,10,17,30,442.0,146.0,4.4,33.0,334.0,301.6,221.46
2016,7,10,17,45,375.5,137.5,4.3,32.5,281.5,246.54,178.45
2016,7,10,18,0,309.0,129.0,4.2,32.0,229.0,198.61,141.11
2016,7,10,18,15,246.0,111.5,3.95,31.0,181.5,150.64,104.46
2016,7,10,18,30,183.0,94.0,3.7,30.0,134.0,109.85,74.25
2016,7,10,18,45,111.5,69.5,3.5,29.5,92.0,70.64,46.37
2016,7,10,19,0,40.0,45.0,3.3,29.0,50.0,40.95,25.45
2016,7,10,19,15,20.0,22.5,3.35,28.5,25.0,20.79,4.35
2016,7,10,19,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,11,5,45,5.0,9.0,4.1,24.0,9.5,8.85,0.0
2016,7,11,6,0,10.0,18.0,4.2,24.0,19.0,17.0,0.0
2016,7,11,6,15,72.5,42.5,4.4,24.5,54.0,37.28,24.68
2016,7,11,6,30,135.0,67.0,4.6,25.0,89.0,67.95,44.47
2016,7,11,6,45,223.0,83.5,4.85,25.5,135.5,103.99,69.35
2016,7,11,7,0,311.0,100.0,5.1,26.0,182.0,150.16,103.72
2016,7,11,7,15,369.5,112.5,5.25,26.5,232.5,195.45,139.96
2016,7,11,7,30,428.0,125.0,5.4,27.0,283.0,247.65,182.43
2016,7,11,7,45,328.5,158.0,5.55,27.5,290.5,268.87,203.22
2016,7,11,8,0,229.0,191.0,5.7,28.0,298.0,278.94,213.14
2016,7,11,8,15,425.5,168.0,5.8,28.5,397.0,363.38,278.6
2016,7,11,8,30,622.0,145.0,5.9,29.0,496.0,468.01,359.52
2016,7,11,8,45,655.5,146.5,6.05,29.5,547.0,521.38,400.53
2016,7,11,9,0,689.0,148.0,6.2,30.0,598.0,576.7,442.22
