Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,9,15,708.0,152.5,6.25,30.5,644.5,626.96,478.92
2016,7,11,9,30,727.0,157.0,6.3,31.0,691.0,677.18,514.76
2016,7,11,9,45,744.5,159.0,6.4,32.0,733.5,723.46,546.12
2016,7,11,10,0,762.0,161.0,6.5,33.0,776.0,768.23,574.56
2016,7,11,10,15,773.5,163.5,6.5,33.0,811.5,808.09,601.19
2016,7,11,10,30,785.0,166.0,6.5,33.0,847.0,846.27,626.5
2016,7,11,10,45,794.5,167.5,6.55,33.5,877.0,879.77,647.34
2016,7,11,11,0,804.0,169.0,6.6,34.0,907.0,911.05,666.54
2016,7,11,11,15,810.0,170.5,6.55,34.5,929.0,936.64,681.35
2016,7,11,11,30,816.0,172.0,6.5,35.0,951.0,959.51,694.27
2016,7,11,11,45,806.5,182.5,6.5,35.5,962.0,973.41,701.46
2016,7,11,12,0,797.0,193.0,6.5,36.0,973.0,983.94,706.52
2016,7,11,12,15,798.5,193.5,6.45,36.0,979.5,992.22,711.42
2016,7,11,12,30,800.0,194.0,6.4,36.0,986.0,997.46,714.43
2016,7,11,12,45,799.0,194.5,6.4,36.0,984.0,997.15,714.2
2016,7,11,13,0,798.0,195.0,6.4,36.0,982.0,993.8,712.1
2016,7,11,13,15,795.5,194.0,6.35,36.0,972.5,984.44,705.92
2016,7,11,13,30,793.0,193.0,6.3,36.0,963.0,972.06,697.87
2016,7,11,13,45,788.0,192.0,6.25,36.5,945.0,954.31,684.95
2016,7,11,14,0,783.0,191.0,6.2,37.0,927.0,933.76,670.32
2016,7,11,14,15,776.0,189.0,6.15,37.0,902.0,907.71,653.56
2016,7,11,14,30,769.0,187.0,6.1,37.0,877.0,879.19,635.19
2016,7,11,14,45,762.0,183.0,6.05,37.0,845.5,846.4,613.94
2016,7,11,15,0,755.0,179.0,6.0,37.0,814.0,811.48,591.21
2016,7,11,15,15,742.0,175.5,5.95,36.5,776.0,771.37,566.03
2016,7,11,15,30,729.0,172.0,5.9,36.0,738.0,728.64,538.3
2016,7,11,15,45,710.0,169.5,5.9,36.0,694.0,681.54,505.37
2016,7,11,16,0,691.0,167.0,5.9,36.0,650.0,634.12,471.65
2016,7,11,16,15,669.0,161.5,5.9,35.5,602.0,581.84,434.76
2016,7,11,16,30,647.0,156.0,5.9,35.0,554.0,530.09,397.33
2016,7,11,16,45,614.0,151.5,5.9,34.5,502.5,474.37,355.93
2016,7,11,17,0,581.0,147.0,5.9,34.0,451.0,420.9,315.17
2016,7,11,17,15,543.5,139.0,5.85,33.5,398.5,363.48,270.52
2016,7,11,17,30,506.0,131.0,5.8,33.0,346.0,310.66,228.44
2016,7,11,17,45,450.5,122.0,5.75,32.5,293.0,254.96,183.92
2016,7,11,18,0,395.0,113.0,5.7,32.0,240.0,205.13,143.95
2016,7,11,18,15,327.0,99.0,5.6,31.5,191.0,154.37,104.31
2016,7,11,18,30,259.0,85.0,5.5,31.0,142.0,111.97,72.59
2016,7,11,18,45,173.5,66.0,5.4,30.5,99.5,71.31,44.57
2016,7,11,19,0,88.0,47.0,5.3,30.0,57.0,41.92,25.54
2016,7,11,19,15,44.0,23.5,5.2,29.5,28.5,20.69,3.82
2016,7,11,19,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.8,24.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.05,23.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,7,12,5,45,19.0,10.5,4.65,23.5,11.5,10.32,0.0
2016,7,12,6,0,38.0,21.0,4.8,24.0,23.0,18.58,0.0
2016,7,12,6,15,133.0,40.5,4.95,24.5,59.5,34.62,22.43
2016,7,12,6,30,228.0,60.0,5.1,25.0,96.0,66.93,40.56
2016,7,12,6,45,328.5,70.5,5.25,25.5,144.5,104.38,65.26
2016,7,12,7,0,429.0,81.0,5.4,26.0,193.0,153.42,101.67
2016,7,12,7,15,485.5,89.5,5.45,26.5,245.0,201.5,141.04
2016,7,12,7,30,542.0,98.0,5.5,27.0,297.0,256.64,186.86
2016,7,12,7,45,377.5,145.0,5.55,27.5,294.5,274.25,206.71
2016,7,12,8,0,213.0,192.0,5.6,28.0,292.0,272.56,208.25
2016,7,12,8,15,462.5,152.0,5.6,28.5,402.5,364.94,279.77
2016,7,12,8,30,712.0,112.0,5.6,29.0,513.0,481.87,370.22
2016,7,12,8,45,739.0,113.0,5.7,30.0,563.5,536.0,410.98
2016,7,12,9,0,766.0,114.0,5.8,31.0,614.0,590.58,451.04
2016,7,12,9,15,560.5,213.0,5.8,31.5,593.0,586.84,444.03
2016,7,12,9,30,355.0,312.0,5.8,32.0,572.0,561.48,420.22
2016,7,12,9,45,590.5,217.5,5.8,32.5,680.5,665.6,499.3
2016,7,12,10,0,826.0,123.0,5.8,33.0,789.0,778.93,579.84
2016,7,12,10,15,835.0,125.0,5.8,33.0,824.0,818.15,605.4
2016,7,12,10,30,844.0,127.0,5.8,33.0,859.0,855.34,629.72
2016,7,12,10,45,852.5,127.0,5.8,33.5,888.0,887.87,649.4
2016,7,12,11,0,861.0,127.0,5.8,34.0,917.0,917.94,667.28
2016,7,12,11,15,865.5,128.5,5.75,34.5,938.5,943.11,681.51
2016,7,12,11,30,870.0,130.0,5.7,35.0,960.0,965.31,693.72
2016,7,12,11,45,599.0,298.0,5.7,35.5,873.5,889.71,639.73
2016,7,12,12,0,328.0,466.0,5.7,36.0,787.0,794.27,565.4
2016,7,12,12,15,611.0,292.5,5.7,36.0,895.5,908.63,651.78
2016,7,12,12,30,894.0,119.0,5.7,36.0,1004.0,1011.89,720.12
2016,7,12,12,45,895.5,117.5,5.7,36.5,1002.5,1012.15,718.17
2016,7,12,13,0,897.0,116.0,5.7,37.0,1001.0,1009.06,714.76
2016,7,12,13,15,895.0,115.5,5.65,37.0,991.0,1000.12,708.91
2016,7,12,13,30,893.0,115.0,5.6,37.0,981.0,987.83,701.04
2016,7,12,13,45,889.0,114.5,5.6,37.0,963.0,970.32,690.2
2016,7,12,14,0,885.0,114.0,5.6,37.0,945.0,949.65,677.39
2016,7,12,14,15,879.5,112.5,5.6,37.0,920.0,923.54,661.07
2016,7,12,14,30,874.0,111.0,5.6,37.0,895.0,894.56,642.87
2016,7,12,14,45,866.0,109.5,5.6,37.0,863.0,860.72,621.4
2016,7,12,15,0,858.0,108.0,5.6,37.0,831.0,824.49,598.24
2016,7,12,15,15,595.5,225.0,5.6,36.5,716.0,704.28,516.05
2016,7,12,15,30,333.0,342.0,5.6,36.0,601.0,592.5,433.2
2016,7,12,15,45,568.5,223.0,5.65,36.0,633.5,632.02,467.61
2016,7,12,16,0,804.0,104.0,5.7,36.0,666.0,647.52,483.41
2016,7,12,16,15,787.0,101.0,5.7,35.5,618.0,595.97,446.68
2016,7,12,16,30,770.0,98.0,5.7,35.0,570.0,544.23,408.99
2016,7,12,16,45,740.0,96.5,5.75,35.0,518.0,487.21,365.58
2016,7,12,17,0,710.0,95.0,5.8,35.0,466.0,431.88,322.35
2016,7,12,17,15,679.0,90.5,5.75,34.5,413.0,374.23,276.87
2016,7,12,17,30,648.0,86.0,5.7,34.0,360.0,319.82,232.69
2016,7,12,17,45,596.0,82.0,5.7,33.5,306.0,262.16,185.63
2016,7,12,18,0,544.0,78.0,5.7,33.0,252.0,209.87,142.55
2016,7,12,18,15,481.0,69.5,5.6,32.5,202.0,156.81,99.97
2016,7,12,18,30,418.0,61.0,5.5,32.0,152.0,110.95,64.98
2016,7,12,18,45,321.0,49.5,5.4,31.5,107.5,66.54,35.56
2016,7,12,19,0,224.0,38.0,5.3,31.0,63.0,33.84,17.87
2016,7,12,19,15,112.0,19.0,5.2,30.5,31.5,14.72,0.69
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.0,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.9,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.9,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.9,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.9,27.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.85,26.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.35,24.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,45,42.5,10.0,3.9,24.5,12.0,9.83,0.0
2016,7,13,6,0,85.0,20.0,4.0,25.0,24.0,16.85,0.0
2016,7,13,6,15,200.0,35.0,4.15,25.5,61.5,28.69,17.47
2016,7,13,6,30,315.0,50.0,4.3,26.0,99.0,63.38,34.74
2016,7,13,6,45,417.0,57.0,4.5,26.5,149.0,103.04,60.21
2016,7,13,7,0,519.0,64.0,4.7,27.0,199.0,153.93,98.0
2016,7,13,7,15,571.0,70.5,4.8,27.5,251.5,204.11,139.6
2016,7,13,7,30,623.0,77.0,4.9,28.0,304.0,259.97,186.57
2016,7,13,7,45,670.5,78.5,5.05,28.5,359.5,314.76,232.82
2016,7,13,8,0,718.0,80.0,5.2,29.0,415.0,375.0,282.62
2016,7,13,8,15,743.5,84.0,5.25,29.5,467.0,430.66,327.89
2016,7,13,8,30,769.0,88.0,5.3,30.0,519.0,487.85,373.0
2016,7,13,8,45,791.0,89.5,5.4,31.0,569.5,541.78,413.7
2016,7,13,9,0,813.0,91.0,5.5,32.0,620.0,596.06,453.35
2016,7,13,9,15,827.0,93.5,5.55,32.5,666.0,646.21,489.61
2016,7,13,9,30,841.0,96.0,5.6,33.0,712.0,695.58,523.12
2016,7,13,9,45,852.5,98.0,5.65,33.5,753.5,741.53,553.09
2016,7,13,10,0,864.0,100.0,5.7,34.0,795.0,785.97,581.62
2016,7,13,10,15,872.0,101.5,5.75,34.5,830.0,825.28,606.29
2016,7,13,10,30,880.0,103.0,5.8,35.0,865.0,862.39,629.24
2016,7,13,10,45,886.0,104.5,5.9,35.5,894.0,895.31,649.44
2016,7,13,11,0,892.0,106.0,6.0,36.0,923.0,925.52,667.75
2016,7,13,11,15,896.0,106.5,6.0,36.0,944.5,950.0,683.12
2016,7,13,11,30,900.0,107.0,6.0,36.0,966.0,971.4,696.51
2016,7,13,11,45,882.0,122.5,6.05,36.5,974.5,983.09,702.39
2016,7,13,12,0,864.0,138.0,6.1,37.0,983.0,990.81,705.81
2016,7,13,12,15,865.0,138.5,6.1,37.0,989.5,999.0,710.86
2016,7,13,12,30,866.0,139.0,6.1,37.0,996.0,1003.95,713.92
2016,7,13,12,45,865.0,139.0,6.15,37.0,994.0,1003.2,713.69
2016,7,13,13,0,864.0,139.0,6.2,37.0,992.0,999.26,711.52
2016,7,13,13,15,862.0,138.5,6.2,37.0,982.0,990.61,706.12
2016,7,13,13,30,860.0,138.0,6.2,37.0,972.0,978.73,698.74
2016,7,13,13,45,855.5,137.5,6.2,37.5,954.0,961.27,686.34
2016,7,13,14,0,851.0,137.0,6.2,38.0,936.0,940.78,672.08
2016,7,13,14,15,845.0,136.0,6.15,37.5,911.5,915.49,657.31
2016,7,13,14,30,839.0,135.0,6.1,37.0,887.0,887.46,640.7
2016,7,13,14,45,815.5,142.5,6.1,37.0,851.5,853.07,618.63
2016,7,13,15,0,792.0,150.0,6.1,37.0,816.0,814.22,593.46
2016,7,13,15,15,780.5,147.0,6.05,36.5,778.0,773.45,567.83
2016,7,13,15,30,769.0,144.0,6.0,36.0,740.0,731.13,540.85
2016,7,13,15,45,747.0,144.5,5.95,36.0,695.5,683.47,507.98
2016,7,13,16,0,725.0,145.0,5.9,36.0,651.0,635.69,473.68
2016,7,13,16,15,705.0,140.5,5.85,35.5,603.5,584.08,437.07
2016,7,13,16,30,685.0,136.0,5.8,35.0,556.0,532.75,399.73
2016,7,13,16,45,652.0,133.0,5.75,35.0,504.5,476.6,357.06
2016,7,13,17,0,619.0,130.0,5.7,35.0,453.0,422.61,315.12
2016,7,13,17,15,583.5,123.5,5.6,34.5,400.5,366.64,271.45
2016,7,13,17,30,548.0,117.0,5.5,34.0,348.0,313.76,229.19
2016,7,13,17,45,497.0,108.5,5.4,33.5,295.5,256.51,183.26
2016,7,13,18,0,446.0,100.0,5.3,33.0,243.0,205.67,142.14
2016,7,13,18,15,378.5,88.5,5.05,32.5,193.5,154.45,101.91
2016,7,13,18,30,311.0,77.0,4.8,32.0,144.0,110.91,69.27
2016,7,13,18,45,222.5,60.5,4.55,31.5,101.0,70.15,41.75
2016,7,13,19,0,134.0,44.0,4.3,31.0,58.0,38.89,22.62
2016,7,13,19,15,67.0,22.0,4.15,30.5,29.0,18.48,1.77
2016,7,13,19,30,0.0,0.0,4.0,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.9,29.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,14,5,45,51.5,9.5,3.15,23.5,12.0,9.34,0.0
2016,7,14,6,0,103.0,19.0,3.4,24.0,24.0,14.9,0.0
2016,7,14,6,15,227.0,33.0,3.6,24.5,62.5,26.89,16.03
2016,7,14,6,30,351.0,47.0,3.8,25.0,101.0,63.21,33.66
2016,7,14,6,45,434.0,56.0,4.05,25.5,150.0,103.75,60.31
2016,7,14,7,0,517.0,65.0,4.3,26.0,199.0,154.06,98.48
2016,7,14,7,15,570.5,71.5,4.4,26.5,252.0,204.48,140.29
2016,7,14,7,30,624.0,78.0,4.5,27.0,305.0,260.76,187.65
2016,7,14,7,45,661.0,83.5,4.65,28.0,359.0,315.81,233.86
2016,7,14,8,0,698.0,89.0,4.8,29.0,413.0,374.29,281.71
2016,7,14,8,15,725.0,93.5,4.85,29.5,466.0,431.08,327.55
2016,7,14,8,30,752.0,98.0,4.9,30.0,519.0,488.65,372.66
2016,7,14,8,45,536.0,185.5,4.95,30.5,500.0,489.47,372.02
2016,7,14,9,0,320.0,273.0,5.0,31.0,481.0,466.84,352.05
2016,7,14,9,15,570.0,192.5,4.95,31.5,596.5,574.16,433.91
2016,7,14,9,30,820.0,112.0,4.9,32.0,712.0,697.46,524.5
2016,7,14,9,45,830.0,115.0,4.9,32.5,752.5,741.41,552.33
2016,7,14,10,0,840.0,118.0,4.9,33.0,793.0,784.85,579.75
2016,7,14,10,15,848.5,120.0,4.85,33.5,828.5,824.27,603.78
2016,7,14,10,30,857.0,122.0,4.8,34.0,864.0,861.57,626.06
2016,7,14,10,45,862.0,124.0,4.8,34.5,892.5,893.45,644.78
2016,7,14,11,0,867.0,126.0,4.8,35.0,921.0,922.64,661.61
2016,7,14,11,15,871.5,127.0,4.8,35.0,942.0,947.55,676.97
2016,7,14,11,30,876.0,128.0,4.8,35.0,963.0,969.46,690.43
2016,7,14,11,45,877.5,129.5,4.8,35.5,976.5,985.85,698.9
2016,7,14,12,0,879.0,131.0,4.8,36.0,990.0,998.98,705.35
2016,7,14,12,15,879.5,131.5,4.8,36.0,996.0,1006.84,710.03
2016,7,14,12,30,880.0,132.0,4.8,36.0,1002.0,1011.39,712.74
2016,7,14,12,45,878.5,132.5,4.8,36.5,999.5,1010.66,710.84
2016,7,14,13,0,877.0,133.0,4.8,37.0,997.0,1006.67,706.93
2016,7,14,13,15,874.5,132.5,4.8,37.0,987.0,997.43,701.31
2016,7,14,13,30,872.0,132.0,4.8,37.0,977.0,984.93,693.73
2016,7,14,13,45,866.5,131.5,4.85,37.0,958.5,966.32,682.62
2016,7,14,14,0,861.0,131.0,4.9,37.0,940.0,944.67,669.73
2016,7,14,14,15,855.5,130.0,4.9,37.0,915.0,919.61,654.29
2016,7,14,14,30,850.0,129.0,4.9,37.0,890.0,891.75,637.04
2016,7,14,14,45,838.0,129.5,4.95,37.0,857.5,857.11,615.58
2016,7,14,15,0,826.0,130.0,5.0,37.0,825.0,820.4,592.61
2016,7,14,15,15,815.5,128.0,5.0,36.5,787.0,782.59,569.68
2016,7,14,15,30,805.0,126.0,5.0,36.0,749.0,740.7,543.66
2016,7,14,15,45,788.5,124.0,5.05,36.0,705.0,693.03,512.37
2016,7,14,16,0,772.0,122.0,5.1,36.0,661.0,644.62,478.64
2016,7,14,16,15,754.0,118.5,5.05,35.5,613.5,593.31,442.53
2016,7,14,16,30,736.0,115.0,5.0,35.0,566.0,541.97,405.39
2016,7,14,16,45,707.5,112.0,5.0,35.0,514.0,485.19,362.55
2016,7,14,17,0,679.0,109.0,5.0,35.0,462.0,430.49,320.18
2016,7,14,17,15,645.5,103.5,4.95,34.5,409.5,373.14,275.41
2016,7,14,17,30,612.0,98.0,4.9,34.0,357.0,318.56,231.62
2016,7,14,17,45,560.5,92.5,4.9,33.5,303.0,261.52,185.51
2016,7,14,18,0,509.0,87.0,4.9,33.0,249.0,209.85,143.35
2016,7,14,18,15,442.5,77.0,4.75,32.5,198.5,155.9,100.57
2016,7,14,18,30,376.0,67.0,4.6,32.0,148.0,110.26,66.09
2016,7,14,18,45,275.5,54.0,4.5,31.5,104.0,67.09,37.55
2016,7,14,19,0,175.0,41.0,4.4,31.0,60.0,35.54,19.68
2016,7,14,19,15,87.5,20.5,4.35,30.5,30.0,17.29,0.7
2016,7,14,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,45,11.5,9.0,3.3,24.0,9.5,8.85,0.0
2016,7,15,6,0,23.0,18.0,3.4,24.0,19.0,16.11,0.0
2016,7,15,6,15,114.0,39.0,3.5,24.5,55.0,32.67,20.58
2016,7,15,6,30,205.0,60.0,3.6,25.0,91.0,65.68,40.42
2016,7,15,6,45,300.0,72.5,3.7,25.5,139.0,101.79,64.29
2016,7,15,7,0,395.0,85.0,3.8,26.0,187.0,149.85,99.86
2016,7,15,7,15,455.0,95.0,3.85,26.5,239.0,198.19,138.88
2016,7,15,7,30,515.0,105.0,3.9,27.0,291.0,253.18,183.98
2016,7,15,7,45,559.0,112.0,4.0,28.0,345.0,307.12,228.14
2016,7,15,8,0,603.0,119.0,4.1,29.0,399.0,364.39,274.04
2016,7,15,8,15,634.5,125.0,4.2,29.5,451.5,418.93,317.47
2016,7,15,8,30,666.0,131.0,4.3,30.0,504.0,475.85,361.52
2016,7,15,8,45,680.0,140.5,4.4,30.5,552.0,528.34,401.03
2016,7,15,9,0,694.0,150.0,4.5,31.0,600.0,580.86,439.44
2016,7,15,9,15,712.5,154.0,4.5,31.5,646.5,630.7,474.87
2016,7,15,9,30,731.0,158.0,4.5,32.0,693.0,680.45,509.32
2016,7,15,9,45,739.5,165.0,4.5,32.5,732.5,725.34,539.38
2016,7,15,10,0,748.0,172.0,4.5,33.0,772.0,768.81,567.2
2016,7,15,10,15,758.5,175.0,4.4,33.5,807.5,807.04,590.38
2016,7,15,10,30,769.0,178.0,4.3,34.0,843.0,844.56,612.75
2016,7,15,10,45,772.0,183.5,4.25,34.5,870.5,875.97,630.97
2016,7,15,11,0,775.0,189.0,4.2,35.0,898.0,904.87,647.4
2016,7,15,11,15,780.5,190.5,4.1,35.5,919.5,929.51,660.7
2016,7,15,11,30,786.0,192.0,4.0,36.0,941.0,951.51,672.2
2016,7,15,11,45,783.5,197.0,3.9,36.5,953.0,966.41,679.12
2016,7,15,12,0,781.0,202.0,3.8,37.0,965.0,978.22,684.14
2016,7,15,12,15,782.5,202.5,3.75,37.0,971.0,986.5,688.73
2016,7,15,12,30,784.0,203.0,3.7,37.0,977.0,991.78,691.54
2016,7,15,12,45,782.5,203.0,3.7,37.5,975.0,990.56,689.29
2016,7,15,13,0,781.0,203.0,3.7,38.0,973.0,986.34,685.32
2016,7,15,13,15,778.0,202.5,3.75,38.0,963.0,977.14,680.11
2016,7,15,13,30,775.0,202.0,3.8,38.0,953.0,964.98,673.16
2016,7,15,13,45,770.5,200.0,3.85,38.0,935.5,947.01,662.62
2016,7,15,14,0,766.0,198.0,3.9,38.0,918.0,926.26,650.38
2016,7,15,14,15,759.0,196.0,3.95,38.0,893.0,900.56,634.97
2016,7,15,14,30,752.0,194.0,4.0,38.0,868.0,872.43,617.99
2016,7,15,14,45,741.5,191.5,4.1,38.0,836.0,840.37,598.59
2016,7,15,15,0,731.0,189.0,4.2,38.0,804.0,804.34,576.41
2016,7,15,15,15,718.0,185.5,4.25,37.5,766.0,763.66,551.9
2016,7,15,15,30,705.0,182.0,4.3,37.0,728.0,721.73,525.24
2016,7,15,15,45,691.0,176.0,4.35,37.0,685.5,675.59,494.04
2016,7,15,16,0,677.0,170.0,4.4,37.0,643.0,628.76,461.73
2016,7,15,16,15,654.5,165.0,4.4,36.5,595.0,577.16,426.06
2016,7,15,16,30,632.0,160.0,4.4,36.0,547.0,526.18,389.89
2016,7,15,16,45,604.5,153.0,4.4,36.0,496.5,471.52,349.35
2016,7,15,17,0,577.0,146.0,4.4,36.0,446.0,418.57,309.13
2016,7,15,17,15,538.5,138.0,4.25,35.5,393.5,360.8,264.98
2016,7,15,17,30,500.0,130.0,4.1,35.0,341.0,307.77,223.45
2016,7,15,17,45,447.0,120.5,4.0,34.5,288.5,252.6,179.99
2016,7,15,18,0,394.0,111.0,3.9,34.0,236.0,203.05,140.73
2016,7,15,18,15,325.5,97.0,3.55,33.0,187.0,152.2,101.72
2016,7,15,18,30,257.0,83.0,3.2,32.0,138.0,109.78,70.48
2016,7,15,18,45,170.0,63.5,2.9,31.5,95.5,68.74,42.43
2016,7,15,19,0,83.0,44.0,2.6,31.0,53.0,39.29,23.38
2016,7,15,19,15,41.5,22.0,2.7,30.5,26.5,19.43,0.71
2016,7,15,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,7.0,2.6,23.5,7.0,6.88,0.0
2016,7,16,6,0,0.0,14.0,2.8,24.0,14.0,13.51,0.0
2016,7,16,6,15,31.0,34.0,2.9,24.5,39.0,31.12,19.23
2016,7,16,6,30,62.0,54.0,3.0,25.0,64.0,52.75,34.71
2016,7,16,6,45,95.5,76.0,3.1,25.5,97.5,81.71,56.65
2016,7,16,7,0,129.0,98.0,3.2,26.0,131.0,114.88,82.43
2016,7,16,7,15,150.0,120.0,3.25,26.5,167.0,149.16,109.9
2016,7,16,7,30,171.0,142.0,3.3,27.0,203.0,185.92,139.31
2016,7,16,7,45,177.5,167.0,3.4,27.5,240.0,222.77,168.75
2016,7,16,8,0,184.0,192.0,3.5,28.0,277.0,260.3,198.1
2016,7,16,8,15,145.0,217.0,3.55,28.5,289.5,277.37,211.17
2016,7,16,8,30,106.0,242.0,3.6,29.0,302.0,288.87,219.19
2016,7,16,8,45,174.5,265.0,3.65,30.0,373.5,357.74,270.25
2016,7,16,9,0,243.0,288.0,3.7,31.0,445.0,433.89,325.48
2016,7,16,9,15,196.0,316.0,3.65,31.5,449.0,440.56,328.13
2016,7,16,9,30,149.0,344.0,3.6,32.0,453.0,444.45,328.59
2016,7,16,9,45,309.5,323.0,3.6,32.5,566.0,554.26,409.11
2016,7,16,10,0,470.0,302.0,3.6,33.0,679.0,676.6,495.58
2016,7,16,10,15,458.0,324.0,3.55,33.5,705.5,706.57,513.14
2016,7,16,10,30,446.0,346.0,3.5,34.0,732.0,734.26,529.31
2016,7,16,10,45,451.5,363.0,3.5,34.5,765.0,770.34,551.42
2016,7,16,11,0,457.0,380.0,3.5,35.0,798.0,805.13,572.29
2016,7,16,11,15,670.0,252.0,3.5,35.0,881.5,890.12,634.1
2016,7,16,11,30,883.0,124.0,3.5,35.0,965.0,972.64,685.83
2016,7,16,11,45,868.0,137.5,3.55,35.5,974.0,984.98,691.44
2016,7,16,12,0,853.0,151.0,3.6,36.0,983.0,993.52,695.26
2016,7,16,12,15,854.0,151.0,3.65,36.0,989.0,1001.21,700.11
2016,7,16,12,30,855.0,151.0,3.7,36.0,995.0,1005.69,703.06
2016,7,16,12,45,853.5,151.5,3.8,36.5,993.0,1004.99,701.76
2016,7,16,13,0,852.0,152.0,3.9,37.0,991.0,1001.12,698.6
2016,7,16,13,15,849.5,151.5,4.0,37.0,981.0,992.1,693.77
2016,7,16,13,30,847.0,151.0,4.1,37.0,971.0,979.91,687.03
2016,7,16,13,45,841.5,150.5,4.2,37.0,953.0,961.7,676.53
2016,7,16,14,0,836.0,150.0,4.3,37.0,935.0,940.52,664.18
2016,7,16,14,15,829.5,148.5,4.35,37.0,909.5,914.6,648.52
2016,7,16,14,30,823.0,147.0,4.4,37.0,884.0,889.51,633.39
2016,7,16,14,45,819.0,142.0,4.5,37.0,853.0,856.67,613.33
2016,7,16,15,0,815.0,137.0,4.6,37.0,822.0,821.34,591.49
2016,7,16,15,15,803.5,134.5,4.6,36.5,783.5,780.19,566.41
2016,7,16,15,30,792.0,132.0,4.6,36.0,745.0,737.44,539.92
2016,7,16,15,45,776.5,129.5,4.7,36.0,701.0,690.44,509.28
2016,7,16,16,0,761.0,127.0,4.8,36.0,657.0,642.65,476.11
2016,7,16,16,15,742.0,123.0,4.8,35.5,609.0,590.64,439.8
2016,7,16,16,30,723.0,119.0,4.8,35.0,561.0,538.28,402.2
2016,7,16,16,45,697.0,114.5,4.85,35.0,510.0,482.38,360.22
2016,7,16,17,0,671.0,110.0,4.9,35.0,459.0,427.84,318.15
2016,7,16,17,15,638.0,104.5,4.8,34.5,406.0,371.06,273.78
2016,7,16,17,30,605.0,99.0,4.7,34.0,353.0,317.0,230.39
2016,7,16,17,45,560.5,91.5,4.65,33.5,300.5,260.48,184.59
2016,7,16,18,0,516.0,84.0,4.6,33.0,248.0,208.57,142.04
2016,7,16,18,15,451.0,74.5,4.35,32.5,197.5,155.7,100.01
2016,7,16,18,30,386.0,65.0,4.1,32.0,147.0,109.54,65.07
2016,7,16,18,45,294.5,51.5,3.85,31.5,103.0,66.04,36.1
2016,7,16,19,0,203.0,38.0,3.6,31.0,59.0,33.19,17.67
2016,7,16,19,15,101.5,19.0,3.45,30.5,29.5,14.8,0.0
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,5,45,29.5,8.5,2.45,23.5,10.0,8.36,0.0
2016,7,17,6,0,59.0,17.0,2.6,24.0,20.0,14.41,0.0
2016,7,17,6,15,167.5,34.5,2.65,24.5,56.5,27.14,15.95
2016,7,17,6,30,276.0,52.0,2.7,25.0,93.0,61.43,34.86
2016,7,17,6,45,372.5,62.0,2.75,25.5,142.0,100.26,60.01
2016,7,17,7,0,469.0,72.0,2.8,26.0,191.0,150.94,97.59
2016,7,17,7,15,525.0,80.0,2.8,26.5,244.0,200.56,138.12
2016,7,17,7,30,581.0,88.0,2.8,27.0,297.0,256.43,184.39
2016,7,17,7,45,629.5,91.5,2.85,27.5,352.0,311.24,229.94
2016,7,17,8,0,678.0,95.0,2.9,28.0,407.0,370.8,278.38
2016,7,17,8,15,706.5,100.0,2.9,28.5,460.5,427.01,323.2
2016,7,17,8,30,735.0,105.0,2.9,29.0,514.0,485.82,368.51
2016,7,17,8,45,758.5,107.5,2.95,30.0,565.0,540.11,408.48
2016,7,17,9,0,782.0,110.0,3.0,31.0,616.0,595.18,447.63
2016,7,17,9,15,797.5,113.0,3.05,31.5,662.5,645.92,483.33
2016,7,17,9,30,813.0,116.0,3.1,32.0,709.0,696.1,517.34
2016,7,17,9,45,826.0,118.0,3.15,32.5,750.5,742.55,546.76
2016,7,17,10,0,839.0,120.0,3.2,33.0,792.0,785.88,573.64
2016,7,17,10,15,847.5,122.0,3.25,33.5,827.5,825.41,597.67
2016,7,17,10,30,856.0,124.0,3.3,34.0,863.0,862.83,620.05
2016,7,17,10,45,862.5,125.5,3.35,34.5,892.0,895.66,639.24
2016,7,17,11,0,869.0,127.0,3.4,35.0,921.0,925.88,656.63
2016,7,17,11,15,873.0,128.0,3.45,35.0,942.5,950.48,671.75
2016,7,17,11,30,877.0,129.0,3.5,35.0,964.0,972.07,685.02
2016,7,17,11,45,883.0,127.0,3.55,35.5,978.5,989.51,694.32
2016,7,17,12,0,889.0,125.0,3.6,36.0,993.0,1003.79,701.68
2016,7,17,12,15,889.5,125.5,3.65,36.0,998.5,1011.82,706.7
2016,7,17,12,30,890.0,126.0,3.7,36.0,1004.0,1016.5,709.76
2016,7,17,12,45,889.0,126.0,3.8,36.5,1002.0,1015.84,708.48
2016,7,17,13,0,888.0,126.0,3.9,37.0,1000.0,1011.84,705.25
2016,7,17,13,15,885.5,125.5,3.95,37.0,989.5,1002.53,699.96
2016,7,17,13,30,883.0,125.0,4.0,37.0,979.0,989.9,692.71
2016,7,17,13,45,878.0,124.0,4.05,37.0,960.5,971.1,681.64
2016,7,17,14,0,873.0,123.0,4.1,37.0,942.0,949.18,668.66
2016,7,17,14,15,867.0,122.0,4.1,37.0,917.0,923.35,652.92
2016,7,17,14,30,861.0,121.0,4.1,37.0,892.0,894.7,635.37
2016,7,17,14,45,560.0,260.5,4.15,37.0,755.0,752.49,540.22
2016,7,17,15,0,259.0,400.0,4.2,37.0,618.0,616.38,440.95
2016,7,17,15,15,541.0,257.0,4.2,36.5,684.0,692.78,503.07
2016,7,17,15,30,823.0,114.0,4.2,36.0,750.0,741.58,542.0
2016,7,17,15,45,809.0,111.5,4.2,36.0,706.5,695.85,511.68
2016,7,17,16,0,795.0,109.0,4.2,36.0,663.0,647.65,478.84
2016,7,17,16,15,777.5,106.0,4.2,35.5,615.0,596.01,442.92
2016,7,17,16,30,760.0,103.0,4.2,35.0,567.0,544.23,405.83
2016,7,17,16,45,735.0,99.5,4.25,35.0,515.5,488.14,363.78
2016,7,17,17,0,710.0,96.0,4.3,35.0,464.0,432.47,320.89
2016,7,17,17,15,678.5,91.0,4.25,34.5,411.0,374.73,275.83
2016,7,17,17,30,647.0,86.0,4.2,34.0,358.0,319.48,231.42
2016,7,17,17,45,601.5,80.5,4.2,34.0,304.5,262.24,184.49
2016,7,17,18,0,556.0,75.0,4.2,34.0,251.0,209.67,140.97
2016,7,17,18,15,492.5,66.5,4.0,33.0,200.0,155.71,98.18
2016,7,17,18,30,429.0,58.0,3.8,32.0,149.0,109.04,62.9
2016,7,17,18,45,331.5,46.5,3.6,31.5,104.5,64.52,33.67
2016,7,17,19,0,234.0,35.0,3.4,31.0,60.0,30.93,15.73
2016,7,17,19,15,117.0,17.5,3.35,30.5,30.0,13.59,0.0
2016,7,17,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.3,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,18,5,45,23.0,8.0,1.75,23.5,9.0,7.86,0.0
2016,7,18,6,0,46.0,16.0,1.9,24.0,18.0,13.59,0.0
2016,7,18,6,15,149.0,33.5,2.05,24.5,53.0,26.06,14.98
2016,7,18,6,30,252.0,51.0,2.2,25.0,88.0,58.83,33.6
2016,7,18,6,45,345.0,61.5,2.35,25.5,135.5,96.21,57.89
2016,7,18,7,0,438.0,72.0,2.5,26.0,183.0,145.07,94.08
2016,7,18,7,15,494.5,80.5,2.55,26.5,234.5,193.47,133.42
2016,7,18,7,30,551.0,89.0,2.6,27.0,286.0,248.2,178.59
2016,7,18,7,45,403.0,135.5,2.7,27.5,293.0,272.8,203.65
2016,7,18,8,0,255.0,182.0,2.8,28.0,300.0,280.26,212.43
2016,7,18,8,15,483.0,143.0,2.85,28.5,399.5,364.39,276.84
2016,7,18,8,30,711.0,104.0,2.9,29.0,499.0,471.51,358.36
2016,7,18,8,45,736.0,106.5,2.95,29.5,549.5,526.11,399.23
2016,7,18,9,0,761.0,109.0,3.0,30.0,600.0,581.04,439.38
2016,7,18,9,15,777.0,112.0,2.95,30.5,646.0,631.17,474.58
2016,7,18,9,30,793.0,115.0,2.9,31.0,692.0,680.83,508.16
2016,7,18,9,45,805.5,117.5,2.9,31.5,733.5,726.62,537.09
2016,7,18,10,0,818.0,120.0,2.9,32.0,775.0,769.28,563.45
2016,7,18,10,15,827.0,122.0,2.85,32.5,810.5,808.51,586.85
2016,7,18,10,30,836.0,124.0,2.8,33.0,846.0,845.72,608.57
2016,7,18,10,45,842.5,126.0,2.8,33.5,874.5,878.5,627.45
2016,7,18,11,0,849.0,128.0,2.8,34.0,903.0,908.72,644.53
2016,7,18,11,15,853.5,129.5,2.8,34.0,925.0,933.87,659.63
2016,7,18,11,30,858.0,131.0,2.8,34.0,947.0,956.08,672.9
2016,7,18,11,45,858.0,134.0,2.85,34.0,960.5,972.35,682.88
2016,7,18,12,0,858.0,137.0,2.9,34.0,974.0,985.36,690.95
2016,7,18,12,15,859.0,137.0,2.9,34.0,980.0,993.16,695.49
2016,7,18,12,30,860.0,137.0,2.9,34.0,986.0,997.72,698.14
2016,7,18,12,45,860.0,136.5,2.9,34.5,984.5,997.57,696.56
2016,7,18,13,0,860.0,136.0,2.9,35.0,983.0,994.2,693.13
2016,7,18,13,15,858.0,135.5,2.95,35.0,973.5,985.6,688.42
2016,7,18,13,30,856.0,135.0,3.0,35.0,964.0,973.78,681.81
2016,7,18,13,45,853.5,133.5,3.05,35.0,946.5,957.3,672.35
2016,7,18,14,0,851.0,132.0,3.1,35.0,929.0,937.7,660.98
2016,7,18,14,15,845.0,130.5,3.15,35.0,904.5,911.86,645.65
2016,7,18,14,30,839.0,129.0,3.2,35.0,880.0,883.27,628.54
2016,7,18,14,45,821.5,133.0,3.25,35.0,846.0,847.57,606.7
2016,7,18,15,0,804.0,137.0,3.3,35.0,812.0,812.77,585.32
2016,7,18,15,15,525.0,249.0,3.35,35.0,682.0,672.35,488.58
2016,7,18,15,30,246.0,361.0,3.4,35.0,552.0,546.56,396.19
2016,7,18,15,45,275.0,332.0,3.5,35.0,533.5,527.36,384.94
2016,7,18,16,0,304.0,303.0,3.6,35.0,515.0,505.01,370.65
2016,7,18,16,15,268.5,285.5,3.65,34.5,462.5,450.21,332.39
2016,7,18,16,30,233.0,268.0,3.7,34.0,410.0,396.48,294.31
2016,7,18,16,45,400.5,203.0,3.8,34.0,420.5,411.74,307.14
2016,7,18,17,0,568.0,138.0,3.9,34.0,431.0,406.66,302.81
2016,7,18,17,15,558.0,123.0,3.95,33.5,384.5,355.65,263.18
2016,7,18,17,30,548.0,108.0,4.0,33.0,338.0,305.0,222.65
2016,7,18,17,45,505.0,99.0,4.05,33.0,287.0,250.64,178.43
2016,7,18,18,0,462.0,90.0,4.1,33.0,236.0,199.9,136.86
2016,7,18,18,15,401.5,78.5,4.0,32.5,187.0,149.11,96.68
2016,7,18,18,30,341.0,67.0,3.9,32.0,138.0,105.23,63.51
2016,7,18,18,45,256.5,52.0,3.85,31.5,96.5,63.52,35.45
2016,7,18,19,0,172.0,37.0,3.8,31.0,55.0,31.7,16.86
2016,7,18,19,15,86.0,18.5,3.75,30.5,27.5,14.44,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,9.5,0.9,24.5,9.5,9.34,0.0
2016,7,19,6,0,0.0,19.0,1.0,25.0,19.0,18.68,0.0
2016,7,19,6,15,161.5,31.0,0.95,25.0,55.0,23.94,13.17
2016,7,19,6,30,323.0,43.0,0.9,25.0,91.0,56.0,29.21
2016,7,19,6,45,417.5,51.0,0.9,25.5,139.5,95.02,53.86
2016,7,19,7,0,512.0,59.0,0.9,26.0,188.0,145.2,90.85
2016,7,19,7,15,564.5,65.5,0.95,26.5,240.0,195.03,131.56
2016,7,19,7,30,617.0,72.0,1.0,27.0,292.0,250.64,177.55
2016,7,19,7,45,661.5,74.5,1.05,28.0,346.5,305.05,222.08
2016,7,19,8,0,706.0,77.0,1.1,29.0,401.0,364.58,269.33
2016,7,19,8,15,732.0,81.0,1.25,29.5,453.0,420.03,313.18
2016,7,19,8,30,758.0,85.0,1.4,30.0,505.0,477.11,356.89
2016,7,19,8,45,780.0,87.0,1.55,30.5,555.5,531.23,397.23
2016,7,19,9,0,802.0,89.0,1.7,31.0,606.0,585.69,436.65
2016,7,19,9,15,816.5,91.5,1.85,31.5,652.0,635.96,472.06
2016,7,19,9,30,831.0,94.0,2.0,32.0,698.0,685.52,504.92
2016,7,19,9,45,843.0,96.0,2.2,32.5,739.5,731.74,534.68
2016,7,19,10,0,855.0,98.0,2.4,33.0,781.0,776.51,563.16
2016,7,19,10,15,863.5,99.5,2.55,33.5,816.5,816.21,587.69
2016,7,19,10,30,872.0,101.0,2.7,34.0,852.0,853.76,610.64
2016,7,19,10,45,878.0,102.0,2.9,34.5,881.0,886.22,630.48
2016,7,19,11,0,884.0,103.0,3.1,35.0,910.0,916.0,648.54
2016,7,19,11,15,888.5,104.0,3.25,35.0,932.0,941.52,664.89
2016,7,19,11,30,893.0,105.0,3.4,35.0,954.0,963.99,679.37
2016,7,19,11,45,891.5,108.5,3.55,35.5,967.0,979.95,688.39
2016,7,19,12,0,890.0,112.0,3.7,36.0,980.0,992.49,695.35
2016,7,19,12,15,891.5,112.5,3.8,36.0,986.5,1001.59,701.37
2016,7,19,12,30,893.0,113.0,3.9,36.0,993.0,1007.33,705.4
2016,7,19,12,45,892.0,113.0,4.05,36.0,991.0,1006.69,705.85
2016,7,19,13,0,891.0,113.0,4.2,36.0,989.0,1002.7,704.3
2016,7,19,13,15,889.0,112.5,4.25,36.0,979.5,993.84,699.21
2016,7,19,13,30,887.0,112.0,4.3,36.0,970.0,981.63,692.11
2016,7,19,13,45,882.5,112.0,4.4,36.0,952.5,964.21,682.02
2016,7,19,14,0,878.0,112.0,4.5,36.0,935.0,943.64,669.95
2016,7,19,14,15,872.5,111.0,4.55,36.0,910.0,918.11,654.43
2016,7,19,14,30,867.0,110.0,4.6,36.0,885.0,889.72,637.04
2016,7,19,14,45,667.0,217.5,4.65,36.0,800.5,803.26,580.89
2016,7,19,15,0,467.0,325.0,4.7,36.0,716.0,719.2,519.36
2016,7,19,15,15,525.0,286.5,4.7,35.5,707.0,709.66,516.48
2016,7,19,15,30,583.0,248.0,4.7,35.0,698.0,694.14,508.93
2016,7,19,15,45,466.5,269.5,4.75,35.0,616.0,606.2,446.19
2016,7,19,16,0,350.0,291.0,4.8,35.0,534.0,524.35,386.97
2016,7,19,16,15,188.0,259.5,4.8,34.5,389.0,372.62,276.82
2016,7,19,16,30,26.0,228.0,4.8,34.0,244.0,235.51,174.23
2016,7,19,16,45,176.5,214.0,4.8,34.0,306.5,301.73,225.89
2016,7,19,17,0,327.0,200.0,4.8,34.0,369.0,350.06,261.67
2016,7,19,17,15,354.5,171.0,4.7,33.5,335.0,314.57,234.15
2016,7,19,17,30,382.0,142.0,4.6,33.0,301.0,276.4,203.53
2016,7,19,17,45,358.0,123.5,4.6,32.5,255.5,228.09,164.93
2016,7,19,18,0,334.0,105.0,4.6,32.0,210.0,182.3,127.82
2016,7,19,18,15,377.0,81.0,4.4,31.5,177.5,146.67,96.14
2016,7,19,18,30,420.0,57.0,4.2,31.0,145.0,106.55,61.58
2016,7,19,18,45,319.5,45.5,4.05,30.5,101.0,62.01,32.32
2016,7,19,19,0,219.0,34.0,3.9,30.0,57.0,29.58,15.0
2016,7,19,19,15,109.5,17.0,3.75,29.5,28.5,13.22,0.0
2016,7,19,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,20,5,45,18.0,7.5,0.7,24.5,8.0,0.0,0.0
2016,7,20,6,0,36.0,15.0,0.8,25.0,16.0,14.74,0.0
2016,7,20,6,15,139.0,32.5,0.85,25.0,50.5,25.24,14.04
2016,7,20,6,30,242.0,50.0,0.9,25.0,85.0,56.85,32.44
2016,7,20,6,45,339.0,60.5,1.0,25.5,132.5,93.97,56.27
2016,7,20,7,0,436.0,71.0,1.1,26.0,180.0,143.06,92.21
2016,7,20,7,15,493.0,79.5,1.15,26.5,232.0,191.44,131.18
2016,7,20,7,30,550.0,88.0,1.2,27.0,284.0,246.22,175.93
2016,7,20,7,45,602.0,91.5,1.25,27.5,338.5,300.51,220.29
2016,7,20,8,0,654.0,95.0,1.3,28.0,393.0,360.0,267.83
2016,7,20,8,15,682.5,99.5,1.4,28.5,445.5,414.51,310.82
2016,7,20,8,30,711.0,104.0,1.5,29.0,498.0,471.0,353.98
2016,7,20,8,45,736.0,106.5,1.65,29.5,548.5,525.67,394.78
2016,7,20,9,0,761.0,109.0,1.8,30.0,599.0,580.69,434.71
2016,7,20,9,15,524.5,216.5,1.95,30.5,566.5,565.81,420.16
2016,7,20,9,30,288.0,324.0,2.1,31.0,534.0,526.09,387.01
2016,7,20,9,45,254.0,352.5,2.25,31.5,545.5,542.05,396.71
2016,7,20,10,0,220.0,381.0,2.4,32.0,557.0,551.46,401.32
2016,7,20,10,15,129.5,371.0,2.55,32.5,476.0,475.81,345.83
2016,7,20,10,30,39.0,361.0,2.7,33.0,395.0,389.44,281.97
2016,7,20,10,45,150.0,403.0,2.85,33.5,539.0,535.67,386.84
2016,7,20,11,0,261.0,445.0,3.0,34.0,683.0,687.95,490.8
2016,7,20,11,15,563.5,285.5,3.1,34.0,816.0,824.24,589.99
2016,7,20,11,30,866.0,126.0,3.2,34.0,949.0,959.31,678.8
2016,7,20,11,45,601.5,291.5,3.3,34.5,867.5,888.18,629.27
2016,7,20,12,0,337.0,457.0,3.4,35.0,786.0,796.36,560.11
2016,7,20,12,15,257.5,481.0,3.45,35.0,734.0,744.59,524.43
2016,7,20,12,30,178.0,505.0,3.5,35.0,682.0,686.09,483.61
2016,7,20,12,45,513.0,325.5,3.6,35.5,831.0,849.76,602.56
2016,7,20,13,0,848.0,146.0,3.7,36.0,980.0,992.79,696.26
2016,7,20,13,15,442.0,276.0,3.75,36.0,710.5,723.7,517.58
2016,7,20,13,30,36.0,406.0,3.8,36.0,441.0,438.15,311.23
2016,7,20,13,45,435.0,275.0,3.85,36.0,683.0,703.52,507.69
2016,7,20,14,0,834.0,144.0,3.9,36.0,925.0,934.16,662.65
2016,7,20,14,15,828.0,142.5,3.9,36.0,900.0,908.67,645.3
2016,7,20,14,30,822.0,141.0,3.9,36.0,875.0,880.48,627.96
2016,7,20,14,45,557.0,266.0,3.95,36.0,755.5,756.17,544.15
2016,7,20,15,0,292.0,391.0,4.0,36.0,636.0,635.68,456.38
2016,7,20,15,15,506.0,279.0,4.0,35.5,679.0,687.35,499.76
2016,7,20,15,30,720.0,167.0,4.0,35.0,722.0,719.33,528.16
2016,7,20,15,45,703.0,163.5,4.0,35.0,679.0,672.78,495.84
2016,7,20,16,0,686.0,160.0,4.0,35.0,636.0,625.76,462.99
2016,7,20,16,15,664.5,155.0,3.95,34.5,588.5,574.22,427.04
2016,7,20,16,30,643.0,150.0,3.9,34.0,541.0,523.18,390.49
2016,7,20,16,45,550.0,160.5,3.9,34.0,473.5,449.12,335.2
2016,7,20,17,0,457.0,171.0,3.9,34.0,406.0,384.91,286.48
2016,7,20,17,15,256.5,167.0,3.85,33.5,296.5,269.78,200.6
2016,7,20,17,30,56.0,163.0,3.8,33.0,187.0,176.76,131.58
2016,7,20,17,45,48.0,140.5,3.75,33.0,158.5,148.96,110.35
2016,7,20,18,0,40.0,118.0,3.7,33.0,130.0,122.14,89.56
2016,7,20,18,15,28.0,95.0,3.45,32.5,102.5,95.18,68.74
2016,7,20,18,30,16.0,72.0,3.2,32.0,75.0,70.34,49.41
2016,7,20,18,45,8.0,50.5,2.95,31.5,52.0,48.34,31.98
2016,7,20,19,0,0.0,29.0,2.7,31.0,29.0,27.69,15.12
2016,7,20,19,15,0.0,14.5,2.8,30.5,14.5,14.0,0.0
2016,7,20,19,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
