Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,45,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,31,6,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,6,15,142.0,19.5,2.95,24.0,37.0,14.98,3.8
2016,7,31,6,30,284.0,39.0,3.0,24.0,74.0,46.62,23.77
2016,7,31,6,45,393.5,47.0,3.1,24.5,122.5,84.77,46.95
2016,7,31,7,0,503.0,55.0,3.2,25.0,171.0,135.5,83.7
2016,7,31,7,15,560.5,62.0,3.25,25.5,224.0,186.46,125.66
2016,7,31,7,30,618.0,69.0,3.3,26.0,277.0,243.9,174.01
2016,7,31,7,45,665.5,71.5,3.35,26.5,332.5,299.66,221.33
2016,7,31,8,0,713.0,74.0,3.4,27.0,388.0,360.85,272.08
2016,7,31,8,15,740.0,78.0,3.45,27.0,441.5,417.66,319.05
2016,7,31,8,30,767.0,82.0,3.5,27.0,495.0,476.23,366.06
2016,7,31,8,45,785.5,85.5,3.55,27.5,545.5,530.94,408.13
2016,7,31,9,0,804.0,89.0,3.6,28.0,596.0,585.43,448.71
2016,7,31,9,15,819.0,91.5,3.6,28.5,643.0,636.73,485.65
2016,7,31,9,30,834.0,94.0,3.6,29.0,690.0,687.35,519.86
2016,7,31,9,45,846.5,95.5,3.65,29.5,732.0,734.14,550.16
2016,7,31,10,0,859.0,97.0,3.7,30.0,774.0,779.49,579.04
2016,7,31,10,15,867.5,98.5,3.7,30.5,810.0,819.86,603.91
2016,7,31,10,30,876.0,100.0,3.7,31.0,846.0,858.02,627.02
2016,7,31,10,45,883.5,101.0,3.75,31.5,876.0,892.38,647.61
2016,7,31,11,0,891.0,102.0,3.8,32.0,906.0,924.08,666.31
2016,7,31,11,15,895.0,103.0,3.85,32.0,928.0,949.65,682.31
2016,7,31,11,30,899.0,104.0,3.9,32.0,950.0,972.07,696.33
2016,7,31,11,45,902.0,104.5,3.95,32.5,964.5,989.76,705.95
2016,7,31,12,0,905.0,105.0,4.0,33.0,979.0,1004.07,713.47
2016,7,31,12,15,906.0,105.0,4.05,33.0,985.5,1012.44,718.76
2016,7,31,12,30,907.0,105.0,4.1,33.0,992.0,1017.31,721.97
2016,7,31,12,45,905.0,106.0,4.15,33.5,990.0,1016.67,720.34
2016,7,31,13,0,903.0,107.0,4.2,34.0,988.0,1012.52,716.63
2016,7,31,13,15,901.0,106.5,4.2,34.0,978.0,1003.38,711.06
2016,7,31,13,30,899.0,106.0,4.2,34.0,968.0,990.79,703.42
2016,7,31,13,45,893.5,107.0,4.25,34.5,949.5,972.93,691.35
2016,7,31,14,0,888.0,108.0,4.3,35.0,931.0,951.87,677.34
2016,7,31,14,15,882.5,107.0,4.3,35.0,906.0,925.72,661.24
2016,7,31,14,30,877.0,106.0,4.3,35.0,881.0,896.62,643.22
2016,7,31,14,45,854.0,113.5,4.35,35.0,845.0,858.16,619.19
2016,7,31,15,0,831.0,121.0,4.4,35.0,809.0,818.17,594.0
2016,7,31,15,15,820.0,119.0,4.4,34.5,770.5,777.1,568.83
2016,7,31,15,30,809.0,117.0,4.4,34.0,732.0,736.1,543.36
2016,7,31,15,45,792.0,115.5,4.45,34.0,687.0,687.68,511.44
2016,7,31,16,0,775.0,114.0,4.5,34.0,642.0,638.54,477.25
2016,7,31,16,15,756.5,110.5,4.5,33.5,593.5,586.02,440.2
2016,7,31,16,30,738.0,107.0,4.5,33.0,545.0,533.5,402.04
2016,7,31,16,45,710.0,103.5,4.5,33.0,493.0,475.83,358.18
2016,7,31,17,0,682.0,100.0,4.5,33.0,441.0,420.09,314.6
2016,7,31,17,15,648.0,94.5,4.35,32.5,387.5,361.78,268.49
2016,7,31,17,30,614.0,89.0,4.2,32.0,334.0,306.35,223.42
2016,7,31,17,45,562.5,82.5,4.05,31.5,280.0,247.93,175.61
2016,7,31,18,0,511.0,76.0,3.9,31.0,226.0,195.01,131.95
2016,7,31,18,15,440.5,66.0,3.85,30.0,176.0,141.1,89.3
2016,7,31,18,30,370.0,56.0,3.8,29.0,126.0,94.81,54.72
2016,7,31,18,45,261.0,42.5,3.75,28.5,83.5,52.08,27.3
2016,7,31,19,0,152.0,29.0,3.7,28.0,41.0,22.64,10.47
2016,7,31,19,15,76.0,14.5,3.8,27.5,20.5,14.25,0.0
2016,7,31,19,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,6,15,64.0,25.0,3.2,23.5,33.0,20.9,6.95
2016,8,1,6,30,128.0,50.0,3.4,24.0,66.0,49.81,30.4
2016,8,1,6,45,251.5,63.0,3.6,24.5,114.0,83.91,52.02
2016,8,1,7,0,375.0,76.0,3.8,25.0,162.0,133.35,87.21
2016,8,1,7,15,440.5,87.0,3.85,25.5,214.5,182.47,126.66
2016,8,1,7,30,506.0,98.0,3.9,26.0,267.0,239.06,173.18
2016,8,1,7,45,578.0,98.0,3.95,26.5,325.0,295.55,219.79
2016,8,1,8,0,650.0,98.0,4.0,27.0,383.0,358.54,271.19
2016,8,1,8,15,681.5,103.5,4.0,27.5,437.5,415.69,317.44
2016,8,1,8,30,713.0,109.0,4.0,28.0,492.0,475.2,364.1
2016,8,1,8,45,746.0,109.0,4.05,29.0,545.5,532.38,407.04
2016,8,1,9,0,779.0,109.0,4.1,30.0,599.0,590.85,449.51
2016,8,1,9,15,796.0,112.0,4.1,30.5,647.0,643.18,486.92
2016,8,1,9,30,813.0,115.0,4.1,31.0,695.0,695.08,522.71
2016,8,1,9,45,829.5,116.0,4.15,31.5,738.5,743.86,554.22
2016,8,1,10,0,846.0,117.0,4.2,32.0,782.0,789.51,583.13
2016,8,1,10,15,855.5,119.0,4.15,32.5,819.0,830.78,608.29
2016,8,1,10,30,865.0,121.0,4.1,33.0,856.0,869.93,631.69
2016,8,1,10,45,874.0,121.0,4.1,33.5,886.5,904.32,651.89
2016,8,1,11,0,883.0,121.0,4.1,34.0,917.0,936.15,670.26
2016,8,1,11,15,888.0,122.0,4.1,34.0,939.5,962.48,686.35
2016,8,1,11,30,893.0,123.0,4.1,34.0,962.0,985.72,700.5
2016,8,1,11,45,897.5,122.5,4.1,34.5,977.5,1003.76,709.91
2016,8,1,12,0,902.0,122.0,4.1,35.0,993.0,1018.48,717.28
2016,8,1,12,15,903.0,122.0,4.1,35.0,999.0,1026.82,722.19
2016,8,1,12,30,904.0,122.0,4.1,35.0,1005.0,1031.65,725.04
2016,8,1,12,45,905.0,121.0,4.1,35.5,1003.5,1031.99,723.71
2016,8,1,13,0,906.0,120.0,4.1,36.0,1002.0,1028.81,720.33
2016,8,1,13,15,903.5,119.5,4.1,36.0,991.5,1019.14,714.49
2016,8,1,13,30,901.0,119.0,4.1,36.0,981.0,1006.0,706.63
2016,8,1,13,45,898.0,117.5,4.15,36.0,962.5,987.98,696.06
2016,8,1,14,0,895.0,116.0,4.2,36.0,944.0,966.64,683.44
2016,8,1,14,15,889.0,114.5,4.2,36.0,918.0,939.32,666.75
2016,8,1,14,30,883.0,113.0,4.2,36.0,892.0,909.06,648.16
2016,8,1,14,45,875.0,111.5,4.2,36.0,859.0,874.28,626.58
2016,8,1,15,0,867.0,110.0,4.2,36.0,826.0,837.02,603.25
2016,8,1,15,15,856.5,108.0,4.2,36.0,786.5,794.98,576.58
2016,8,1,15,30,846.0,106.0,4.2,36.0,747.0,751.07,548.42
2016,8,1,15,45,832.0,103.5,4.2,36.0,702.0,702.51,516.76
2016,8,1,16,0,818.0,101.0,4.2,36.0,657.0,653.82,483.88
2016,8,1,16,15,800.0,97.5,4.2,35.5,607.5,599.55,446.07
2016,8,1,16,30,782.0,94.0,4.2,35.0,558.0,545.14,406.99
2016,8,1,16,45,757.0,90.5,4.2,34.5,505.0,487.23,364.09
2016,8,1,17,0,732.0,87.0,4.2,34.0,452.0,430.51,320.64
2016,8,1,17,15,699.0,82.5,3.95,33.5,397.0,371.0,273.55
2016,8,1,17,30,666.0,78.0,3.7,33.0,342.0,313.31,226.63
2016,8,1,17,45,616.5,72.5,3.45,32.5,287.5,253.5,177.57
2016,8,1,18,0,567.0,67.0,3.2,32.0,233.0,198.9,132.35
2016,8,1,18,15,496.5,58.5,3.05,31.0,181.0,143.17,88.2
2016,8,1,18,30,426.0,50.0,2.9,30.0,129.0,95.71,52.88
2016,8,1,18,45,309.5,38.5,2.8,29.0,85.5,51.22,25.19
2016,8,1,19,0,193.0,27.0,2.7,28.0,42.0,21.04,8.93
2016,8,1,19,15,96.5,13.5,2.95,28.0,21.0,13.27,0.0
2016,8,1,19,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,2,6,15,116.0,21.0,2.4,23.5,35.0,16.27,3.62
2016,8,2,6,30,232.0,42.0,2.6,24.0,70.0,46.52,25.11
2016,8,2,6,45,347.0,52.0,2.8,24.5,118.5,83.65,47.92
2016,8,2,7,0,462.0,62.0,3.0,25.0,167.0,134.98,84.86
2016,8,2,7,15,522.5,70.0,3.0,25.5,220.0,185.18,125.8
2016,8,2,7,30,583.0,78.0,3.0,26.0,273.0,242.29,173.42
2016,8,2,7,45,640.5,79.5,3.05,26.5,329.5,298.57,220.62
2016,8,2,8,0,698.0,81.0,3.1,27.0,386.0,361.46,272.31
2016,8,2,8,15,726.0,85.0,3.1,27.5,440.0,418.03,318.19
2016,8,2,8,30,754.0,89.0,3.1,28.0,494.0,476.47,363.99
2016,8,2,8,45,779.5,90.5,3.1,29.0,546.0,532.53,405.8
2016,8,2,9,0,805.0,92.0,3.1,30.0,598.0,589.56,446.75
2016,8,2,9,15,820.5,94.5,3.05,30.5,645.0,640.79,482.88
2016,8,2,9,30,836.0,97.0,3.0,31.0,692.0,691.92,516.75
2016,8,2,9,45,849.5,98.0,3.0,31.5,735.0,739.12,546.55
2016,8,2,10,0,863.0,99.0,3.0,32.0,778.0,784.96,574.93
2016,8,2,10,15,871.5,101.0,3.0,32.5,814.0,826.05,599.7
2016,8,2,10,30,880.0,103.0,3.0,33.0,850.0,864.92,622.7
2016,8,2,10,45,887.0,104.0,3.0,33.5,880.0,899.01,642.33
2016,8,2,11,0,894.0,105.0,3.0,34.0,910.0,930.39,660.05
2016,8,2,11,15,898.0,105.5,3.0,34.0,932.0,955.55,675.09
2016,8,2,11,30,902.0,106.0,3.0,34.0,954.0,977.55,688.19
2016,8,2,11,45,904.0,107.5,3.0,34.5,968.0,995.33,697.25
2016,8,2,12,0,906.0,109.0,3.0,35.0,982.0,1009.68,704.24
2016,8,2,12,15,907.0,109.0,3.05,35.0,988.5,1018.05,709.47
2016,8,2,12,30,908.0,109.0,3.1,35.0,995.0,1022.9,712.68
2016,8,2,12,45,907.5,108.5,3.15,35.5,993.0,1022.21,711.13
2016,8,2,13,0,907.0,108.0,3.2,36.0,991.0,1017.99,707.55
2016,8,2,13,15,905.0,108.0,3.25,36.0,981.0,1009.26,702.77
2016,8,2,13,30,903.0,108.0,3.3,36.0,971.0,997.05,695.94
2016,8,2,13,45,899.5,107.0,3.35,36.0,952.5,978.96,685.52
2016,8,2,14,0,896.0,106.0,3.4,36.0,934.0,957.57,673.08
2016,8,2,14,15,890.5,105.0,3.45,36.0,908.5,931.13,657.45
2016,8,2,14,30,885.0,104.0,3.5,36.0,883.0,901.72,639.89
2016,8,2,14,45,877.0,102.5,3.55,36.0,850.5,866.82,618.68
2016,8,2,15,0,869.0,101.0,3.6,36.0,818.0,829.44,595.71
2016,8,2,15,15,859.5,99.0,3.65,35.5,779.0,788.06,571.05
2016,8,2,15,30,850.0,97.0,3.7,35.0,740.0,744.73,544.68
2016,8,2,15,45,836.5,95.0,3.75,35.0,695.5,696.81,513.65
2016,8,2,16,0,823.0,93.0,3.8,35.0,651.0,647.75,480.92
2016,8,2,16,15,806.0,90.0,3.8,34.5,602.0,594.63,443.82
2016,8,2,16,30,789.0,87.0,3.8,34.0,553.0,541.54,405.55
2016,8,2,16,45,765.5,83.5,3.85,34.0,500.5,484.03,362.14
2016,8,2,17,0,742.0,80.0,3.9,34.0,448.0,427.53,318.17
2016,8,2,17,15,710.0,76.0,3.7,33.5,394.0,368.37,271.31
2016,8,2,17,30,678.0,72.0,3.5,33.0,340.0,311.77,225.13
2016,8,2,17,45,631.0,66.5,3.3,32.5,285.5,251.21,175.34
2016,8,2,18,0,584.0,61.0,3.1,32.0,231.0,196.39,129.75
2016,8,2,18,15,515.0,53.5,2.9,31.0,179.5,140.95,85.65
2016,8,2,18,30,446.0,46.0,2.7,30.0,128.0,93.58,50.39
2016,8,2,18,45,329.5,35.5,2.5,29.5,84.5,48.98,22.91
2016,8,2,19,0,213.0,25.0,2.3,29.0,41.0,19.76,7.53
2016,8,2,19,15,106.5,12.5,2.45,28.5,20.5,12.29,0.0
2016,8,2,19,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,6,15,142.5,18.5,1.7,24.5,35.5,14.26,1.88
2016,8,3,6,30,285.0,37.0,1.9,25.0,71.0,44.74,22.29
2016,8,3,6,45,389.0,46.5,2.1,25.5,119.0,83.11,45.58
2016,8,3,7,0,493.0,56.0,2.3,26.0,167.0,134.01,82.37
2016,8,3,7,15,552.5,63.0,2.3,26.5,220.5,184.85,123.8
2016,8,3,7,30,612.0,70.0,2.3,27.0,274.0,242.45,171.76
2016,8,3,7,45,659.5,73.5,2.35,27.5,329.5,298.95,219.18
2016,8,3,8,0,707.0,77.0,2.4,28.0,385.0,360.89,269.93
2016,8,3,8,15,735.5,81.0,2.4,28.5,439.0,418.21,315.96
2016,8,3,8,30,764.0,85.0,2.4,29.0,493.0,477.45,361.86
2016,8,3,8,45,786.5,87.5,2.4,29.5,545.0,533.39,403.84
2016,8,3,9,0,809.0,90.0,2.4,30.0,597.0,589.98,444.85
2016,8,3,9,15,824.0,92.5,2.4,30.5,644.5,641.12,480.69
2016,8,3,9,30,839.0,95.0,2.4,31.0,692.0,692.1,514.18
2016,8,3,9,45,851.0,97.5,2.4,31.5,734.5,739.86,544.0
2016,8,3,10,0,863.0,100.0,2.4,32.0,777.0,786.13,572.3
2016,8,3,10,15,871.5,101.5,2.4,32.5,813.5,826.75,596.41
2016,8,3,10,30,880.0,103.0,2.4,33.0,850.0,865.14,618.78
2016,8,3,10,45,887.5,104.0,2.45,33.5,880.0,899.7,638.82
2016,8,3,11,0,895.0,105.0,2.5,34.0,910.0,931.57,657.02
2016,8,3,11,15,899.5,106.0,2.55,34.0,932.0,957.74,672.93
2016,8,3,11,30,904.0,107.0,2.6,34.0,954.0,980.76,686.93
2016,8,3,11,45,905.5,108.0,2.65,34.5,968.5,997.58,695.73
2016,8,3,12,0,907.0,109.0,2.7,35.0,983.0,1010.95,702.49
2016,8,3,12,15,908.0,109.5,2.75,35.0,989.5,1019.82,708.04
2016,8,3,12,30,909.0,110.0,2.8,35.0,996.0,1025.17,711.57
2016,8,3,12,45,909.5,109.0,2.85,35.5,994.0,1024.96,710.35
2016,8,3,13,0,910.0,108.0,2.9,36.0,992.0,1021.19,707.11
2016,8,3,13,15,908.0,108.0,2.95,36.0,982.0,1012.41,702.37
2016,8,3,13,30,906.0,108.0,3.0,36.0,972.0,1000.12,695.6
2016,8,3,13,45,903.0,106.5,3.1,36.0,954.0,981.92,685.6
2016,8,3,14,0,900.0,105.0,3.2,36.0,936.0,960.37,673.52
2016,8,3,14,15,894.5,104.0,3.25,36.0,910.5,933.79,657.9
2016,8,3,14,30,889.0,103.0,3.3,36.0,885.0,904.22,640.35
2016,8,3,14,45,877.5,104.0,3.35,36.0,851.5,868.65,618.82
2016,8,3,15,0,866.0,105.0,3.4,36.0,818.0,830.8,595.66
2016,8,3,15,15,856.0,103.0,3.45,35.5,778.5,789.08,570.89
2016,8,3,15,30,846.0,101.0,3.5,35.0,739.0,745.44,544.43
2016,8,3,15,45,833.5,98.0,3.55,35.0,695.0,697.33,513.37
2016,8,3,16,0,821.0,95.0,3.6,35.0,651.0,647.99,480.46
2016,8,3,16,15,803.5,92.0,3.6,34.5,601.5,595.21,443.66
2016,8,3,16,30,786.0,89.0,3.6,34.0,552.0,541.32,404.92
2016,8,3,16,45,762.5,85.5,3.6,34.0,499.5,483.9,361.58
2016,8,3,17,0,739.0,82.0,3.6,34.0,447.0,427.51,317.71
2016,8,3,17,15,707.0,77.5,3.35,33.5,393.0,367.96,270.61
2016,8,3,17,30,675.0,73.0,3.1,33.0,339.0,310.17,223.59
2016,8,3,17,45,628.5,67.5,2.85,32.5,284.5,250.75,174.72
2016,8,3,18,0,582.0,62.0,2.6,32.0,230.0,196.18,129.39
2016,8,3,18,15,512.5,54.0,2.3,31.0,178.0,140.33,85.09
2016,8,3,18,30,443.0,46.0,2.0,30.0,126.0,92.63,49.73
2016,8,3,18,45,329.5,35.0,1.75,29.5,82.5,48.02,22.28
2016,8,3,19,0,216.0,24.0,1.5,29.0,39.0,18.94,6.43
2016,8,3,19,15,108.0,12.0,1.5,28.5,19.5,11.8,0.0
2016,8,3,19,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.65,27.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,6,15,153.0,17.5,2.3,23.5,35.5,13.17,0.73
2016,8,4,6,30,306.0,35.0,2.5,24.0,71.0,43.52,20.94
2016,8,4,6,45,408.5,44.0,2.7,25.0,119.5,82.49,44.41
2016,8,4,7,0,511.0,53.0,2.9,26.0,168.0,133.8,81.49
2016,8,4,7,15,569.5,60.0,2.9,26.5,221.0,185.49,123.82
2016,8,4,7,30,628.0,67.0,2.9,27.0,274.0,243.81,172.67
2016,8,4,7,45,673.5,70.0,2.95,27.5,329.5,300.9,220.9
2016,8,4,8,0,719.0,73.0,3.0,28.0,385.0,361.5,271.02
2016,8,4,8,15,746.5,77.0,3.0,28.5,439.0,419.06,317.61
2016,8,4,8,30,774.0,81.0,3.0,29.0,493.0,478.42,363.98
2016,8,4,8,45,795.0,83.5,3.0,30.0,544.5,534.08,405.31
2016,8,4,9,0,816.0,86.0,3.0,31.0,596.0,589.69,445.05
2016,8,4,9,15,831.0,88.5,3.0,31.0,643.5,641.74,482.73
2016,8,4,9,30,846.0,91.0,3.0,31.0,691.0,693.08,517.63
2016,8,4,9,45,857.0,93.5,3.0,31.5,733.5,740.43,547.51
2016,8,4,10,0,868.0,96.0,3.0,32.0,776.0,786.18,575.82
2016,8,4,10,15,876.5,98.0,3.0,32.5,812.5,827.52,600.74
2016,8,4,10,30,885.0,100.0,3.0,33.0,849.0,866.62,623.87
2016,8,4,10,45,889.5,102.0,3.0,33.5,878.5,899.69,642.83
2016,8,4,11,0,894.0,104.0,3.0,34.0,908.0,929.89,659.8
2016,8,4,11,15,899.0,105.0,3.05,34.0,930.5,956.52,676.15
2016,8,4,11,30,904.0,106.0,3.1,34.0,953.0,980.02,690.56
2016,8,4,11,45,904.5,108.0,3.2,34.5,967.0,996.88,699.8
2016,8,4,12,0,905.0,110.0,3.3,35.0,981.0,1010.25,706.96
2016,8,4,12,15,906.5,110.5,3.35,35.0,987.5,1019.6,712.81
2016,8,4,12,30,908.0,111.0,3.4,35.0,994.0,1025.42,716.61
2016,8,4,12,45,905.5,112.0,3.45,35.5,992.0,1024.19,714.67
2016,8,4,13,0,903.0,113.0,3.5,36.0,990.0,1019.43,710.71
2016,8,4,13,15,901.0,112.5,3.5,36.0,980.0,1010.16,705.19
2016,8,4,13,30,899.0,112.0,3.5,36.0,970.0,997.41,697.63
2016,8,4,13,45,894.0,112.5,3.55,36.0,951.5,979.36,687.18
2016,8,4,14,0,889.0,113.0,3.6,36.0,933.0,958.08,674.75
2016,8,4,14,15,883.0,111.5,3.6,36.0,907.0,930.73,658.17
2016,8,4,14,30,877.0,110.0,3.6,36.0,881.0,900.46,639.73
2016,8,4,14,45,869.5,108.5,3.6,36.0,848.0,866.11,618.59
2016,8,4,15,0,862.0,107.0,3.6,36.0,815.0,829.27,595.7
2016,8,4,15,15,851.5,105.0,3.6,35.5,776.0,787.23,570.39
2016,8,4,15,30,841.0,103.0,3.6,35.0,737.0,743.33,543.46
2016,8,4,15,45,829.0,100.0,3.6,35.0,692.5,695.72,512.51
2016,8,4,16,0,817.0,97.0,3.6,35.0,648.0,646.85,479.62
2016,8,4,16,15,799.0,94.0,3.6,34.5,599.0,593.93,442.71
2016,8,4,16,30,781.0,91.0,3.6,34.0,550.0,539.92,403.87
2016,8,4,16,45,759.5,86.5,3.6,34.0,497.5,482.73,360.7
2016,8,4,17,0,738.0,82.0,3.6,34.0,445.0,426.36,316.84
2016,8,4,17,15,705.5,77.5,3.35,33.5,390.5,366.63,269.58
2016,8,4,17,30,673.0,73.0,3.1,33.0,336.0,308.73,222.46
2016,8,4,17,45,629.0,67.0,2.9,32.5,282.0,249.65,173.79
2016,8,4,18,0,585.0,61.0,2.7,32.0,228.0,195.15,128.43
2016,8,4,18,15,515.0,53.0,2.55,31.0,176.5,139.09,83.98
2016,8,4,18,30,445.0,45.0,2.4,30.0,125.0,91.24,48.59
2016,8,4,18,45,332.0,34.0,2.3,29.5,81.5,46.69,21.3
2016,8,4,19,0,219.0,23.0,2.2,29.0,38.0,18.11,5.24
2016,8,4,19,15,109.5,11.5,2.3,28.5,19.0,11.3,0.0
2016,8,4,19,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,6,15,149.5,17.5,1.65,24.0,34.5,13.25,0.05
2016,8,5,6,30,299.0,35.0,1.8,24.0,69.0,43.06,20.79
2016,8,5,6,45,396.0,45.5,2.0,24.5,117.0,82.45,44.96
2016,8,5,7,0,493.0,56.0,2.2,25.0,165.0,133.54,82.25
2016,8,5,7,15,553.5,63.5,2.25,25.5,219.0,185.12,124.36
2016,8,5,7,30,614.0,71.0,2.3,26.0,273.0,243.59,173.2
2016,8,5,7,45,658.5,75.5,2.35,26.5,328.5,300.24,221.01
2016,8,5,8,0,703.0,80.0,2.4,27.0,384.0,362.0,271.84
2016,8,5,8,15,731.5,84.0,2.35,27.5,438.5,419.2,317.85
2016,8,5,8,30,760.0,88.0,2.3,28.0,493.0,478.33,363.68
2016,8,5,8,45,782.5,91.0,2.3,28.5,545.0,534.68,406.03
2016,8,5,9,0,805.0,94.0,2.3,29.0,597.0,591.69,447.39
2016,8,5,9,15,820.5,97.0,2.2,29.5,644.5,643.46,483.24
2016,8,5,9,30,836.0,100.0,2.1,30.0,692.0,695.23,516.83
2016,8,5,9,45,847.5,102.0,2.05,30.5,734.5,742.07,545.56
2016,8,5,10,0,859.0,104.0,2.0,31.0,777.0,787.36,572.68
2016,8,5,10,15,867.5,106.0,2.0,31.0,813.0,828.4,598.11
2016,8,5,10,30,876.0,108.0,2.0,31.0,849.0,867.21,621.88
2016,8,5,10,45,882.0,109.5,2.0,31.5,878.5,900.86,640.85
2016,8,5,11,0,888.0,111.0,2.0,32.0,908.0,931.73,657.92
2016,8,5,11,15,892.0,112.0,2.05,32.0,930.0,957.29,673.45
2016,8,5,11,30,896.0,113.0,2.1,32.0,952.0,979.68,687.08
2016,8,5,11,45,891.5,118.5,2.15,32.5,964.5,995.03,695.02
2016,8,5,12,0,887.0,124.0,2.2,33.0,977.0,1006.79,700.87
2016,8,5,12,15,887.5,124.5,2.25,33.0,982.5,1014.96,706.07
2016,8,5,12,30,888.0,125.0,2.3,33.0,988.0,1019.67,709.29
2016,8,5,12,45,885.5,125.5,2.4,33.5,985.5,1017.9,707.74
2016,8,5,13,0,883.0,126.0,2.5,34.0,983.0,1012.68,704.2
2016,8,5,13,15,880.5,125.5,2.55,34.0,972.0,1003.03,699.0
2016,8,5,13,30,878.0,125.0,2.6,34.0,961.0,990.0,691.82
2016,8,5,13,45,872.0,125.5,2.65,34.0,942.0,971.27,681.15
2016,8,5,14,0,866.0,126.0,2.7,34.0,923.0,949.41,668.58
2016,8,5,14,15,577.5,272.5,2.75,33.5,797.5,817.68,584.25
2016,8,5,14,30,289.0,419.0,2.8,33.0,672.0,684.81,489.98
2016,8,5,14,45,552.5,275.0,2.9,33.0,736.0,762.99,552.37
2016,8,5,15,0,816.0,131.0,3.0,33.0,800.0,817.69,593.08
2016,8,5,15,15,804.5,128.0,3.05,33.0,760.5,775.09,565.65
2016,8,5,15,30,793.0,125.0,3.1,33.0,721.0,730.84,537.46
2016,8,5,15,45,561.5,205.5,3.15,33.0,614.5,612.73,453.37
2016,8,5,16,0,330.0,286.0,3.2,33.0,508.0,506.68,374.83
2016,8,5,16,15,527.5,198.0,3.2,32.5,521.0,527.8,394.71
2016,8,5,16,30,725.0,110.0,3.2,32.0,534.0,526.39,396.25
2016,8,5,16,45,378.5,147.5,3.25,32.0,367.5,344.39,259.75
2016,8,5,17,0,32.0,185.0,3.3,32.0,201.0,194.59,145.51
2016,8,5,17,15,320.0,136.0,3.05,31.5,262.0,265.19,198.53
2016,8,5,17,30,608.0,87.0,2.8,31.0,323.0,299.18,217.97
2016,8,5,17,45,565.0,78.5,2.55,31.0,270.0,241.63,169.97
2016,8,5,18,0,522.0,70.0,2.3,31.0,217.0,188.65,125.76
2016,8,5,18,15,448.0,60.5,2.15,30.5,166.5,134.23,82.87
2016,8,5,18,30,374.0,51.0,2.0,30.0,116.0,88.59,49.34
2016,8,5,18,45,268.0,37.0,1.85,29.5,75.0,45.45,22.21
2016,8,5,19,0,162.0,23.0,1.7,29.0,34.0,17.94,4.31
2016,8,5,19,15,81.0,11.5,1.7,28.5,17.0,11.3,0.0
2016,8,5,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.9,27.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,6,6,15,106.5,19.5,2.15,24.5,31.5,15.18,0.0
2016,8,6,6,30,213.0,39.0,2.4,25.0,63.0,42.43,22.3
2016,8,6,6,45,308.0,52.0,2.65,25.5,108.5,78.9,45.45
2016,8,6,7,0,403.0,65.0,2.9,26.0,154.0,126.71,80.17
2016,8,6,7,15,467.0,74.5,2.95,26.5,206.0,176.44,120.13
2016,8,6,7,30,531.0,84.0,3.0,27.0,258.0,232.78,166.53
2016,8,6,7,45,290.0,126.5,3.1,27.5,224.0,222.36,166.52
2016,8,6,8,0,49.0,169.0,3.2,28.0,190.0,183.18,139.47
2016,8,6,8,15,50.5,192.0,3.2,28.5,216.5,209.5,159.46
2016,8,6,8,30,52.0,215.0,3.2,29.0,243.0,235.99,179.05
2016,8,6,8,45,404.5,161.0,3.2,29.5,410.5,390.63,298.87
2016,8,6,9,0,757.0,107.0,3.2,30.0,578.0,575.57,437.28
2016,8,6,9,15,774.5,110.0,3.2,30.5,625.5,627.38,473.38
2016,8,6,9,30,792.0,113.0,3.2,31.0,673.0,678.85,508.66
2016,8,6,9,45,806.5,115.0,3.2,31.5,716.0,726.42,538.96
2016,8,6,10,0,821.0,117.0,3.2,32.0,759.0,770.64,566.48
2016,8,6,10,15,831.0,119.0,3.2,32.5,795.5,811.54,591.37
2016,8,6,10,30,841.0,121.0,3.2,33.0,832.0,850.42,614.61
2016,8,6,10,45,848.0,123.0,3.25,33.5,861.5,884.4,634.66
2016,8,6,11,0,855.0,125.0,3.3,34.0,891.0,915.78,652.91
2016,8,6,11,15,860.0,126.0,3.3,34.0,913.5,941.5,668.48
2016,8,6,11,30,865.0,127.0,3.3,34.0,936.0,964.22,682.17
2016,8,6,11,45,868.5,127.5,3.35,34.5,951.0,981.84,691.61
2016,8,6,12,0,872.0,128.0,3.4,35.0,966.0,996.2,699.07
2016,8,6,12,15,873.5,128.5,3.35,35.0,972.0,1005.23,704.02
2016,8,6,12,30,875.0,129.0,3.3,35.0,978.0,1010.86,706.98
2016,8,6,12,45,874.0,129.0,3.3,35.5,976.0,1010.06,704.97
2016,8,6,13,0,873.0,129.0,3.3,36.0,974.0,1005.85,701.01
2016,8,6,13,15,870.5,128.5,3.25,36.0,964.0,996.24,694.92
2016,8,6,13,30,868.0,128.0,3.2,36.0,954.0,983.28,686.88
2016,8,6,13,45,864.0,127.5,3.15,36.0,935.5,965.58,676.0
2016,8,6,14,0,860.0,127.0,3.1,36.0,917.0,944.71,663.22
2016,8,6,14,15,853.5,125.5,3.0,36.0,891.5,917.47,646.14
2016,8,6,14,30,847.0,124.0,2.9,36.0,866.0,887.42,627.32
2016,8,6,14,45,836.0,124.0,2.8,36.0,832.5,852.34,605.28
2016,8,6,15,0,825.0,124.0,2.7,36.0,799.0,815.08,581.78
2016,8,6,15,15,813.5,121.5,2.65,36.0,759.5,775.29,556.8
2016,8,6,15,30,802.0,119.0,2.6,36.0,720.0,731.14,528.75
2016,8,6,15,45,786.5,116.0,2.55,36.0,675.0,682.21,497.2
2016,8,6,16,0,771.0,113.0,2.5,36.0,630.0,632.45,463.22
2016,8,6,16,15,751.0,109.5,2.45,35.5,581.0,578.85,426.36
2016,8,6,16,30,731.0,106.0,2.4,35.0,532.0,525.43,388.51
2016,8,6,16,45,703.5,102.0,2.4,35.0,479.5,467.7,345.75
2016,8,6,17,0,676.0,98.0,2.4,35.0,427.0,411.8,303.08
2016,8,6,17,15,640.0,92.0,2.2,34.5,373.0,352.36,256.91
2016,8,6,17,30,604.0,86.0,2.0,34.0,319.0,296.08,211.95
2016,8,6,17,45,551.0,79.0,1.8,33.5,265.5,237.36,164.73
2016,8,6,18,0,498.0,72.0,1.6,33.0,212.0,184.39,121.84
2016,8,6,18,15,422.5,62.0,1.5,32.0,162.0,130.73,80.44
2016,8,6,18,30,347.0,52.0,1.4,31.0,112.0,85.39,47.67
2016,8,6,18,45,232.5,37.5,1.3,30.5,71.5,43.71,21.79
2016,8,6,19,0,118.0,23.0,1.2,30.0,31.0,18.0,3.25
2016,8,6,19,15,59.0,11.5,1.3,29.5,15.5,11.3,0.0
2016,8,6,19,30,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.85,28.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,7,6,15,98.0,19.5,2.5,24.5,30.5,15.22,0.0
2016,8,7,6,30,196.0,39.0,2.7,25.0,61.0,41.61,22.06
2016,8,7,6,45,308.5,51.0,2.9,25.5,108.0,77.88,44.61
2016,8,7,7,0,421.0,63.0,3.1,26.0,155.0,128.31,80.7
2016,8,7,7,15,484.5,72.0,3.15,26.5,207.0,177.73,120.55
2016,8,7,7,30,548.0,81.0,3.2,27.0,259.0,234.5,167.48
2016,8,7,7,45,606.5,83.5,3.25,28.0,315.5,290.2,213.5
2016,8,7,8,0,665.0,86.0,3.3,29.0,372.0,351.94,263.46
2016,8,7,8,15,695.0,91.0,3.3,29.5,425.5,408.93,309.31
2016,8,7,8,30,725.0,96.0,3.3,30.0,479.0,468.54,355.66
2016,8,7,8,45,753.0,97.0,3.3,30.5,531.5,524.24,397.78
2016,8,7,9,0,781.0,98.0,3.3,31.0,584.0,581.2,439.49
2016,8,7,9,15,797.0,101.0,3.2,31.5,631.0,633.18,475.98
2016,8,7,9,30,813.0,104.0,3.1,32.0,678.0,684.63,510.26
2016,8,7,9,45,827.5,105.5,3.05,32.5,721.0,730.91,539.22
2016,8,7,10,0,842.0,107.0,3.0,33.0,764.0,777.33,567.74
2016,8,7,10,15,851.0,109.0,2.95,33.5,800.0,818.21,592.05
2016,8,7,10,30,860.0,111.0,2.9,34.0,836.0,856.93,614.58
2016,8,7,10,45,867.0,112.0,2.85,34.5,865.5,890.5,633.47
2016,8,7,11,0,874.0,113.0,2.8,35.0,895.0,921.4,650.46
2016,8,7,11,15,878.5,114.0,2.8,35.0,917.5,947.11,665.75
2016,8,7,11,30,883.0,115.0,2.8,35.0,940.0,969.72,679.14
2016,8,7,11,45,886.5,115.0,2.8,35.5,954.5,987.13,687.92
2016,8,7,12,0,890.0,115.0,2.8,36.0,969.0,1001.2,694.69
2016,8,7,12,15,891.0,115.5,2.8,36.0,975.0,1009.87,699.67
2016,8,7,12,30,892.0,116.0,2.8,36.0,981.0,1015.06,702.66
2016,8,7,12,45,891.0,116.0,2.85,36.5,979.0,1014.23,701.08
2016,8,7,13,0,890.0,116.0,2.9,37.0,977.0,1009.91,697.51
2016,8,7,13,15,888.0,115.5,2.95,37.0,966.5,1000.61,692.46
2016,8,7,13,30,886.0,115.0,3.0,37.0,956.0,987.88,685.4
2016,8,7,13,45,881.5,114.0,3.05,37.0,937.5,968.85,674.52
2016,8,7,14,0,877.0,113.0,3.1,37.0,919.0,946.59,661.67
2016,8,7,14,15,871.5,112.0,3.1,37.0,893.5,920.31,645.96
2016,8,7,14,30,866.0,111.0,3.1,37.0,868.0,891.12,628.4
2016,8,7,14,45,847.5,115.5,3.1,37.0,832.5,853.48,605.35
2016,8,7,15,0,829.0,120.0,3.1,37.0,797.0,814.08,581.05
2016,8,7,15,15,817.5,117.5,3.1,37.0,758.0,771.76,554.6
2016,8,7,15,30,806.0,115.0,3.1,37.0,719.0,729.65,528.04
2016,8,7,15,45,791.5,112.5,3.1,37.0,674.0,681.71,497.22
2016,8,7,16,0,777.0,110.0,3.1,37.0,629.0,632.85,463.97
2016,8,7,16,15,757.5,106.0,3.1,36.5,580.0,578.72,426.72
2016,8,7,16,30,738.0,102.0,3.1,36.0,531.0,524.71,388.38
2016,8,7,16,45,711.5,98.0,3.1,36.0,478.5,467.51,345.74
2016,8,7,17,0,685.0,94.0,3.1,36.0,426.0,411.21,302.53
2016,8,7,17,15,649.5,88.5,2.9,35.5,372.5,351.96,256.35
2016,8,7,17,30,614.0,83.0,2.7,35.0,319.0,295.8,211.32
2016,8,7,17,45,561.0,76.5,2.5,34.5,265.0,237.03,163.91
2016,8,7,18,0,508.0,70.0,2.3,34.0,211.0,183.99,120.87
2016,8,7,18,15,433.0,60.0,2.1,33.0,161.0,129.9,79.07
2016,8,7,18,30,358.0,50.0,1.9,32.0,111.0,84.75,46.56
2016,8,7,18,45,242.0,36.0,1.75,31.5,70.5,42.38,20.49
2016,8,7,19,0,126.0,22.0,1.6,31.0,30.0,17.23,1.54
2016,8,7,19,15,63.0,11.0,1.75,30.5,15.0,10.81,0.0
2016,8,7,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,29.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,6,15,65.0,21.0,2.5,25.0,28.0,17.65,0.0
2016,8,8,6,30,130.0,42.0,2.6,25.0,56.0,42.34,24.14
2016,8,8,6,45,236.0,57.5,2.75,25.5,101.5,76.46,46.35
2016,8,8,7,0,342.0,73.0,2.9,26.0,147.0,124.11,80.53
2016,8,8,7,15,408.0,84.5,2.9,26.5,198.5,171.82,118.44
2016,8,8,7,30,474.0,96.0,2.9,27.0,250.0,227.16,163.51
2016,8,8,7,45,539.5,99.5,2.95,27.5,306.0,283.12,209.37
2016,8,8,8,0,605.0,103.0,3.0,28.0,362.0,344.93,259.36
2016,8,8,8,15,638.5,109.0,2.95,28.5,415.5,401.28,304.37
2016,8,8,8,30,672.0,115.0,2.9,29.0,469.0,460.28,349.98
2016,8,8,8,45,703.5,116.5,2.9,30.0,521.5,515.95,391.14
2016,8,8,9,0,735.0,118.0,2.9,31.0,574.0,573.36,432.12
2016,8,8,9,15,753.0,122.0,2.85,31.5,621.5,625.57,468.65
2016,8,8,9,30,771.0,126.0,2.8,32.0,669.0,677.54,503.89
2016,8,8,9,45,786.5,127.5,2.8,32.5,711.5,724.55,533.83
2016,8,8,10,0,802.0,129.0,2.8,33.0,754.0,770.52,562.22
2016,8,8,10,15,812.5,131.5,2.8,33.5,790.5,812.06,587.22
2016,8,8,10,30,823.0,134.0,2.8,34.0,827.0,851.67,610.62
2016,8,8,10,45,831.0,135.0,2.8,34.5,857.0,881.76,627.6
2016,8,8,11,0,839.0,136.0,2.8,35.0,887.0,912.62,644.98
2016,8,8,11,15,844.0,137.5,2.8,35.0,909.0,938.46,660.41
2016,8,8,11,30,849.0,139.0,2.8,35.0,931.0,961.35,674.01
2016,8,8,11,45,855.0,137.5,2.85,35.5,946.0,979.15,683.47
2016,8,8,12,0,861.0,136.0,2.9,36.0,961.0,993.79,691.04
2016,8,8,12,15,862.0,136.5,2.9,36.0,967.0,1002.19,695.88
2016,8,8,12,30,863.0,137.0,2.9,36.0,973.0,1007.22,698.79
2016,8,8,12,45,861.0,138.0,2.95,36.5,970.5,1006.35,697.17
2016,8,8,13,0,859.0,139.0,3.0,37.0,968.0,1002.11,693.62
2016,8,8,13,15,856.5,138.5,3.0,37.0,957.5,992.53,687.97
2016,8,8,13,30,854.0,138.0,3.0,37.0,947.0,979.64,680.41
2016,8,8,13,45,847.0,138.5,3.0,37.5,928.0,960.16,667.45
2016,8,8,14,0,840.0,139.0,3.0,38.0,909.0,937.67,652.75
2016,8,8,14,15,833.0,137.5,2.95,37.5,883.0,910.32,637.42
2016,8,8,14,30,826.0,136.0,2.9,37.0,857.0,880.26,620.32
2016,8,8,14,45,814.5,135.5,2.9,37.0,823.5,848.07,600.82
2016,8,8,15,0,803.0,135.0,2.9,37.0,790.0,810.15,577.49
2016,8,8,15,15,791.0,132.5,2.9,36.5,750.5,767.94,552.32
2016,8,8,15,30,779.0,130.0,2.9,36.0,711.0,724.15,525.73
2016,8,8,15,45,558.5,205.5,2.95,36.0,609.0,609.84,445.3
2016,8,8,16,0,338.0,281.0,3.0,36.0,507.0,506.72,370.15
2016,8,8,16,15,259.0,269.0,3.0,35.5,434.5,428.68,315.29
2016,8,8,16,30,180.0,257.0,3.0,35.0,362.0,355.51,262.72
2016,8,8,16,45,413.0,181.5,3.0,35.0,390.0,394.64,293.2
2016,8,8,17,0,646.0,106.0,3.0,35.0,418.0,404.59,299.02
2016,8,8,17,15,608.0,99.5,2.8,34.5,364.5,345.44,252.7
2016,8,8,17,30,570.0,93.0,2.6,34.0,311.0,289.74,208.15
2016,8,8,17,45,518.5,84.5,2.4,34.0,258.0,231.97,161.3
2016,8,8,18,0,467.0,76.0,2.2,34.0,205.0,179.85,118.92
2016,8,8,18,15,389.0,65.0,2.05,33.0,155.5,126.01,77.72
2016,8,8,18,30,311.0,54.0,1.9,32.0,106.0,82.29,46.5
2016,8,8,18,45,202.5,37.5,1.75,31.5,66.5,41.5,20.86
2016,8,8,19,0,94.0,21.0,1.6,31.0,27.0,16.45,0.0
2016,8,8,19,15,47.0,10.5,1.8,31.0,13.5,10.32,0.0
2016,8,8,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,6,15,97.5,19.0,2.6,25.5,29.0,14.88,0.0
2016,8,9,6,30,195.0,38.0,2.8,26.0,58.0,40.47,21.03
2016,8,9,6,45,304.5,50.0,3.0,26.5,104.5,76.28,43.29
2016,8,9,7,0,414.0,62.0,3.2,27.0,151.0,125.93,78.7
2016,8,9,7,15,395.5,82.0,3.2,27.5,187.5,166.58,114.28
2016,8,9,7,30,377.0,102.0,3.2,28.0,224.0,205.66,148.69
2016,8,9,7,45,520.5,94.0,3.2,28.5,296.5,271.21,199.93
2016,8,9,8,0,664.0,86.0,3.2,29.0,369.0,351.43,263.06
2016,8,9,8,15,694.5,91.0,3.15,29.5,423.5,408.67,308.96
2016,8,9,8,30,725.0,96.0,3.1,30.0,478.0,468.56,355.38
2016,8,9,8,45,756.0,96.5,3.05,30.5,531.0,525.52,398.24
2016,8,9,9,0,787.0,97.0,3.0,31.0,584.0,584.02,440.81
2016,8,9,9,15,803.0,100.0,2.95,31.5,631.5,636.37,477.51
2016,8,9,9,30,819.0,103.0,2.9,32.0,679.0,686.75,511.0
2016,8,9,9,45,834.5,104.0,2.9,33.0,722.5,734.97,540.27
2016,8,9,10,0,850.0,105.0,2.9,34.0,766.0,782.01,568.09
2016,8,9,10,15,859.0,106.5,2.9,34.0,802.5,822.71,593.57
2016,8,9,10,30,868.0,108.0,2.9,34.0,839.0,861.23,617.43
2016,8,9,10,45,876.0,109.0,2.9,34.5,869.0,895.96,637.37
2016,8,9,11,0,884.0,110.0,2.9,35.0,899.0,928.04,655.43
2016,8,9,11,15,888.5,111.0,2.95,35.5,921.5,953.99,669.86
2016,8,9,11,30,893.0,112.0,3.0,36.0,944.0,976.79,682.33
2016,8,9,11,45,898.5,110.5,3.1,36.5,959.0,994.77,692.19
2016,8,9,12,0,904.0,109.0,3.2,37.0,974.0,1009.42,700.07
2016,8,9,12,15,905.0,109.5,3.3,37.0,980.0,1018.16,705.87
2016,8,9,12,30,906.0,110.0,3.4,37.0,986.0,1023.36,709.62
2016,8,9,12,45,905.5,110.0,3.5,37.5,984.0,1022.97,708.57
2016,8,9,13,0,905.0,110.0,3.6,38.0,982.0,1019.0,705.45
2016,8,9,13,15,902.5,109.5,3.65,38.0,971.5,1008.99,699.84
2016,8,9,13,30,900.0,109.0,3.7,38.0,961.0,995.49,692.18
2016,8,9,13,45,896.5,108.0,3.8,38.0,942.5,977.08,681.84
2016,8,9,14,0,893.0,107.0,3.9,38.0,924.0,955.35,669.44
2016,8,9,14,15,887.0,105.5,3.9,38.0,898.0,927.6,652.66
2016,8,9,14,30,881.0,104.0,3.9,38.0,872.0,896.89,633.99
2016,8,9,14,45,873.5,102.5,3.95,38.0,839.0,862.1,612.85
2016,8,9,15,0,866.0,101.0,4.0,38.0,806.0,824.79,589.92
2016,8,9,15,15,855.5,99.0,4.0,37.5,766.5,782.26,564.32
2016,8,9,15,30,845.0,97.0,4.0,37.0,727.0,737.87,537.1
2016,8,9,15,45,831.5,95.0,4.0,37.0,681.5,689.7,505.82
2016,8,9,16,0,818.0,93.0,4.0,37.0,636.0,640.42,472.63
2016,8,9,16,15,800.0,90.0,3.95,36.5,586.5,587.19,435.4
2016,8,9,16,30,782.0,87.0,3.9,36.0,537.0,532.85,396.26
2016,8,9,16,45,756.5,83.5,3.9,36.0,484.0,474.33,352.15
2016,8,9,17,0,731.0,80.0,3.9,36.0,431.0,417.07,307.7
2016,8,9,17,15,697.5,75.5,3.75,35.5,376.5,357.19,260.52
2016,8,9,17,30,664.0,71.0,3.6,35.0,322.0,299.35,213.62
2016,8,9,17,45,613.5,65.5,3.45,34.5,267.5,239.45,164.66
2016,8,9,18,0,563.0,60.0,3.3,34.0,213.0,184.96,119.81
2016,8,9,18,15,487.5,51.5,2.95,33.0,162.0,129.13,76.27
2016,8,9,18,30,412.0,43.0,2.6,32.0,111.0,82.28,42.59
2016,8,9,18,45,288.0,31.0,2.3,31.5,69.5,39.11,17.06
2016,8,9,19,0,164.0,19.0,2.0,31.0,28.0,15.0,0.0
2016,8,9,19,15,82.0,9.5,2.0,30.5,14.0,9.34,0.0
2016,8,9,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.05,30.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
