Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,3,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,6,15,80.0,19.5,2.4,25.0,28.0,16.44,0.0
2016,8,10,6,30,160.0,39.0,2.6,25.0,56.0,39.92,21.47
2016,8,10,6,45,263.0,53.5,2.8,25.5,101.0,75.29,44.31
2016,8,10,7,0,366.0,68.0,3.0,26.0,146.0,123.04,78.63
2016,8,10,7,15,432.5,79.0,3.05,26.5,198.0,171.78,117.52
2016,8,10,7,30,499.0,90.0,3.1,27.0,250.0,229.28,164.56
2016,8,10,7,45,561.5,93.0,3.2,27.5,306.0,284.08,209.89
2016,8,10,8,0,624.0,96.0,3.3,28.0,362.0,345.48,259.94
2016,8,10,8,15,656.0,102.0,3.3,28.5,415.5,402.25,305.62
2016,8,10,8,30,688.0,108.0,3.3,29.0,469.0,461.49,351.76
2016,8,10,8,45,722.5,108.0,3.3,30.0,522.0,518.19,393.97
2016,8,10,9,0,757.0,108.0,3.3,31.0,575.0,576.95,436.22
2016,8,10,9,15,774.0,111.0,3.25,31.5,622.5,628.59,472.61
2016,8,10,9,30,791.0,114.0,3.2,32.0,670.0,679.82,507.45
2016,8,10,9,45,808.0,114.5,3.15,32.5,713.0,727.81,537.69
2016,8,10,10,0,825.0,115.0,3.1,33.0,756.0,772.56,565.17
2016,8,10,10,15,835.0,117.0,3.1,33.5,792.5,813.69,590.03
2016,8,10,10,30,845.0,119.0,3.1,34.0,829.0,852.78,613.23
2016,8,10,10,45,854.0,119.5,3.1,34.5,859.0,887.2,633.12
2016,8,10,11,0,863.0,120.0,3.1,35.0,889.0,919.1,651.22
2016,8,10,11,15,868.0,121.0,3.1,35.0,911.5,945.02,666.76
2016,8,10,11,30,873.0,122.0,3.1,35.0,934.0,967.88,680.41
2016,8,10,11,45,876.5,122.0,3.15,35.5,948.5,985.09,689.51
2016,8,10,12,0,880.0,122.0,3.2,36.0,963.0,998.98,696.62
2016,8,10,12,15,881.0,122.5,3.25,36.5,969.0,1007.5,700.49
2016,8,10,12,30,882.0,123.0,3.3,37.0,975.0,1012.56,702.34
2016,8,10,12,45,881.5,123.0,3.35,37.5,973.0,1012.13,700.93
2016,8,10,13,0,881.0,123.0,3.4,38.0,971.0,1008.22,697.52
2016,8,10,13,15,878.5,122.5,3.4,38.0,960.5,998.35,691.68
2016,8,10,13,30,876.0,122.0,3.4,38.0,950.0,985.08,683.87
2016,8,10,13,45,871.0,121.5,3.45,38.0,931.5,966.06,672.89
2016,8,10,14,0,866.0,121.0,3.5,38.0,913.0,943.87,659.99
2016,8,10,14,15,860.0,119.5,3.5,38.0,886.5,916.7,643.64
2016,8,10,14,30,854.0,118.0,3.5,38.0,860.0,886.66,625.47
2016,8,10,14,45,846.0,116.0,3.55,38.0,827.0,851.68,604.31
2016,8,10,15,0,838.0,114.0,3.6,38.0,794.0,814.31,581.43
2016,8,10,15,15,826.5,112.0,3.65,37.5,754.5,771.96,556.21
2016,8,10,15,30,815.0,110.0,3.7,37.0,715.0,727.9,529.44
2016,8,10,15,45,800.0,107.0,3.75,37.0,670.0,680.39,498.79
2016,8,10,16,0,785.0,104.0,3.8,37.0,625.0,630.13,464.49
2016,8,10,16,15,765.5,101.0,3.8,36.5,575.5,576.48,427.14
2016,8,10,16,30,746.0,98.0,3.8,36.0,526.0,522.93,388.69
2016,8,10,16,45,680.5,105.0,3.85,36.0,466.0,456.02,338.48
2016,8,10,17,0,615.0,112.0,3.9,36.0,406.0,394.91,291.53
2016,8,10,17,15,617.5,95.5,3.85,35.5,359.0,343.68,251.16
2016,8,10,17,30,620.0,79.0,3.8,35.0,312.0,291.34,208.34
2016,8,10,17,45,566.0,72.5,3.75,34.5,258.0,232.02,160.17
2016,8,10,18,0,512.0,66.0,3.7,34.0,204.0,178.58,116.58
2016,8,10,18,15,433.0,56.5,3.55,33.5,154.0,124.35,74.54
2016,8,10,18,30,354.0,47.0,3.4,33.0,104.0,79.58,42.6
2016,8,10,18,45,177.0,36.0,3.3,32.5,64.5,38.3,18.99
2016,8,10,19,0,0.0,25.0,3.2,32.0,25.0,22.67,0.0
2016,8,10,19,15,0.0,12.5,3.2,31.5,12.5,12.29,0.0
2016,8,10,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.35,30.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.45,30.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,11,6,15,93.5,18.0,2.55,25.5,27.5,14.11,0.0
2016,8,11,6,30,187.0,36.0,2.7,26.0,55.0,38.2,19.38
2016,8,11,6,45,305.5,47.0,2.9,26.5,101.5,73.38,40.92
2016,8,11,7,0,424.0,58.0,3.1,27.0,148.0,123.38,76.19
2016,8,11,7,15,352.5,85.5,3.15,27.5,175.5,160.32,110.77
2016,8,11,7,30,281.0,113.0,3.2,28.0,203.0,188.59,137.78
2016,8,11,7,45,290.0,136.5,3.3,28.5,245.0,232.06,173.5
2016,8,11,8,0,299.0,160.0,3.4,29.0,287.0,276.39,209.03
2016,8,11,8,15,342.5,176.5,3.4,29.5,341.0,330.24,250.76
2016,8,11,8,30,386.0,193.0,3.4,30.0,395.0,388.41,294.92
2016,8,11,8,45,578.5,145.5,3.45,31.0,484.0,475.19,360.38
2016,8,11,9,0,771.0,98.0,3.5,32.0,573.0,575.46,434.49
2016,8,11,9,15,579.0,193.5,3.45,32.5,566.5,583.1,435.49
2016,8,11,9,30,387.0,289.0,3.4,33.0,560.0,565.21,417.67
2016,8,11,9,45,608.0,199.0,3.35,33.5,656.0,664.44,490.79
2016,8,11,10,0,829.0,109.0,3.3,34.0,752.0,769.86,562.43
2016,8,11,10,15,838.5,111.0,3.3,34.5,788.5,810.73,586.74
2016,8,11,10,30,848.0,113.0,3.3,35.0,825.0,849.52,609.76
2016,8,11,10,45,605.5,256.5,3.3,35.5,774.5,810.18,579.79
2016,8,11,11,0,363.0,400.0,3.3,36.0,724.0,743.17,526.55
2016,8,11,11,15,616.5,260.0,3.35,36.0,826.0,856.34,608.99
2016,8,11,11,30,870.0,120.0,3.4,36.0,928.0,963.19,677.43
2016,8,11,11,45,865.0,126.5,3.45,36.5,940.5,978.57,684.74
2016,8,11,12,0,860.0,133.0,3.5,37.0,953.0,990.42,690.59
2016,8,11,12,15,861.0,133.0,3.55,37.0,959.0,998.24,695.48
2016,8,11,12,30,862.0,133.0,3.6,37.0,965.0,1002.67,698.4
2016,8,11,12,45,859.0,135.0,3.7,37.5,962.5,1001.7,696.95
2016,8,11,13,0,856.0,137.0,3.8,38.0,960.0,997.34,693.53
2016,8,11,13,15,853.5,136.5,3.8,38.0,949.5,987.63,687.72
2016,8,11,13,30,851.0,136.0,3.8,38.0,939.0,974.61,679.98
2016,8,11,13,45,844.0,136.5,3.85,38.0,920.0,955.01,668.48
2016,8,11,14,0,837.0,137.0,3.9,38.0,901.0,932.4,655.13
2016,8,11,14,15,831.0,135.5,3.85,37.5,875.0,905.85,640.1
2016,8,11,14,30,825.0,134.0,3.8,37.0,849.0,876.53,623.23
2016,8,11,14,45,613.5,235.5,3.8,37.0,756.0,777.01,557.53
2016,8,11,15,0,402.0,337.0,3.8,37.0,663.0,675.93,484.99
2016,8,11,15,15,591.5,231.0,3.7,37.0,683.5,709.28,513.46
2016,8,11,15,30,781.0,125.0,3.6,37.0,704.0,719.01,523.5
2016,8,11,15,45,767.0,121.0,3.55,37.0,659.5,670.69,491.45
2016,8,11,16,0,753.0,117.0,3.5,37.0,615.0,621.48,457.18
2016,8,11,16,15,732.5,113.5,3.45,36.5,565.5,568.15,420.04
2016,8,11,16,30,712.0,110.0,3.4,36.0,516.0,514.94,381.88
2016,8,11,16,45,687.5,104.0,3.35,36.0,464.5,457.76,339.0
2016,8,11,17,0,663.0,98.0,3.3,36.0,413.0,401.91,295.9
2016,8,11,17,15,625.5,92.0,3.1,35.5,359.0,342.51,249.5
2016,8,11,17,30,588.0,86.0,2.9,35.0,305.0,286.49,204.53
2016,8,11,17,45,535.5,78.0,2.75,35.0,251.5,227.99,157.03
2016,8,11,18,0,483.0,70.0,2.6,35.0,198.0,175.25,114.15
2016,8,11,18,15,403.0,59.5,2.3,34.0,149.0,121.73,73.34
2016,8,11,18,30,323.0,49.0,2.0,33.0,100.0,77.12,41.86
2016,8,11,18,45,205.0,33.5,1.75,32.5,61.0,36.76,17.22
2016,8,11,19,0,87.0,18.0,1.5,32.0,22.0,14.13,0.0
2016,8,11,19,15,43.5,9.0,1.7,32.0,11.0,8.85,0.0
2016,8,11,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.3,32.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,62.0,19.0,3.05,25.5,25.5,16.01,0.0
2016,8,12,6,30,124.0,38.0,3.2,26.0,51.0,38.36,20.81
2016,8,12,6,45,227.5,54.5,3.35,26.5,95.5,72.58,43.33
2016,8,12,7,0,331.0,71.0,3.5,27.0,140.0,120.13,77.39
2016,8,12,7,15,399.0,82.5,3.5,27.5,191.0,167.61,114.94
2016,8,12,7,30,467.0,94.0,3.5,28.0,242.0,223.01,159.94
2016,8,12,7,45,527.5,99.0,3.55,28.5,297.5,278.42,205.45
2016,8,12,8,0,588.0,104.0,3.6,29.0,353.0,339.14,254.66
2016,8,12,8,15,622.0,110.5,3.55,29.5,406.0,395.41,299.65
2016,8,12,8,30,656.0,117.0,3.5,30.0,459.0,454.42,345.37
2016,8,12,8,45,688.0,119.0,3.5,31.0,511.5,510.19,386.72
2016,8,12,9,0,720.0,121.0,3.5,32.0,564.0,567.75,427.97
2016,8,12,9,15,618.0,178.5,3.4,32.5,580.0,594.22,444.03
2016,8,12,9,30,516.0,236.0,3.3,33.0,596.0,607.41,449.81
2016,8,12,9,45,651.5,185.0,3.2,34.0,669.5,683.3,502.9
2016,8,12,10,0,787.0,134.0,3.1,35.0,743.0,764.7,555.69
2016,8,12,10,15,797.5,136.0,3.0,35.5,779.0,805.26,579.26
2016,8,12,10,30,808.0,138.0,2.9,36.0,815.0,843.91,601.41
2016,8,12,10,45,814.0,141.0,2.8,36.5,844.5,877.44,619.9
2016,8,12,11,0,820.0,144.0,2.7,37.0,874.0,908.4,636.47
2016,8,12,11,15,825.5,145.5,2.6,37.0,896.0,929.98,648.31
2016,8,12,11,30,831.0,147.0,2.5,37.0,918.0,952.94,661.01
2016,8,12,11,45,811.5,163.5,2.45,37.5,926.5,969.08,668.46
2016,8,12,12,0,792.0,180.0,2.4,38.0,935.0,976.37,670.58
2016,8,12,12,15,793.5,180.5,2.4,38.0,941.0,984.79,675.42
2016,8,12,12,30,795.0,181.0,2.4,38.0,947.0,990.02,678.4
2016,8,12,12,45,792.0,182.5,2.4,38.5,944.0,988.52,676.02
2016,8,12,13,0,789.0,184.0,2.4,39.0,941.0,983.81,671.88
2016,8,12,13,15,786.0,183.5,2.4,39.0,930.5,973.91,666.14
2016,8,12,13,30,783.0,183.0,2.4,39.0,920.0,960.9,658.65
2016,8,12,13,45,776.5,182.0,2.45,39.0,901.5,940.99,647.46
2016,8,12,14,0,770.0,181.0,2.5,39.0,883.0,918.27,634.58
2016,8,12,14,15,763.0,179.0,2.45,39.0,857.0,891.4,618.34
2016,8,12,14,30,756.0,177.0,2.4,39.0,831.0,862.04,600.56
2016,8,12,14,45,727.0,185.0,2.4,39.0,794.0,823.58,577.34
2016,8,12,15,0,698.0,193.0,2.4,39.0,757.0,782.16,552.07
2016,8,12,15,15,684.0,189.0,2.35,39.0,718.0,740.09,525.23
2016,8,12,15,30,670.0,185.0,2.3,39.0,679.0,696.93,497.05
2016,8,12,15,45,654.0,178.0,2.3,39.0,635.0,648.49,465.17
2016,8,12,16,0,638.0,171.0,2.3,39.0,591.0,599.66,432.34
2016,8,12,16,15,614.0,165.0,2.25,38.5,542.5,546.79,396.52
2016,8,12,16,30,590.0,159.0,2.2,38.0,494.0,494.84,360.34
2016,8,12,16,45,559.5,150.5,2.15,37.5,443.0,436.74,318.8
2016,8,12,17,0,529.0,142.0,2.1,37.0,392.0,382.57,278.85
2016,8,12,17,15,487.0,131.5,1.9,36.5,339.0,324.41,234.75
2016,8,12,17,30,445.0,121.0,1.7,36.0,286.0,270.37,192.84
2016,8,12,17,45,391.0,107.5,1.5,36.0,234.5,214.48,148.99
2016,8,12,18,0,337.0,94.0,1.3,36.0,183.0,164.69,109.99
2016,8,12,18,15,263.0,76.5,1.15,35.0,136.0,114.21,72.52
2016,8,12,18,30,189.0,59.0,1.0,34.0,89.0,73.05,43.58
2016,8,12,18,45,94.5,38.0,0.9,33.5,53.0,37.09,19.64
2016,8,12,19,0,0.0,17.0,0.8,33.0,17.0,16.11,0.0
2016,8,12,19,15,0.0,8.5,0.8,32.5,8.5,8.36,0.0
2016,8,12,19,30,0.0,0.0,0.8,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.85,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,0.9,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,0.95,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.9,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.9,28.5,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.95,27.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.55,26.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,13,6,15,11.0,15.5,0.95,25.0,16.5,14.66,0.0
2016,8,13,6,30,22.0,31.0,1.0,25.0,33.0,30.03,16.73
2016,8,13,6,45,67.5,61.5,1.05,25.5,74.0,63.95,42.91
2016,8,13,7,0,113.0,92.0,1.1,26.0,115.0,104.9,74.31
2016,8,13,7,15,109.5,107.5,1.2,26.0,135.5,127.14,93.25
2016,8,13,7,30,106.0,123.0,1.3,26.0,156.0,148.72,111.48
2016,8,13,7,45,201.0,141.0,1.45,26.5,220.0,206.4,155.61
2016,8,13,8,0,296.0,159.0,1.6,27.0,284.0,274.38,207.94
2016,8,13,8,15,253.0,190.5,1.6,27.0,308.0,303.62,231.24
2016,8,13,8,30,210.0,222.0,1.6,27.0,332.0,325.73,248.09
2016,8,13,8,45,280.5,235.5,1.65,27.0,398.0,393.03,298.81
2016,8,13,9,0,351.0,249.0,1.7,27.0,464.0,464.97,351.96
2016,8,13,9,15,356.0,271.0,1.6,27.0,504.5,508.33,382.11
2016,8,13,9,30,361.0,293.0,1.5,27.0,545.0,551.32,411.36
2016,8,13,9,45,345.5,319.0,1.45,27.5,572.5,582.46,430.65
2016,8,13,10,0,330.0,345.0,1.4,28.0,600.0,611.36,447.95
2016,8,13,10,15,221.5,376.0,1.3,28.0,551.0,561.66,409.83
2016,8,13,10,30,113.0,407.0,1.2,28.0,502.0,507.74,368.75
2016,8,13,10,45,56.5,263.0,1.2,28.0,310.5,311.12,229.61
2016,8,13,11,0,0.0,119.0,1.2,28.0,119.0,115.55,83.48
2016,8,13,11,15,3.0,143.0,1.2,28.0,146.0,141.88,103.89
2016,8,13,11,30,6.0,167.0,1.2,28.0,173.0,168.38,123.79
2016,8,13,11,45,15.0,262.5,1.25,28.0,277.0,271.35,199.99
2016,8,13,12,0,24.0,358.0,1.3,28.0,381.0,375.29,274.19
2016,8,13,12,15,103.0,426.5,1.35,28.0,525.5,536.88,388.56
2016,8,13,12,30,182.0,495.0,1.4,28.0,670.0,686.67,489.64
2016,8,13,12,45,108.5,449.5,1.45,28.0,554.0,566.45,406.66
2016,8,13,13,0,35.0,404.0,1.5,28.0,438.0,439.57,318.29
2016,8,13,13,15,26.5,358.0,1.55,28.0,384.0,383.93,280.1
2016,8,13,13,30,18.0,312.0,1.6,28.0,330.0,323.3,237.17
2016,8,13,13,45,52.0,376.5,1.7,28.0,424.5,426.03,312.18
2016,8,13,14,0,86.0,441.0,1.8,28.0,519.0,522.34,380.13
2016,8,13,14,15,167.5,431.0,1.9,27.5,577.5,590.07,430.46
2016,8,13,14,30,249.0,421.0,2.0,27.0,636.0,652.32,476.67
2016,8,13,14,45,224.5,406.5,2.1,27.0,595.0,603.12,443.08
2016,8,13,15,0,200.0,392.0,2.2,27.0,554.0,559.74,413.69
2016,8,13,15,15,264.0,358.0,2.25,27.0,559.5,571.89,425.13
2016,8,13,15,30,328.0,324.0,2.3,27.0,565.0,573.87,428.91
2016,8,13,15,45,386.0,283.5,2.35,27.0,549.5,558.87,420.44
2016,8,13,16,0,444.0,243.0,2.4,27.0,534.0,541.12,409.51
2016,8,13,16,15,252.0,240.0,2.45,26.5,402.5,394.98,301.35
2016,8,13,16,30,60.0,237.0,2.5,26.0,271.0,265.9,203.05
2016,8,13,16,45,201.5,206.5,2.55,26.0,304.0,305.8,235.44
2016,8,13,17,0,343.0,176.0,2.6,26.0,337.0,329.43,252.82
2016,8,13,17,15,300.5,163.0,2.55,26.0,291.0,279.38,212.95
2016,8,13,17,30,258.0,150.0,2.5,26.0,245.0,233.76,176.41
2016,8,13,17,45,230.0,127.0,2.45,26.0,201.0,187.21,138.66
2016,8,13,18,0,202.0,104.0,2.4,26.0,157.0,143.92,103.33
2016,8,13,18,15,151.5,81.5,2.25,25.5,115.5,100.99,69.7
2016,8,13,18,30,101.0,59.0,2.1,25.0,74.0,64.65,42.15
2016,8,13,18,45,50.5,35.5,2.0,25.0,43.0,33.96,18.87
2016,8,13,19,0,0.0,12.0,1.9,25.0,12.0,11.8,0.0
2016,8,13,19,15,0.0,6.0,1.8,25.0,6.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,13.0,3.05,24.0,13.0,12.55,0.0
2016,8,14,6,30,0.0,26.0,3.1,24.0,26.0,25.02,13.34
2016,8,14,6,45,10.0,49.0,3.2,24.0,51.0,47.72,32.43
2016,8,14,7,0,20.0,72.0,3.3,24.0,76.0,71.92,52.28
2016,8,14,7,15,33.0,95.0,3.3,24.0,104.0,98.43,73.84
2016,8,14,7,30,46.0,118.0,3.3,24.0,132.0,126.65,96.66
2016,8,14,7,45,49.0,141.5,3.35,24.5,159.5,153.62,118.24
2016,8,14,8,0,52.0,165.0,3.4,25.0,187.0,180.99,139.7
2016,8,14,8,15,28.0,163.0,3.45,25.0,175.0,171.61,132.16
2016,8,14,8,30,4.0,161.0,3.5,25.0,163.0,158.05,120.98
2016,8,14,8,45,6.5,176.0,3.6,25.0,180.0,174.39,133.43
2016,8,14,9,0,9.0,191.0,3.7,25.0,197.0,191.0,145.97
2016,8,14,9,15,88.5,259.0,3.75,25.0,321.0,313.54,241.3
2016,8,14,9,30,168.0,327.0,3.8,25.0,445.0,445.59,340.79
2016,8,14,9,45,195.0,347.5,3.9,25.5,492.5,494.51,375.69
2016,8,14,10,0,222.0,368.0,4.0,26.0,540.0,545.18,411.63
2016,8,14,10,15,120.5,330.5,4.05,26.0,425.0,432.41,326.76
2016,8,14,10,30,19.0,293.0,4.1,26.0,310.0,302.79,227.59
2016,8,14,10,45,14.0,247.0,4.15,26.0,259.5,253.56,190.63
2016,8,14,11,0,9.0,201.0,4.2,26.0,209.0,204.14,153.0
2016,8,14,11,15,82.0,335.5,4.2,26.0,411.5,411.67,310.3
2016,8,14,11,30,155.0,470.0,4.2,26.0,614.0,626.69,464.71
2016,8,14,11,45,77.5,252.5,4.25,26.0,324.5,332.15,250.64
2016,8,14,12,0,0.0,35.0,4.3,26.0,35.0,33.94,21.01
2016,8,14,12,15,11.5,195.5,4.3,26.0,206.5,202.22,151.54
2016,8,14,12,30,23.0,356.0,4.3,26.0,378.0,372.75,278.53
2016,8,14,12,45,11.5,232.0,4.3,26.0,243.0,238.24,178.07
2016,8,14,13,0,0.0,108.0,4.3,26.0,108.0,104.98,76.29
2016,8,14,13,15,4.0,145.5,4.3,25.5,149.5,145.59,108.14
2016,8,14,13,30,8.0,183.0,4.3,25.0,191.0,186.18,139.69
2016,8,14,13,45,11.0,222.0,4.3,25.0,232.5,227.24,171.09
2016,8,14,14,0,14.0,261.0,4.3,25.0,274.0,268.24,202.22
2016,8,14,14,15,76.5,344.5,4.25,25.0,411.0,413.38,312.58
2016,8,14,14,30,139.0,428.0,4.2,25.0,548.0,556.47,417.62
2016,8,14,14,45,76.0,339.5,4.2,25.0,405.0,402.81,304.48
2016,8,14,15,0,13.0,251.0,4.2,25.0,262.0,255.57,193.27
2016,8,14,15,15,7.0,198.0,4.1,25.0,204.0,198.16,149.9
2016,8,14,15,30,1.0,145.0,4.0,25.0,146.0,141.47,106.21
2016,8,14,15,45,0.5,145.0,3.95,25.0,145.5,141.03,106.2
2016,8,14,16,0,0.0,145.0,3.9,25.0,145.0,140.63,106.19
2016,8,14,16,15,0.0,110.5,3.75,24.5,110.5,107.01,80.18
2016,8,14,16,30,0.0,76.0,3.6,24.0,76.0,73.51,53.85
2016,8,14,16,45,1.5,112.0,3.45,24.0,113.0,109.17,82.74
2016,8,14,17,0,3.0,148.0,3.3,24.0,150.0,144.6,111.32
2016,8,14,17,15,1.5,128.5,3.1,23.5,129.5,124.8,96.0
2016,8,14,17,30,0.0,109.0,2.9,23.0,109.0,105.22,80.69
2016,8,14,17,45,0.0,89.5,2.7,23.0,89.5,86.29,65.44
2016,8,14,18,0,0.0,70.0,2.5,23.0,70.0,67.43,49.98
2016,8,14,18,15,0.0,51.5,2.3,22.5,51.5,49.61,35.17
2016,8,14,18,30,0.0,33.0,2.1,22.0,33.0,31.87,20.23
2016,8,14,18,45,0.0,19.5,1.95,22.0,19.5,18.82,8.51
2016,8,14,19,0,0.0,6.0,1.8,22.0,6.0,5.9,0.0
2016,8,14,19,15,0.0,3.0,1.7,22.0,3.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,9.0,2.65,21.0,9.0,8.85,0.0
2016,8,15,6,30,0.0,18.0,2.7,21.0,18.0,17.37,7.61
2016,8,15,6,45,0.0,34.0,2.75,21.5,34.0,32.84,21.1
2016,8,15,7,0,0.0,50.0,2.8,22.0,50.0,48.21,34.14
2016,8,15,7,15,0.0,69.0,2.8,22.0,69.0,66.5,49.46
2016,8,15,7,30,0.0,88.0,2.8,22.0,88.0,84.88,64.6
2016,8,15,7,45,0.0,79.5,2.8,22.0,79.5,76.83,57.87
2016,8,15,8,0,0.0,71.0,2.8,22.0,71.0,68.64,50.98
2016,8,15,8,15,0.0,96.0,2.75,22.0,96.0,92.87,70.48
2016,8,15,8,30,0.0,121.0,2.7,22.0,121.0,117.15,89.73
2016,8,15,8,45,0.0,109.0,2.7,22.5,109.0,105.53,79.89
2016,8,15,9,0,0.0,97.0,2.7,23.0,97.0,93.89,70.17
2016,8,15,9,15,0.0,101.0,2.6,23.0,101.0,97.8,73.05
2016,8,15,9,30,0.0,105.0,2.5,23.0,105.0,101.71,75.92
2016,8,15,9,45,0.0,116.0,2.45,23.5,116.0,112.44,84.01
2016,8,15,10,0,0.0,127.0,2.4,24.0,127.0,123.2,92.03
2016,8,15,10,15,5.5,176.5,2.35,24.0,181.0,176.19,133.08
2016,8,15,10,30,11.0,226.0,2.3,24.0,235.0,229.81,173.8
2016,8,15,10,45,9.5,206.0,2.25,24.0,214.0,209.2,157.72
2016,8,15,11,0,8.0,186.0,2.2,24.0,193.0,188.5,141.76
2016,8,15,11,15,8.5,187.5,2.15,24.0,195.0,190.7,143.33
2016,8,15,11,30,9.0,189.0,2.1,24.0,197.0,192.88,144.87
2016,8,15,11,45,4.5,141.0,2.1,24.5,145.0,141.59,105.16
2016,8,15,12,0,0.0,93.0,2.1,25.0,93.0,90.32,65.23
2016,8,15,12,15,4.5,143.5,2.1,25.0,148.0,144.19,107.04
2016,8,15,12,30,9.0,194.0,2.1,25.0,203.0,198.31,148.27
2016,8,15,12,45,4.5,139.5,2.1,25.0,144.0,140.31,103.85
2016,8,15,13,0,0.0,85.0,2.1,25.0,85.0,82.54,59.17
2016,8,15,13,15,8.5,192.5,2.1,25.0,200.5,196.17,146.86
2016,8,15,13,30,17.0,300.0,2.1,25.0,316.0,310.5,232.15
2016,8,15,13,45,19.5,315.5,2.15,25.0,334.0,327.92,244.78
2016,8,15,14,0,22.0,331.0,2.2,25.0,352.0,345.19,257.68
2016,8,15,14,15,17.0,287.5,2.2,24.5,303.0,296.81,222.65
2016,8,15,14,30,12.0,244.0,2.2,24.0,254.0,248.82,187.52
2016,8,15,14,45,26.5,290.5,2.2,24.0,312.0,310.98,234.95
2016,8,15,15,0,41.0,337.0,2.2,24.0,370.0,368.54,277.99
2016,8,15,15,15,30.5,300.0,2.15,24.0,324.5,321.17,242.9
2016,8,15,15,30,20.0,263.0,2.1,24.0,279.0,271.46,206.04
2016,8,15,15,45,10.0,201.0,2.05,24.0,209.0,202.5,153.93
2016,8,15,16,0,0.0,139.0,2.0,24.0,139.0,134.79,101.69
2016,8,15,16,15,5.0,162.0,1.95,24.0,165.0,160.22,122.17
2016,8,15,16,30,10.0,185.0,1.9,24.0,191.0,185.12,142.01
2016,8,15,16,45,5.0,156.5,1.9,24.0,159.5,154.18,118.13
2016,8,15,17,0,0.0,128.0,1.9,24.0,128.0,123.88,94.58
2016,8,15,17,15,0.0,110.5,1.8,23.5,110.5,106.83,81.49
2016,8,15,17,30,0.0,93.0,1.7,23.0,93.0,89.83,68.16
2016,8,15,17,45,0.0,75.5,1.6,23.0,75.5,72.88,54.48
2016,8,15,18,0,0.0,58.0,1.5,23.0,58.0,56.0,40.6
2016,8,15,18,15,0.0,42.5,1.45,22.5,42.5,41.05,28.15
2016,8,15,18,30,0.0,27.0,1.4,22.0,27.0,26.06,15.5
2016,8,15,18,45,0.0,15.5,1.35,22.0,15.5,14.95,5.43
2016,8,15,19,0,0.0,4.0,1.3,22.0,4.0,3.93,0.0
2016,8,15,19,15,0.0,2.0,1.4,22.0,2.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,6.0,2.25,21.0,6.0,5.9,0.0
2016,8,16,6,30,0.0,12.0,2.3,21.0,12.0,11.57,3.12
2016,8,16,6,45,0.0,24.0,2.35,21.5,24.0,23.16,13.22
2016,8,16,7,0,0.0,36.0,2.4,22.0,36.0,34.76,23.08
2016,8,16,7,15,0.0,49.0,2.35,22.0,49.0,47.34,33.67
2016,8,16,7,30,0.0,62.0,2.3,22.0,62.0,59.92,44.1
2016,8,16,7,45,0.0,90.5,2.3,22.5,90.5,87.44,66.43
2016,8,16,8,0,0.0,119.0,2.3,23.0,119.0,115.07,88.38
2016,8,16,8,15,0.5,136.5,2.25,23.0,137.0,132.37,101.84
2016,8,16,8,30,1.0,154.0,2.2,23.0,155.0,149.76,115.22
2016,8,16,8,45,40.5,210.0,2.2,23.5,235.0,228.71,176.77
2016,8,16,9,0,80.0,266.0,2.2,24.0,315.0,310.85,239.05
2016,8,16,9,15,60.0,275.0,2.15,24.0,313.5,310.9,237.8
2016,8,16,9,30,40.0,284.0,2.1,24.0,312.0,308.88,235.17
2016,8,16,9,45,31.0,282.5,2.05,24.5,305.5,302.69,229.29
2016,8,16,10,0,22.0,281.0,2.0,25.0,299.0,291.85,220.0
2016,8,16,10,15,24.5,293.0,1.9,25.0,313.5,310.85,233.67
2016,8,16,10,30,27.0,305.0,1.8,25.0,328.0,326.2,244.44
2016,8,16,10,45,51.5,350.5,1.75,25.5,396.0,395.16,294.3
2016,8,16,11,0,76.0,396.0,1.7,26.0,464.0,465.6,343.64
2016,8,16,11,15,69.0,413.0,1.6,26.0,475.5,478.43,351.15
2016,8,16,11,30,62.0,430.0,1.5,26.0,487.0,490.71,358.58
2016,8,16,11,45,69.5,429.5,1.4,26.0,495.0,498.81,363.79
2016,8,16,12,0,77.0,429.0,1.3,26.0,503.0,506.78,368.93
2016,8,16,12,15,82.5,450.5,1.3,26.0,529.5,535.07,388.21
2016,8,16,12,30,88.0,472.0,1.3,26.0,556.0,563.06,407.02
2016,8,16,12,45,79.5,464.5,1.3,26.0,540.5,546.81,395.48
2016,8,16,13,0,71.0,457.0,1.3,26.0,525.0,530.19,384.05
2016,8,16,13,15,40.5,329.5,1.35,26.0,368.5,369.21,271.64
2016,8,16,13,30,10.0,202.0,1.4,26.0,212.0,206.83,153.19
2016,8,16,13,45,5.0,160.5,1.5,26.0,165.5,161.05,119.22
2016,8,16,14,0,0.0,119.0,1.6,26.0,119.0,115.59,84.53
2016,8,16,14,15,33.5,258.0,1.65,26.0,286.5,286.86,215.13
2016,8,16,14,30,67.0,397.0,1.7,26.0,454.0,455.93,337.52
2016,8,16,14,45,109.0,393.0,1.8,26.0,482.5,485.47,359.59
2016,8,16,15,0,151.0,389.0,1.9,26.0,511.0,516.48,383.35
2016,8,16,15,15,78.0,283.5,1.95,26.0,346.5,342.04,257.15
2016,8,16,15,30,5.0,178.0,2.0,26.0,182.0,176.74,132.4
2016,8,16,15,45,10.0,199.0,2.15,26.0,206.0,200.55,151.55
2016,8,16,16,0,15.0,220.0,2.3,26.0,230.0,223.89,169.9
2016,8,16,16,15,12.5,202.0,2.3,25.5,210.0,203.9,155.27
2016,8,16,16,30,10.0,184.0,2.3,25.0,190.0,184.16,140.78
2016,8,16,16,45,16.0,176.0,2.35,25.0,184.0,178.7,137.1
2016,8,16,17,0,22.0,168.0,2.4,25.0,178.0,172.52,132.7
2016,8,16,17,15,18.0,146.5,2.3,24.5,154.0,148.64,114.38
2016,8,16,17,30,14.0,125.0,2.2,24.0,130.0,125.25,96.17
2016,8,16,17,45,7.0,104.0,2.1,24.0,106.5,102.05,77.69
2016,8,16,18,0,0.0,83.0,2.0,24.0,83.0,79.74,59.72
2016,8,16,18,15,0.0,61.0,1.9,23.5,61.0,58.5,42.17
2016,8,16,18,30,0.0,39.0,1.8,23.0,39.0,37.45,24.51
2016,8,16,18,45,0.0,22.5,1.75,23.0,22.5,21.71,10.01
2016,8,16,19,0,0.0,6.0,1.7,23.0,6.0,5.9,0.0
2016,8,16,19,15,0.0,3.0,1.7,23.0,3.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,5.0,2.1,22.0,5.0,4.91,0.0
2016,8,17,6,30,0.0,10.0,2.2,22.0,10.0,9.64,1.57
2016,8,17,6,45,0.0,20.5,2.3,22.5,20.5,19.78,10.39
2016,8,17,7,0,0.0,31.0,2.4,23.0,31.0,29.92,18.99
2016,8,17,7,15,0.0,42.5,2.5,23.0,42.5,41.04,28.34
2016,8,17,7,30,0.0,54.0,2.6,23.0,54.0,52.17,37.54
2016,8,17,7,45,0.0,89.0,2.75,23.5,89.0,86.0,65.01
2016,8,17,8,0,0.0,124.0,2.9,24.0,124.0,119.92,91.98
2016,8,17,8,15,3.0,145.0,2.95,24.0,146.5,141.78,109.02
2016,8,17,8,30,6.0,166.0,3.0,24.0,169.0,164.02,126.21
2016,8,17,8,45,79.0,220.5,3.05,24.5,268.0,260.78,201.77
2016,8,17,9,0,152.0,275.0,3.1,25.0,367.0,366.9,282.38
2016,8,17,9,15,162.0,299.5,3.1,25.0,405.0,406.19,311.05
2016,8,17,9,30,172.0,324.0,3.1,25.0,443.0,446.09,340.01
2016,8,17,9,45,184.5,346.0,3.1,25.5,481.0,485.86,367.85
2016,8,17,10,0,197.0,368.0,3.1,26.0,519.0,526.18,395.63
2016,8,17,10,15,192.5,388.5,3.05,26.0,542.0,551.32,412.41
2016,8,17,10,30,188.0,409.0,3.0,26.0,565.0,575.54,428.45
2016,8,17,10,45,150.5,422.5,3.0,26.5,550.5,562.27,416.4
2016,8,17,11,0,113.0,436.0,3.0,27.0,536.0,546.29,402.63
2016,8,17,11,15,140.5,452.0,3.0,27.0,579.5,591.86,435.0
2016,8,17,11,30,168.0,468.0,3.0,27.0,623.0,638.06,467.14
2016,8,17,11,45,238.0,463.0,3.0,27.5,686.0,704.63,513.47
2016,8,17,12,0,308.0,458.0,3.0,28.0,749.0,778.29,563.35
2016,8,17,12,15,176.5,441.0,3.0,28.0,608.0,626.05,456.15
2016,8,17,12,30,45.0,424.0,3.0,28.0,467.0,470.92,344.22
2016,8,17,12,45,28.5,331.0,3.0,28.0,358.5,359.54,265.16
2016,8,17,13,0,12.0,238.0,3.0,28.0,250.0,244.64,180.99
2016,8,17,13,15,13.0,254.0,3.0,28.0,267.0,261.3,193.69
2016,8,17,13,30,14.0,270.0,3.0,28.0,284.0,277.89,206.01
2016,8,17,13,45,42.5,348.0,3.0,28.0,387.0,388.43,287.71
2016,8,17,14,0,71.0,426.0,3.0,28.0,490.0,493.53,363.14
2016,8,17,14,15,146.0,423.5,2.95,28.0,550.0,563.3,414.49
2016,8,17,14,30,221.0,421.0,2.9,28.0,610.0,622.67,457.93
2016,8,17,14,45,154.5,397.5,2.9,28.0,527.0,534.16,394.62
2016,8,17,15,0,88.0,374.0,2.9,28.0,444.0,444.86,330.24
2016,8,17,15,15,170.5,354.5,2.85,27.5,481.5,490.53,367.02
2016,8,17,15,30,253.0,335.0,2.8,27.0,519.0,528.53,397.2
2016,8,17,15,45,164.0,309.5,2.8,27.0,426.0,424.72,320.76
2016,8,17,16,0,75.0,284.0,2.8,27.0,333.0,329.38,249.47
2016,8,17,16,15,44.0,236.5,2.7,26.5,265.0,259.26,197.41
2016,8,17,16,30,13.0,189.0,2.6,26.0,197.0,190.72,145.35
2016,8,17,16,45,6.5,164.5,2.55,26.0,168.5,162.75,124.1
2016,8,17,17,0,0.0,140.0,2.5,26.0,140.0,135.55,103.16
2016,8,17,17,15,0.0,121.0,2.35,25.5,121.0,117.01,89.02
2016,8,17,17,30,0.0,102.0,2.2,25.0,102.0,98.51,74.64
2016,8,17,17,45,0.0,83.0,2.05,25.0,83.0,80.07,59.86
2016,8,17,18,0,0.0,64.0,1.9,25.0,64.0,61.71,44.86
2016,8,17,18,15,0.0,46.5,1.85,24.5,46.5,44.85,30.92
2016,8,17,18,30,0.0,29.0,1.8,24.0,29.0,28.0,16.8
2016,8,17,18,45,0.0,16.5,1.75,23.5,16.5,15.92,5.5
2016,8,17,19,0,0.0,4.0,1.7,23.0,4.0,3.93,0.0
2016,8,17,19,15,0.0,2.0,1.75,23.0,2.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,18,6,15,3.0,14.0,1.2,22.0,14.5,13.76,0.0
2016,8,18,6,30,6.0,28.0,1.3,22.0,29.0,26.89,14.18
2016,8,18,6,45,33.5,50.0,1.45,22.5,56.5,50.63,33.94
2016,8,18,7,0,61.0,72.0,1.6,23.0,84.0,78.37,55.92
2016,8,18,7,15,77.5,95.5,1.65,23.0,116.0,109.09,81.04
2016,8,18,7,30,94.0,119.0,1.7,23.0,148.0,141.85,107.8
2016,8,18,7,45,57.5,134.0,1.75,23.5,153.0,149.47,114.97
2016,8,18,8,0,21.0,149.0,1.8,24.0,158.0,152.46,117.53
2016,8,18,8,15,37.5,178.5,1.85,24.0,197.0,191.36,147.91
2016,8,18,8,30,54.0,208.0,1.9,24.0,236.0,231.25,178.63
2016,8,18,8,45,34.0,207.5,2.0,24.5,226.0,222.77,171.08
2016,8,18,9,0,14.0,207.0,2.1,25.0,216.0,209.88,160.09
2016,8,18,9,15,50.5,260.0,2.05,25.0,294.5,289.91,221.26
2016,8,18,9,30,87.0,313.0,2.0,25.0,373.0,371.49,281.84
2016,8,18,9,45,121.0,341.0,2.0,25.5,430.5,433.4,326.26
2016,8,18,10,0,155.0,369.0,2.0,26.0,488.0,494.22,369.06
2016,8,18,10,15,202.5,384.5,1.95,26.0,547.5,555.82,412.64
2016,8,18,10,30,250.0,400.0,1.9,26.0,607.0,625.19,460.64
2016,8,18,10,45,208.5,421.0,1.9,26.0,598.0,612.83,449.81
2016,8,18,11,0,167.0,442.0,1.9,26.0,589.0,602.38,440.78
2016,8,18,11,15,155.5,453.5,1.85,26.0,593.5,607.84,443.48
2016,8,18,11,30,144.0,465.0,1.8,26.0,598.0,612.17,445.31
2016,8,18,11,45,195.0,469.5,1.8,26.5,652.0,669.48,484.51
2016,8,18,12,0,246.0,474.0,1.8,27.0,706.0,727.32,522.88
2016,8,18,12,15,225.0,481.0,1.75,27.0,694.5,715.74,513.49
2016,8,18,12,30,204.0,488.0,1.7,27.0,683.0,702.87,503.89
2016,8,18,12,45,246.0,477.5,1.7,27.0,712.0,734.06,526.06
2016,8,18,13,0,288.0,467.0,1.7,27.0,741.0,770.26,550.87
2016,8,18,13,15,200.0,467.0,1.7,27.0,656.0,674.16,484.79
2016,8,18,13,30,112.0,467.0,1.7,27.0,571.0,578.96,418.71
2016,8,18,13,45,248.5,430.5,1.7,27.0,656.0,682.61,494.47
2016,8,18,14,0,385.0,394.0,1.7,27.0,741.0,767.78,554.64
2016,8,18,14,15,355.0,394.5,1.7,27.0,707.0,730.77,529.02
2016,8,18,14,30,325.0,395.0,1.7,27.0,673.0,693.9,504.41
2016,8,18,14,45,289.5,386.0,1.75,27.0,626.0,643.21,470.54
2016,8,18,15,0,254.0,377.0,1.8,27.0,579.0,593.83,437.09
2016,8,18,15,15,374.5,316.0,1.8,26.5,596.5,615.97,457.8
2016,8,18,15,30,495.0,255.0,1.8,26.0,614.0,631.92,473.13
2016,8,18,15,45,516.0,228.5,1.85,26.0,580.5,597.03,449.77
2016,8,18,16,0,537.0,202.0,1.9,26.0,547.0,558.86,423.77
2016,8,18,16,15,335.5,223.0,1.9,26.0,432.5,427.33,325.87
2016,8,18,16,30,134.0,244.0,1.9,26.0,318.0,316.19,241.31
2016,8,18,16,45,335.0,185.5,1.9,26.0,344.5,352.52,270.54
2016,8,18,17,0,536.0,127.0,1.9,26.0,371.0,366.07,279.02
2016,8,18,17,15,552.0,104.5,1.8,25.5,326.0,319.57,240.7
2016,8,18,17,30,568.0,82.0,1.7,25.0,281.0,268.91,197.74
2016,8,18,17,45,513.0,73.5,1.65,25.0,228.5,210.75,148.98
2016,8,18,18,0,458.0,65.0,1.6,25.0,176.0,158.77,105.48
2016,8,18,18,15,370.0,53.5,1.65,24.5,128.0,105.52,64.1
2016,8,18,18,30,282.0,42.0,1.7,24.0,80.0,62.34,33.54
2016,8,18,18,45,141.0,26.5,1.75,23.5,45.5,25.42,9.65
2016,8,18,19,0,0.0,11.0,1.8,23.0,11.0,10.81,0.0
2016,8,18,19,15,0.0,5.5,1.95,23.0,5.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,15,53.5,16.5,1.9,23.0,21.0,16.22,0.0
2016,8,19,6,30,107.0,33.0,2.1,23.0,42.0,33.07,16.42
2016,8,19,6,45,213.5,49.5,2.3,23.5,85.5,66.42,39.32
2016,8,19,7,0,320.0,66.0,2.5,24.0,129.0,113.44,73.14
2016,8,19,7,15,392.5,77.0,2.7,24.0,179.5,160.75,110.99
2016,8,19,7,30,465.0,88.0,2.9,24.0,230.0,216.57,157.19
2016,8,19,7,45,232.5,51.0,3.1,24.5,122.0,130.14,96.38
2016,8,19,8,0,0.0,14.0,3.3,25.0,14.0,13.51,5.42
2016,8,19,8,15,327.5,63.0,3.4,25.0,230.5,214.5,167.0
2016,8,19,8,30,655.0,112.0,3.5,25.0,447.0,449.7,349.81
2016,8,19,8,45,690.0,113.0,3.65,25.5,499.5,506.23,393.05
2016,8,19,9,0,725.0,114.0,3.8,26.0,552.0,564.85,437.42
2016,8,19,9,15,494.0,213.0,3.8,26.5,522.5,546.56,419.33
2016,8,19,9,30,263.0,312.0,3.8,27.0,493.0,502.66,381.24
2016,8,19,9,45,534.0,215.5,3.8,27.5,613.5,625.67,475.84
2016,8,19,10,0,805.0,119.0,3.8,28.0,734.0,765.11,575.61
2016,8,19,10,15,546.0,255.0,3.75,28.0,681.5,719.28,537.95
2016,8,19,10,30,287.0,391.0,3.7,28.0,629.0,648.31,479.96
2016,8,19,10,45,275.5,410.0,3.7,28.0,645.5,667.12,492.37
2016,8,19,11,0,264.0,429.0,3.7,28.0,662.0,684.28,503.09
2016,8,19,11,15,284.5,435.5,3.65,28.0,692.5,717.3,525.59
2016,8,19,11,30,305.0,442.0,3.6,28.0,723.0,750.01,547.62
2016,8,19,11,45,220.5,461.0,3.55,28.5,666.0,686.0,499.71
2016,8,19,12,0,136.0,480.0,3.5,29.0,609.0,624.81,453.79
2016,8,19,12,15,226.0,470.5,3.45,29.0,686.0,706.2,512.55
2016,8,19,12,30,316.0,461.0,3.4,29.0,763.0,794.03,573.5
2016,8,19,12,45,341.5,446.5,3.35,29.0,772.0,804.51,580.66
2016,8,19,13,0,367.0,432.0,3.3,29.0,781.0,813.29,587.23
2016,8,19,13,15,345.5,439.5,3.25,29.0,765.0,796.24,575.02
2016,8,19,13,30,324.0,447.0,3.2,29.0,749.0,778.08,562.27
2016,8,19,13,45,242.0,450.0,3.15,29.0,673.0,690.45,501.26
2016,8,19,14,0,160.0,453.0,3.1,29.0,597.0,611.02,445.04
2016,8,19,14,15,271.0,411.5,3.05,29.0,646.5,671.26,490.89
2016,8,19,14,30,382.0,370.0,3.0,29.0,696.0,718.99,526.79
2016,8,19,14,45,581.5,254.0,2.95,29.0,726.0,765.68,564.83
2016,8,19,15,0,781.0,138.0,2.9,29.0,756.0,789.17,583.87
2016,8,19,15,15,442.0,237.0,2.85,29.0,583.5,593.41,443.81
2016,8,19,15,30,103.0,336.0,2.8,29.0,411.0,410.02,305.26
2016,8,19,15,45,410.5,230.5,2.75,29.0,498.0,524.9,396.73
2016,8,19,16,0,718.0,125.0,2.7,29.0,585.0,600.17,455.1
2016,8,19,16,15,695.0,120.5,2.55,28.5,535.5,545.44,414.72
2016,8,19,16,30,672.0,116.0,2.4,28.0,486.0,491.37,374.52
2016,8,19,16,45,500.0,143.0,2.3,28.0,402.0,394.2,300.16
2016,8,19,17,0,328.0,170.0,2.2,28.0,318.0,313.98,238.3
2016,8,19,17,15,311.5,148.0,2.1,27.5,273.0,266.18,200.96
2016,8,19,17,30,295.0,126.0,2.0,27.0,228.0,219.98,163.79
2016,8,19,17,45,350.5,98.5,1.9,26.5,198.5,190.13,136.65
2016,8,19,18,0,406.0,71.0,1.8,26.0,169.0,152.16,101.69
2016,8,19,18,15,316.5,58.0,1.85,25.5,121.5,100.67,62.14
2016,8,19,18,30,227.0,45.0,1.9,25.0,74.0,60.01,33.57
2016,8,19,18,45,120.5,26.5,2.0,25.0,41.5,24.54,8.62
2016,8,19,19,0,14.0,8.0,2.1,25.0,9.0,7.86,0.0
2016,8,19,19,15,7.0,4.0,2.25,25.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
