Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,2,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.0,2.15,23.0,3.0,2.95,0.0
2016,8,20,6,30,0.0,6.0,2.2,23.0,6.0,5.78,0.0
2016,8,20,6,45,0.0,12.5,2.3,23.5,12.5,12.05,4.06
2016,8,20,7,0,0.0,19.0,2.4,24.0,19.0,18.32,9.38
2016,8,20,7,15,0.0,26.5,2.5,24.0,26.5,25.57,15.47
2016,8,20,7,30,0.0,34.0,2.6,24.0,34.0,32.82,21.48
2016,8,20,7,45,0.0,39.5,2.75,24.0,39.5,38.14,25.81
2016,8,20,8,0,0.0,45.0,2.9,24.0,45.0,43.46,30.08
2016,8,20,8,15,0.0,58.5,3.05,24.0,58.5,56.54,40.59
2016,8,20,8,30,0.0,72.0,3.2,24.0,72.0,69.62,50.99
2016,8,20,8,45,0.0,96.0,3.4,24.5,96.0,92.91,69.31
2016,8,20,9,0,0.0,120.0,3.6,25.0,120.0,116.28,87.42
2016,8,20,9,15,0.0,116.0,3.65,25.0,116.0,112.4,84.05
2016,8,20,9,30,0.0,112.0,3.7,25.0,112.0,108.53,80.76
2016,8,20,9,45,2.0,139.5,3.75,25.5,141.0,136.9,102.61
2016,8,20,10,0,4.0,167.0,3.8,26.0,170.0,165.51,124.33
2016,8,20,10,15,5.0,171.0,3.8,26.0,175.0,170.46,127.88
2016,8,20,10,30,6.0,175.0,3.8,26.0,180.0,175.47,131.53
2016,8,20,10,45,7.0,182.5,3.8,26.0,189.0,183.97,137.86
2016,8,20,11,0,8.0,190.0,3.8,26.0,198.0,192.51,144.22
2016,8,20,11,15,9.5,209.0,3.75,26.0,218.0,212.87,159.55
2016,8,20,11,30,11.0,228.0,3.7,26.0,238.0,233.31,174.83
2016,8,20,11,45,12.5,247.5,3.7,26.5,259.5,254.28,190.08
2016,8,20,12,0,14.0,267.0,3.7,27.0,281.0,275.28,205.23
2016,8,20,12,15,13.5,260.0,3.65,27.0,273.5,267.99,199.67
2016,8,20,12,30,13.0,253.0,3.6,27.0,266.0,260.63,194.15
2016,8,20,12,45,15.0,278.5,3.55,27.0,293.5,287.9,214.42
2016,8,20,13,0,17.0,304.0,3.5,27.0,321.0,315.14,234.48
2016,8,20,13,15,13.0,250.0,3.4,27.0,263.0,257.41,191.66
2016,8,20,13,30,9.0,196.0,3.3,27.0,205.0,199.99,148.73
2016,8,20,13,45,4.5,117.0,3.2,27.0,121.5,117.99,86.36
2016,8,20,14,0,0.0,38.0,3.1,27.0,38.0,36.82,23.3
2016,8,20,14,15,9.0,163.5,2.95,26.5,171.5,167.33,124.97
2016,8,20,14,30,18.0,289.0,2.8,26.0,305.0,298.8,224.38
2016,8,20,14,45,9.0,182.5,2.65,26.0,190.5,185.34,138.74
2016,8,20,15,0,0.0,76.0,2.5,26.0,76.0,73.6,52.49
2016,8,20,15,15,0.0,49.5,2.35,26.0,49.5,47.9,32.44
2016,8,20,15,30,0.0,23.0,2.2,26.0,23.0,22.24,12.13
2016,8,20,15,45,0.0,40.5,2.05,26.0,40.5,39.17,25.71
2016,8,20,16,0,0.0,58.0,1.9,26.0,58.0,56.09,39.29
2016,8,20,16,15,43.0,147.0,1.7,25.5,170.5,169.98,130.09
2016,8,20,16,30,86.0,236.0,1.5,25.0,283.0,279.24,214.43
2016,8,20,16,45,222.0,199.5,1.3,25.0,303.5,309.63,237.8
2016,8,20,17,0,358.0,163.0,1.1,25.0,324.0,319.68,243.91
2016,8,20,17,15,428.5,129.0,0.95,25.0,295.5,293.28,220.8
2016,8,20,17,30,499.0,95.0,0.8,25.0,267.0,257.35,188.59
2016,8,20,17,45,433.0,85.5,0.65,25.0,215.0,198.4,140.34
2016,8,20,18,0,367.0,76.0,0.5,25.0,163.0,148.25,99.67
2016,8,20,18,15,278.0,61.0,0.4,24.5,116.5,97.42,61.07
2016,8,20,18,30,189.0,46.0,0.3,24.0,70.0,57.41,32.99
2016,8,20,18,45,94.5,23.0,0.25,24.0,35.0,21.73,6.4
2016,8,20,19,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,7.0,1.9,21.0,7.0,6.88,0.0
2016,8,21,6,30,0.0,14.0,1.9,21.0,14.0,13.5,4.04
2016,8,21,6,45,0.0,28.5,1.95,21.0,28.5,27.52,16.7
2016,8,21,7,0,0.0,43.0,2.0,21.0,43.0,41.54,28.72
2016,8,21,7,15,0.0,60.5,2.05,21.0,60.5,58.4,42.95
2016,8,21,7,30,0.0,78.0,2.1,21.0,78.0,75.32,57.0
2016,8,21,7,45,0.0,102.5,2.15,21.0,102.5,99.07,76.37
2016,8,21,8,0,0.0,127.0,2.2,21.0,127.0,122.92,95.48
2016,8,21,8,15,18.5,162.5,2.3,21.5,172.0,165.95,129.43
2016,8,21,8,30,37.0,198.0,2.4,22.0,217.0,213.05,166.07
2016,8,21,8,45,91.5,235.0,2.5,22.5,288.5,282.65,219.99
2016,8,21,9,0,146.0,272.0,2.6,23.0,360.0,361.03,279.54
2016,8,21,9,15,158.0,297.0,2.55,23.0,399.5,401.9,309.56
2016,8,21,9,30,170.0,322.0,2.5,23.0,439.0,443.6,339.85
2016,8,21,9,45,224.0,337.0,2.5,23.5,502.0,507.42,386.3
2016,8,21,10,0,278.0,352.0,2.5,24.0,565.0,579.71,437.64
2016,8,21,10,15,291.5,368.5,2.3,24.0,601.0,619.04,463.82
2016,8,21,10,30,305.0,385.0,2.1,24.0,637.0,658.38,489.58
2016,8,21,10,45,191.5,401.0,1.95,24.5,562.0,578.09,428.27
2016,8,21,11,0,78.0,417.0,1.8,25.0,487.0,489.89,361.36
2016,8,21,11,15,118.5,440.5,1.6,25.0,548.5,560.49,411.21
2016,8,21,11,30,159.0,464.0,1.4,25.0,610.0,626.47,455.4
2016,8,21,11,45,162.5,472.5,1.25,25.0,623.5,641.6,463.69
2016,8,21,12,0,166.0,481.0,1.1,25.0,637.0,656.1,471.79
2016,8,21,12,15,88.5,350.5,1.05,25.0,434.0,446.21,327.03
2016,8,21,12,30,11.0,220.0,1.0,25.0,231.0,226.01,167.19
2016,8,21,12,45,14.5,266.0,0.95,25.0,280.0,275.03,204.26
2016,8,21,13,0,18.0,312.0,0.9,25.0,329.0,324.14,239.64
2016,8,21,13,15,32.5,361.5,1.0,25.0,392.0,394.41,290.41
2016,8,21,13,30,47.0,411.0,1.1,25.0,455.0,458.55,335.93
2016,8,21,13,45,64.5,420.0,1.2,25.0,479.0,483.5,354.18
2016,8,21,14,0,82.0,429.0,1.3,25.0,503.0,507.52,372.05
2016,8,21,14,15,51.5,367.5,1.35,25.0,413.5,414.5,306.35
2016,8,21,14,30,21.0,306.0,1.4,25.0,324.0,318.39,237.16
2016,8,21,14,45,21.0,295.5,1.5,25.0,313.0,307.21,229.98
2016,8,21,15,0,21.0,285.0,1.6,25.0,302.0,295.98,222.31
2016,8,21,15,15,25.0,281.5,1.65,25.0,300.5,294.76,222.09
2016,8,21,15,30,29.0,278.0,1.7,25.0,299.0,296.9,224.35
2016,8,21,15,45,45.5,275.0,1.8,25.0,305.5,303.79,230.59
2016,8,21,16,0,62.0,272.0,1.9,25.0,312.0,309.03,235.51
2016,8,21,16,15,39.0,231.0,1.85,24.5,255.5,250.92,192.07
2016,8,21,16,30,16.0,190.0,1.8,24.0,199.0,193.41,148.44
2016,8,21,16,45,106.5,187.0,1.8,24.0,235.5,237.9,184.27
2016,8,21,17,0,197.0,184.0,1.8,24.0,272.0,267.71,206.89
2016,8,21,17,15,190.0,158.0,1.7,23.5,233.5,227.4,174.9
2016,8,21,17,30,183.0,132.0,1.6,23.0,195.0,187.79,142.9
2016,8,21,17,45,164.5,109.0,1.55,23.0,157.5,148.87,110.85
2016,8,21,18,0,146.0,86.0,1.5,23.0,120.0,112.18,80.43
2016,8,21,18,15,112.5,64.0,1.45,22.5,86.0,76.71,52.07
2016,8,21,18,30,79.0,42.0,1.4,22.0,52.0,45.57,27.84
2016,8,21,18,45,39.5,21.0,1.35,22.0,26.0,19.75,4.68
2016,8,21,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,22,6,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,22,6,45,0.0,1.0,2.3,22.5,1.0,0.96,0.0
2016,8,22,7,0,0.0,2.0,2.5,23.0,2.0,1.93,0.0
2016,8,22,7,15,0.0,3.0,2.6,23.5,3.0,2.89,0.0
2016,8,22,7,30,0.0,4.0,2.7,24.0,4.0,3.86,0.0
2016,8,22,7,45,0.0,63.0,2.8,24.5,63.0,60.89,44.39
2016,8,22,8,0,0.0,122.0,2.9,25.0,122.0,118.09,90.22
2016,8,22,8,15,16.5,158.0,2.95,25.0,166.5,160.69,123.66
2016,8,22,8,30,33.0,194.0,3.0,25.0,211.0,207.16,159.76
2016,8,22,8,45,51.5,226.0,3.1,25.5,255.5,251.38,193.34
2016,8,22,9,0,70.0,258.0,3.2,26.0,300.0,297.6,227.94
2016,8,22,9,15,73.0,282.0,3.25,26.0,329.0,327.38,249.82
2016,8,22,9,30,76.0,306.0,3.3,26.0,358.0,357.35,271.65
2016,8,22,9,45,85.5,331.0,3.35,26.5,393.0,393.35,297.31
2016,8,22,10,0,95.0,356.0,3.4,27.0,428.0,430.0,323.07
2016,8,22,10,15,251.5,349.5,3.45,27.0,554.0,566.9,425.62
2016,8,22,10,30,408.0,343.0,3.5,27.0,680.0,709.43,528.52
2016,8,22,10,45,293.0,391.0,3.55,27.0,637.0,664.36,492.54
2016,8,22,11,0,178.0,439.0,3.6,27.0,594.0,610.6,451.02
2016,8,22,11,15,236.5,441.0,3.65,27.0,653.0,672.59,496.02
2016,8,22,11,30,295.0,443.0,3.7,27.0,712.0,742.36,545.04
2016,8,22,11,45,211.5,459.0,3.75,27.5,654.0,675.92,495.33
2016,8,22,12,0,128.0,475.0,3.8,28.0,596.0,612.59,447.87
2016,8,22,12,15,500.0,299.5,3.8,28.0,773.5,817.36,602.28
2016,8,22,12,30,872.0,124.0,3.8,28.0,951.0,1003.22,728.23
2016,8,22,12,45,607.5,283.5,3.8,28.0,859.0,911.1,664.72
2016,8,22,13,0,343.0,443.0,3.8,28.0,767.0,801.15,582.32
2016,8,22,13,15,257.0,456.5,3.8,28.0,697.5,726.8,530.18
2016,8,22,13,30,171.0,470.0,3.8,28.0,628.0,646.73,473.05
2016,8,22,13,45,150.5,457.5,3.8,28.5,594.5,610.89,447.46
2016,8,22,14,0,130.0,445.0,3.8,29.0,561.0,575.17,421.65
2016,8,22,14,15,486.5,282.5,3.8,29.0,696.5,741.94,550.23
2016,8,22,14,30,843.0,120.0,3.8,29.0,832.0,872.19,642.96
2016,8,22,14,45,498.5,250.5,3.8,29.0,667.0,688.61,513.38
2016,8,22,15,0,154.0,381.0,3.8,29.0,502.0,511.2,379.35
2016,8,22,15,15,474.0,248.0,3.75,28.5,591.5,628.31,473.98
2016,8,22,15,30,794.0,115.0,3.7,28.0,681.0,709.37,538.0
2016,8,22,15,45,771.5,114.5,3.65,28.0,634.0,657.49,501.33
2016,8,22,16,0,749.0,114.0,3.6,28.0,587.0,605.48,463.3
2016,8,22,16,15,726.0,110.0,3.4,28.0,536.5,549.93,421.53
2016,8,22,16,30,703.0,106.0,3.2,28.0,486.0,494.72,379.07
2016,8,22,16,45,668.5,102.0,3.05,28.0,432.0,434.8,332.14
2016,8,22,17,0,634.0,98.0,2.9,28.0,378.0,377.37,285.98
2016,8,22,17,15,590.5,91.5,2.7,27.5,323.5,316.88,236.96
2016,8,22,17,30,547.0,85.0,2.5,27.0,269.0,260.62,190.23
2016,8,22,17,45,480.5,76.5,2.4,26.5,216.0,201.01,141.1
2016,8,22,18,0,414.0,68.0,2.3,26.0,163.0,148.12,97.84
2016,8,22,18,15,318.0,54.5,2.3,25.5,115.5,95.34,57.65
2016,8,22,18,30,222.0,41.0,2.3,25.0,68.0,54.25,29.21
2016,8,22,18,45,111.0,20.5,2.35,25.0,34.0,18.03,1.89
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,6,15,53.5,15.0,3.4,23.0,19.5,14.74,0.0
2016,8,23,6,30,107.0,30.0,3.5,23.0,39.0,30.17,13.17
2016,8,23,6,45,212.0,47.5,3.6,23.5,82.0,64.46,37.66
2016,8,23,7,0,317.0,65.0,3.7,24.0,125.0,112.06,72.06
2016,8,23,7,15,392.0,76.5,3.9,24.0,176.5,160.23,110.64
2016,8,23,7,30,467.0,88.0,4.1,24.0,228.0,217.26,157.96
2016,8,23,7,45,267.0,124.5,4.3,24.5,208.5,213.44,162.31
2016,8,23,8,0,67.0,161.0,4.5,25.0,189.0,183.73,142.03
2016,8,23,8,15,367.5,136.0,4.6,25.0,319.0,305.22,237.58
2016,8,23,8,30,668.0,111.0,4.7,25.0,449.0,455.85,355.92
2016,8,23,8,45,707.0,111.0,4.8,25.5,503.0,514.37,401.52
2016,8,23,9,0,746.0,111.0,4.9,26.0,557.0,575.16,447.96
2016,8,23,9,15,765.0,114.5,4.9,26.5,605.5,628.41,487.14
2016,8,23,9,30,784.0,118.0,4.9,27.0,654.0,681.42,525.1
2016,8,23,9,45,808.0,115.5,4.9,27.5,699.0,731.45,558.37
2016,8,23,10,0,832.0,113.0,4.9,28.0,744.0,778.38,588.9
2016,8,23,10,15,842.0,115.5,4.9,28.0,781.5,820.32,616.77
2016,8,23,10,30,852.0,118.0,4.9,28.0,819.0,860.13,642.96
2016,8,23,10,45,864.0,117.0,4.95,28.5,850.0,895.8,665.11
2016,8,23,11,0,876.0,116.0,5.0,29.0,881.0,929.0,685.45
2016,8,23,11,15,881.0,117.0,4.95,29.0,903.5,954.96,701.58
2016,8,23,11,30,886.0,118.0,4.9,29.0,926.0,977.75,715.61
2016,8,23,11,45,888.0,119.5,4.9,29.5,940.0,994.83,724.79
2016,8,23,12,0,890.0,121.0,4.9,30.0,954.0,1008.43,731.75
2016,8,23,12,15,891.5,121.5,4.9,30.0,960.0,1016.98,737.02
2016,8,23,12,30,893.0,122.0,4.9,30.0,966.0,1021.96,740.11
2016,8,23,12,45,893.0,121.5,4.9,30.0,963.5,1020.81,739.35
2016,8,23,13,0,893.0,121.0,4.9,30.0,961.0,1016.06,736.41
2016,8,23,13,15,890.5,120.5,4.85,30.0,949.5,1005.25,729.24
2016,8,23,13,30,888.0,120.0,4.8,30.0,938.0,990.93,719.93
2016,8,23,13,45,883.5,119.0,4.75,30.0,918.5,970.75,706.88
2016,8,23,14,0,879.0,118.0,4.7,30.0,899.0,947.31,691.79
2016,8,23,14,15,872.5,117.0,4.65,30.0,871.5,918.89,673.44
2016,8,23,14,30,866.0,116.0,4.6,30.0,844.0,887.58,653.27
2016,8,23,14,45,846.5,120.0,4.55,30.0,807.0,847.57,627.2
2016,8,23,15,0,827.0,124.0,4.5,30.0,770.0,808.93,601.94
2016,8,23,15,15,814.5,121.0,4.4,30.0,729.0,763.88,571.9
2016,8,23,15,30,802.0,118.0,4.3,30.0,688.0,717.26,540.54
2016,8,23,15,45,781.5,116.5,4.25,30.0,640.5,665.32,504.62
2016,8,23,16,0,761.0,115.0,4.2,30.0,593.0,613.05,466.56
2016,8,23,16,15,738.0,111.0,3.95,29.5,542.0,556.74,425.16
2016,8,23,16,30,715.0,107.0,3.7,29.0,491.0,501.01,383.08
2016,8,23,16,45,682.5,102.0,3.5,29.0,436.5,440.38,335.56
2016,8,23,17,0,650.0,97.0,3.3,29.0,382.0,382.03,288.61
2016,8,23,17,15,606.0,90.5,3.05,28.0,327.0,320.46,239.19
2016,8,23,17,30,562.0,84.0,2.8,27.0,272.0,263.18,191.9
2016,8,23,17,45,498.0,75.0,2.55,26.5,218.0,202.92,141.93
2016,8,23,18,0,434.0,66.0,2.3,26.0,164.0,150.01,98.41
2016,8,23,18,15,334.5,53.5,2.3,25.5,116.0,95.8,57.25
2016,8,23,18,30,235.0,41.0,2.3,25.0,68.0,54.61,29.02
2016,8,23,18,45,117.5,20.5,2.35,25.0,34.0,17.72,0.0
2016,8,23,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,6,15,107.5,13.0,2.3,22.5,21.5,12.78,0.0
2016,8,24,6,30,215.0,26.0,2.6,23.0,43.0,29.68,10.63
2016,8,24,6,45,340.5,37.5,2.95,23.5,89.5,67.45,35.04
2016,8,24,7,0,466.0,49.0,3.3,24.0,136.0,120.35,72.49
2016,8,24,7,15,536.5,56.5,3.45,24.0,190.0,172.73,115.39
2016,8,24,7,30,607.0,64.0,3.6,24.0,244.0,233.36,166.84
2016,8,24,7,45,662.5,67.0,3.75,24.5,301.5,292.31,217.45
2016,8,24,8,0,718.0,70.0,3.9,25.0,359.0,357.42,272.22
2016,8,24,8,15,748.5,74.0,3.9,25.0,414.5,417.03,322.18
2016,8,24,8,30,779.0,78.0,3.9,25.0,470.0,478.75,372.33
2016,8,24,8,45,513.5,169.5,3.9,25.5,440.0,463.12,359.33
2016,8,24,9,0,248.0,261.0,3.9,26.0,410.0,416.34,320.28
2016,8,24,9,15,555.5,173.5,3.9,26.5,542.5,550.62,425.0
2016,8,24,9,30,863.0,86.0,3.9,27.0,675.0,702.63,537.51
2016,8,24,9,45,875.5,87.5,3.95,27.5,718.5,751.17,568.65
2016,8,24,10,0,888.0,89.0,4.0,28.0,762.0,798.09,598.78
2016,8,24,10,15,896.5,91.0,3.95,28.0,799.0,840.34,626.1
2016,8,24,10,30,905.0,93.0,3.9,28.0,836.0,880.17,651.53
2016,8,24,10,45,911.0,94.0,3.9,28.5,865.5,914.11,671.72
2016,8,24,11,0,917.0,95.0,3.9,29.0,895.0,945.07,689.8
2016,8,24,11,15,921.0,96.0,3.9,29.0,916.5,971.01,705.89
2016,8,24,11,30,925.0,97.0,3.9,29.0,938.0,993.58,719.82
2016,8,24,11,45,919.0,103.0,3.9,29.5,950.0,1008.06,727.12
2016,8,24,12,0,913.0,109.0,3.9,30.0,962.0,1018.71,732.05
2016,8,24,12,15,913.5,109.5,3.9,30.0,967.0,1026.39,736.67
2016,8,24,12,30,914.0,110.0,3.9,30.0,972.0,1030.38,739.07
2016,8,24,12,45,911.0,110.5,3.9,30.0,968.0,1027.17,737.01
2016,8,24,13,0,908.0,111.0,3.9,30.0,964.0,1020.3,732.77
2016,8,24,13,15,572.5,286.0,3.85,30.0,821.0,870.13,632.21
2016,8,24,13,30,237.0,461.0,3.8,30.0,678.0,701.95,508.49
2016,8,24,13,45,562.0,286.5,3.8,30.0,788.0,841.25,615.19
2016,8,24,14,0,887.0,112.0,3.8,30.0,898.0,947.89,688.4
2016,8,24,14,15,880.5,111.0,3.75,30.0,870.5,919.19,669.23
2016,8,24,14,30,874.0,110.0,3.7,30.0,843.0,887.57,649.11
2016,8,24,14,45,851.0,115.5,3.65,30.0,804.5,845.84,622.16
2016,8,24,15,0,828.0,121.0,3.6,30.0,766.0,805.63,596.12
2016,8,24,15,15,815.5,118.5,3.55,29.5,725.0,761.0,567.98
2016,8,24,15,30,803.0,116.0,3.5,29.0,684.0,714.78,538.35
2016,8,24,15,45,460.5,200.0,3.45,29.0,521.0,526.32,399.43
2016,8,24,16,0,118.0,284.0,3.4,29.0,358.0,360.58,272.02
2016,8,24,16,15,419.5,193.5,3.2,28.5,422.5,448.38,343.13
2016,8,24,16,30,721.0,103.0,3.0,28.0,487.0,498.85,382.2
2016,8,24,16,45,688.5,98.0,2.85,28.0,433.0,437.91,333.98
2016,8,24,17,0,656.0,93.0,2.7,28.0,379.0,379.25,286.8
2016,8,24,17,15,613.0,86.5,2.45,27.5,323.5,317.77,236.82
2016,8,24,17,30,570.0,80.0,2.2,27.0,268.0,260.46,189.04
2016,8,24,17,45,501.5,72.0,2.0,26.5,214.0,199.7,138.88
2016,8,24,18,0,433.0,64.0,1.8,26.0,160.0,146.83,95.65
2016,8,24,18,15,336.0,51.0,1.75,25.5,112.5,92.79,54.69
2016,8,24,18,30,239.0,38.0,1.7,25.0,65.0,51.48,26.42
2016,8,24,18,45,119.5,19.0,1.7,25.0,32.5,16.08,0.0
2016,8,24,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,6,15,100.0,13.0,1.45,22.0,20.5,12.78,0.0
2016,8,25,6,30,200.0,26.0,1.6,22.0,41.0,28.72,9.93
2016,8,25,6,45,308.5,40.0,1.8,22.5,86.0,66.95,35.99
2016,8,25,7,0,417.0,54.0,2.0,23.0,131.0,117.71,72.58
2016,8,25,7,15,489.5,63.0,2.05,23.0,184.5,169.05,114.3
2016,8,25,7,30,562.0,72.0,2.1,23.0,238.0,228.94,164.59
2016,8,25,7,45,611.5,78.5,2.15,23.5,294.0,286.82,213.8
2016,8,25,8,0,661.0,85.0,2.2,24.0,350.0,349.79,266.14
2016,8,25,8,15,694.0,90.0,2.2,24.0,405.0,408.52,314.55
2016,8,25,8,30,727.0,95.0,2.2,24.0,460.0,469.73,363.43
2016,8,25,8,45,755.0,97.5,2.2,24.5,513.0,527.75,407.72
2016,8,25,9,0,783.0,100.0,2.2,25.0,566.0,586.83,451.29
2016,8,25,9,15,800.0,103.0,2.15,25.5,614.0,640.02,488.91
2016,8,25,9,30,817.0,106.0,2.1,26.0,662.0,692.68,524.32
2016,8,25,9,45,835.0,106.0,2.05,26.5,706.0,739.94,553.84
2016,8,25,10,0,853.0,106.0,2.0,27.0,750.0,788.05,583.35
2016,8,25,10,15,862.5,107.5,1.95,27.0,786.5,829.3,608.86
2016,8,25,10,30,872.0,109.0,1.9,27.0,823.0,868.3,632.61
2016,8,25,10,45,881.0,109.0,1.9,27.5,853.0,902.85,652.43
2016,8,25,11,0,890.0,109.0,1.9,28.0,883.0,934.7,670.36
2016,8,25,11,15,894.0,110.0,1.85,28.0,905.0,959.97,684.76
2016,8,25,11,30,898.0,111.0,1.8,28.0,927.0,981.97,697.11
2016,8,25,11,45,902.0,110.5,1.75,28.5,941.0,999.04,704.99
2016,8,25,12,0,906.0,110.0,1.7,29.0,955.0,1012.62,710.76
2016,8,25,12,15,906.5,110.0,1.65,29.0,960.0,1019.66,714.01
2016,8,25,12,30,907.0,110.0,1.6,29.0,965.0,1023.05,715.18
2016,8,25,12,45,906.5,109.5,1.6,29.0,961.5,1021.25,714.07
2016,8,25,13,0,906.0,109.0,1.6,29.0,958.0,1015.78,710.89
2016,8,25,13,15,903.5,108.5,1.6,29.0,946.0,1004.69,704.43
2016,8,25,13,30,901.0,108.0,1.6,29.0,934.0,990.04,695.93
2016,8,25,13,45,896.0,107.0,1.65,29.0,914.0,968.99,684.25
2016,8,25,14,0,891.0,106.0,1.7,29.0,894.0,944.64,670.53
2016,8,25,14,15,884.5,105.0,1.7,29.0,866.0,915.76,653.32
2016,8,25,14,30,878.0,104.0,1.7,29.0,838.0,883.94,634.21
2016,8,25,14,45,508.5,239.5,1.75,29.0,661.0,684.57,501.23
2016,8,25,15,0,139.0,375.0,1.8,29.0,484.0,492.99,361.08
2016,8,25,15,15,211.5,346.0,1.8,29.0,500.5,513.55,379.38
2016,8,25,15,30,284.0,317.0,1.8,29.0,517.0,532.03,394.5
2016,8,25,15,45,157.0,278.5,1.85,29.0,388.5,388.11,290.3
2016,8,25,16,0,30.0,240.0,1.9,29.0,260.0,256.5,192.09
2016,8,25,16,15,67.5,235.0,1.8,28.5,273.0,271.9,205.56
2016,8,25,16,30,105.0,230.0,1.7,28.0,286.0,283.28,215.15
2016,8,25,16,45,379.5,160.5,1.65,28.0,329.5,348.11,265.05
2016,8,25,17,0,654.0,91.0,1.6,28.0,373.0,375.01,281.98
2016,8,25,17,15,610.5,84.5,1.5,27.5,318.0,313.51,232.16
2016,8,25,17,30,567.0,78.0,1.4,27.0,263.0,256.24,184.9
2016,8,25,17,45,501.0,69.5,1.3,26.5,209.5,195.92,135.34
2016,8,25,18,0,435.0,61.0,1.2,26.0,156.0,143.21,92.37
2016,8,25,18,15,337.5,48.0,1.2,25.5,108.5,89.27,51.73
2016,8,25,18,30,240.0,35.0,1.2,25.0,61.0,48.12,23.75
2016,8,25,18,45,120.0,17.5,1.2,24.5,30.5,14.44,0.0
2016,8,25,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,15,59.5,13.5,0.6,22.5,17.5,13.27,0.0
2016,8,26,6,30,119.0,27.0,0.6,23.0,35.0,27.05,9.67
2016,8,26,6,45,227.0,43.0,0.6,23.5,78.0,61.68,34.76
2016,8,26,7,0,335.0,59.0,0.6,24.0,121.0,109.15,68.64
2016,8,26,7,15,408.5,70.5,0.6,24.0,172.5,158.05,107.42
2016,8,26,7,30,482.0,82.0,0.6,24.0,224.0,216.82,155.31
2016,8,26,7,45,536.5,89.5,0.65,24.5,278.5,272.69,201.29
2016,8,26,8,0,591.0,97.0,0.7,25.0,333.0,334.35,250.91
2016,8,26,8,15,626.5,103.5,0.6,25.0,387.0,391.84,296.15
2016,8,26,8,30,662.0,110.0,0.5,25.0,441.0,452.22,341.78
2016,8,26,8,45,693.5,112.5,0.45,25.5,493.5,508.8,382.62
2016,8,26,9,0,725.0,115.0,0.4,26.0,546.0,567.1,423.01
2016,8,26,9,15,744.5,119.0,0.35,26.0,594.0,619.91,458.85
2016,8,26,9,30,764.0,123.0,0.3,26.0,642.0,672.87,493.62
2016,8,26,9,45,571.0,223.0,0.3,26.5,625.0,662.76,480.63
2016,8,26,10,0,378.0,323.0,0.3,27.0,608.0,630.82,453.32
2016,8,26,10,15,335.5,353.5,0.4,27.0,616.0,641.73,460.3
2016,8,26,10,30,293.0,384.0,0.5,27.0,624.0,648.55,463.95
2016,8,26,10,45,337.0,383.0,0.65,27.5,668.5,696.64,496.81
2016,8,26,11,0,381.0,382.0,0.8,28.0,713.0,745.93,529.6
2016,8,26,11,15,369.0,399.0,0.9,28.0,726.5,761.63,539.39
2016,8,26,11,30,357.0,416.0,1.0,28.0,740.0,775.36,548.29
2016,8,26,11,45,606.0,277.0,1.15,28.0,836.5,889.5,630.6
2016,8,26,12,0,855.0,138.0,1.3,28.0,933.0,990.63,695.54
2016,8,26,12,15,671.0,269.5,1.4,28.0,896.0,958.54,675.57
2016,8,26,12,30,487.0,401.0,1.5,28.0,859.0,910.06,640.04
2016,8,26,12,45,670.0,270.5,1.65,28.5,898.0,960.1,679.45
2016,8,26,13,0,853.0,140.0,1.8,29.0,937.0,994.36,701.16
2016,8,26,13,15,850.5,139.0,1.85,29.0,925.5,983.18,694.73
2016,8,26,13,30,848.0,138.0,1.9,29.0,914.0,968.64,686.75
2016,8,26,13,45,843.0,137.5,2.0,29.0,894.5,948.94,676.14
2016,8,26,14,0,838.0,137.0,2.1,29.0,875.0,926.13,663.52
2016,8,26,14,15,831.0,135.0,2.15,28.5,847.5,897.01,647.56
2016,8,26,14,30,824.0,133.0,2.2,28.0,820.0,869.09,632.26
2016,8,26,14,45,817.5,129.0,2.25,28.0,786.0,832.67,609.91
2016,8,26,15,0,811.0,125.0,2.3,28.0,752.0,793.85,585.78
2016,8,26,15,15,573.0,214.0,2.3,28.0,645.5,670.22,499.65
2016,8,26,15,30,335.0,303.0,2.3,28.0,539.0,554.86,414.35
2016,8,26,15,45,313.0,284.5,2.35,28.0,493.0,505.03,379.89
2016,8,26,16,0,291.0,266.0,2.4,28.0,447.0,456.42,345.21
2016,8,26,16,15,258.5,245.5,2.35,27.5,396.0,401.08,305.21
2016,8,26,16,30,226.0,225.0,2.3,27.0,345.0,345.73,264.42
2016,8,26,16,45,232.0,198.0,2.25,27.0,309.0,311.11,238.2
2016,8,26,17,0,238.0,171.0,2.2,27.0,273.0,272.72,208.24
2016,8,26,17,15,223.0,148.0,2.05,26.5,232.5,229.63,174.27
2016,8,26,17,30,208.0,125.0,1.9,26.0,192.0,188.11,140.79
2016,8,26,17,45,183.0,102.0,1.75,25.5,152.5,145.81,106.42
2016,8,26,18,0,158.0,79.0,1.6,25.0,113.0,106.53,74.4
2016,8,26,18,15,117.0,57.0,1.6,24.5,78.0,69.37,45.24
2016,8,26,18,30,76.0,35.0,1.6,24.0,43.0,37.49,20.77
2016,8,26,18,45,38.0,17.5,1.6,24.0,21.5,15.76,0.0
2016,8,26,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,27,6,15,67.5,12.5,0.35,22.0,17.5,12.29,0.0
2016,8,27,6,30,135.0,25.0,0.4,22.0,35.0,25.71,8.15
2016,8,27,6,45,239.0,41.5,0.5,22.5,77.5,61.4,34.18
2016,8,27,7,0,343.0,58.0,0.6,23.0,120.0,109.45,68.79
2016,8,27,7,15,415.5,69.0,0.6,23.5,171.5,158.13,107.43
2016,8,27,7,30,488.0,80.0,0.6,24.0,223.0,216.56,154.94
2016,8,27,7,45,538.0,88.5,0.65,24.5,277.0,272.28,200.96
2016,8,27,8,0,588.0,97.0,0.7,25.0,331.0,333.27,250.15
2016,8,27,8,15,623.5,103.5,0.6,25.0,384.5,390.6,295.3
2016,8,27,8,30,659.0,110.0,0.5,25.0,438.0,450.84,340.83
2016,8,27,8,45,688.0,113.5,0.4,25.5,490.0,506.89,380.85
2016,8,27,9,0,717.0,117.0,0.3,26.0,542.0,564.42,420.09
2016,8,27,9,15,736.5,121.0,0.35,26.0,590.0,616.81,456.72
2016,8,27,9,30,756.0,125.0,0.4,26.0,638.0,669.4,492.62
2016,8,27,9,45,769.5,129.0,0.5,26.5,680.0,717.05,523.12
2016,8,27,10,0,783.0,133.0,0.6,27.0,722.0,763.46,552.05
2016,8,27,10,15,794.0,135.5,0.7,27.0,758.5,804.75,578.49
2016,8,27,10,30,805.0,138.0,0.8,27.0,795.0,844.1,603.63
2016,8,27,10,45,811.0,141.0,0.95,27.5,824.0,877.35,624.41
2016,8,27,11,0,817.0,144.0,1.1,28.0,853.0,907.95,643.47
2016,8,27,11,15,518.5,299.5,1.15,28.0,753.5,806.77,575.08
2016,8,27,11,30,220.0,455.0,1.2,28.0,654.0,677.51,482.35
2016,8,27,11,45,132.5,433.0,1.3,28.0,553.5,573.13,412.16
2016,8,27,12,0,45.0,411.0,1.4,28.0,453.0,458.64,331.96
2016,8,27,12,15,81.5,442.5,1.45,28.0,519.0,527.93,381.79
2016,8,27,12,30,118.0,474.0,1.5,28.0,585.0,604.59,434.4
2016,8,27,12,45,87.0,452.0,1.6,28.5,534.0,543.46,391.36
2016,8,27,13,0,56.0,430.0,1.7,29.0,483.0,489.42,353.46
2016,8,27,13,15,446.0,286.5,1.75,29.0,694.5,744.55,540.77
2016,8,27,13,30,836.0,143.0,1.8,29.0,906.0,961.43,683.72
2016,8,27,13,45,547.0,287.0,1.85,29.0,782.0,826.58,593.28
2016,8,27,14,0,258.0,431.0,1.9,29.0,658.0,686.94,493.69
2016,8,27,14,15,532.0,285.5,1.9,28.5,734.0,784.71,570.47
2016,8,27,14,30,806.0,140.0,1.9,28.0,810.0,859.62,624.53
2016,8,27,14,45,792.5,139.5,1.95,28.0,774.5,821.39,600.14
2016,8,27,15,0,779.0,139.0,2.0,28.0,739.0,781.29,575.31
2016,8,27,15,15,393.0,168.5,2.0,28.0,471.5,481.78,364.47
2016,8,27,15,30,7.0,198.0,2.0,28.0,204.0,198.02,147.41
2016,8,27,15,45,357.5,163.0,2.0,28.0,383.5,416.13,319.5
2016,8,27,16,0,708.0,128.0,2.0,28.0,563.0,587.89,446.17
2016,8,27,16,15,683.0,123.0,1.9,27.5,512.5,531.67,404.0
2016,8,27,16,30,658.0,118.0,1.8,27.0,462.0,476.39,362.92
2016,8,27,16,45,625.5,111.0,1.75,27.0,409.0,416.76,316.88
2016,8,27,17,0,593.0,104.0,1.7,27.0,356.0,359.55,271.4
2016,8,27,17,15,547.0,96.0,1.55,26.5,302.0,299.16,222.78
2016,8,27,17,30,501.0,88.0,1.4,26.0,248.0,243.41,176.81
2016,8,27,17,45,437.0,76.5,1.3,26.0,196.0,183.7,127.67
2016,8,27,18,0,373.0,65.0,1.2,26.0,144.0,132.69,86.18
2016,8,27,18,15,279.0,50.0,1.2,25.5,98.5,82.33,48.53
2016,8,27,18,30,185.0,35.0,1.2,25.0,53.0,43.52,21.71
2016,8,27,18,45,92.5,17.5,1.2,25.0,26.5,17.2,0.0
2016,8,27,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,60.5,12.5,1.7,21.5,16.5,12.29,0.0
2016,8,28,6,30,121.0,25.0,1.9,22.0,33.0,25.25,7.47
2016,8,28,6,45,220.0,42.0,2.15,22.5,75.0,60.16,33.86
2016,8,28,7,0,319.0,59.0,2.4,23.0,117.0,106.77,67.77
2016,8,28,7,15,391.5,71.5,2.4,23.0,168.0,155.47,106.94
2016,8,28,7,30,464.0,84.0,2.4,23.0,219.0,212.79,154.55
2016,8,28,7,45,516.0,93.0,2.45,23.5,272.5,269.46,202.19
2016,8,28,8,0,568.0,102.0,2.5,24.0,326.0,330.49,252.59
2016,8,28,8,15,604.5,108.5,2.6,24.5,380.0,387.19,298.76
2016,8,28,8,30,641.0,115.0,2.7,25.0,434.0,446.92,345.95
2016,8,28,8,45,672.5,118.5,2.8,25.5,486.0,503.47,389.47
2016,8,28,9,0,704.0,122.0,2.9,26.0,538.0,561.77,433.06
2016,8,28,9,15,723.5,126.5,2.95,26.0,585.5,614.57,472.13
2016,8,28,9,30,743.0,131.0,3.0,26.0,633.0,666.47,509.71
2016,8,28,9,45,764.0,131.0,3.1,26.5,677.0,715.1,542.61
2016,8,28,10,0,785.0,131.0,3.2,27.0,721.0,763.08,573.88
2016,8,28,10,15,796.0,133.5,3.25,27.0,757.0,804.42,601.1
2016,8,28,10,30,807.0,136.0,3.3,27.0,793.0,843.81,626.84
2016,8,28,10,45,527.0,280.5,3.35,27.5,716.0,767.59,568.92
2016,8,28,11,0,247.0,425.0,3.4,28.0,639.0,667.46,489.89
2016,8,28,11,15,544.5,281.0,3.4,28.0,768.0,812.38,599.25
2016,8,28,11,30,842.0,137.0,3.4,28.0,897.0,954.34,695.33
2016,8,28,11,45,496.0,305.0,3.45,28.0,754.5,809.63,593.53
2016,8,28,12,0,150.0,473.0,3.5,28.0,612.0,633.85,462.09
2016,8,28,12,15,197.0,472.0,3.5,28.0,655.5,680.85,496.82
2016,8,28,12,30,244.0,471.0,3.5,28.0,699.0,727.38,529.7
2016,8,28,12,45,228.5,472.0,3.55,28.0,685.0,712.66,519.13
2016,8,28,13,0,213.0,473.0,3.6,28.0,671.0,696.97,508.27
2016,8,28,13,15,522.5,308.5,3.6,28.0,786.0,842.23,618.26
2016,8,28,13,30,832.0,144.0,3.6,28.0,901.0,957.9,698.48
2016,8,28,13,45,829.0,141.5,3.6,28.0,881.5,938.19,685.15
2016,8,28,14,0,826.0,139.0,3.6,28.0,862.0,915.35,670.84
2016,8,28,14,15,818.5,137.0,3.6,28.0,834.5,890.29,655.1
2016,8,28,14,30,811.0,135.0,3.6,28.0,807.0,857.85,634.38
2016,8,28,14,45,475.0,253.0,3.65,28.0,642.5,668.58,500.85
2016,8,28,15,0,139.0,371.0,3.7,28.0,478.0,489.0,364.85
2016,8,28,15,15,436.5,255.5,3.7,28.0,564.0,603.86,456.97
2016,8,28,15,30,734.0,140.0,3.7,28.0,650.0,685.25,521.26
2016,8,28,15,45,718.5,134.0,3.7,28.0,604.0,634.62,484.42
2016,8,28,16,0,703.0,128.0,3.7,28.0,558.0,583.44,447.1
2016,8,28,16,15,678.5,123.0,3.55,27.5,507.5,527.74,405.92
2016,8,28,16,30,654.0,118.0,3.4,27.0,457.0,472.95,364.29
2016,8,28,16,45,625.0,110.0,3.25,27.0,404.5,414.19,317.86
2016,8,28,17,0,596.0,102.0,3.1,27.0,352.0,357.49,271.84
2016,8,28,17,15,550.0,93.5,2.8,26.5,298.5,296.49,221.97
2016,8,28,17,30,504.0,85.0,2.5,26.0,245.0,240.16,174.92
2016,8,28,17,45,441.5,74.0,2.2,25.5,193.0,181.26,126.1
2016,8,28,18,0,379.0,63.0,1.9,25.0,141.0,130.89,84.88
2016,8,28,18,15,283.0,48.0,1.75,24.5,96.0,80.17,46.83
2016,8,28,18,30,187.0,33.0,1.6,24.0,51.0,41.26,19.83
2016,8,28,18,45,93.5,16.5,1.5,24.0,25.5,16.22,0.0
2016,8,28,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,29,6,15,58.0,12.0,3.1,22.0,16.0,11.8,0.0
2016,8,29,6,30,116.0,24.0,3.3,22.0,32.0,24.18,6.27
2016,8,29,6,45,224.5,40.0,3.5,22.5,74.0,58.71,32.48
2016,8,29,7,0,333.0,56.0,3.7,23.0,116.0,106.06,66.63
2016,8,29,7,15,166.5,49.0,3.85,23.0,79.0,85.05,58.22
2016,8,29,7,30,0.0,42.0,4.0,23.0,42.0,40.56,27.94
2016,8,29,7,45,0.0,52.5,4.15,23.5,52.5,50.72,36.23
2016,8,29,8,0,0.0,63.0,4.3,24.0,63.0,60.89,44.34
2016,8,29,8,15,8.0,119.0,4.35,24.0,123.0,118.98,91.14
2016,8,29,8,30,16.0,175.0,4.4,24.0,183.0,178.39,138.13
2016,8,29,8,45,52.5,217.0,4.5,24.5,247.5,243.81,189.06
2016,8,29,9,0,89.0,259.0,4.6,25.0,312.0,311.29,240.74
2016,8,29,9,15,44.5,199.5,4.6,25.5,226.0,226.56,173.96
2016,8,29,9,30,0.0,140.0,4.6,26.0,140.0,135.94,101.92
2016,8,29,9,45,110.0,248.0,4.6,26.5,331.0,333.27,255.82
2016,8,29,10,0,220.0,356.0,4.6,27.0,522.0,535.27,405.33
2016,8,29,10,15,221.5,376.0,4.6,27.0,549.5,565.79,425.86
2016,8,29,10,30,223.0,396.0,4.6,27.0,577.0,595.72,446.44
2016,8,29,10,45,243.5,394.0,4.65,27.5,598.5,625.3,466.68
2016,8,29,11,0,264.0,392.0,4.7,28.0,620.0,649.41,483.01
2016,8,29,11,15,257.5,419.5,4.7,28.0,647.0,678.44,502.19
2016,8,29,11,30,251.0,447.0,4.7,28.0,674.0,706.18,520.32
2016,8,29,11,45,202.5,459.5,4.7,28.0,644.0,669.32,492.78
2016,8,29,12,0,154.0,472.0,4.7,28.0,614.0,637.01,468.45
2016,8,29,12,15,237.0,461.0,4.65,28.0,681.0,709.39,521.46
2016,8,29,12,30,320.0,450.0,4.6,28.0,748.0,788.63,577.61
2016,8,29,12,45,167.5,367.0,4.6,28.0,523.5,543.36,403.62
2016,8,29,13,0,15.0,284.0,4.6,28.0,299.0,293.55,217.93
2016,8,29,13,15,449.0,195.5,4.55,28.0,603.5,655.1,496.44
2016,8,29,13,30,883.0,107.0,4.5,28.0,908.0,968.61,711.91
2016,8,29,13,45,877.5,107.0,4.5,28.0,888.0,948.1,696.66
2016,8,29,14,0,872.0,107.0,4.5,28.0,868.0,924.37,681.6
2016,8,29,14,15,865.0,105.5,4.5,28.0,840.0,894.66,662.52
2016,8,29,14,30,858.0,104.0,4.5,28.0,812.0,862.11,641.5
2016,8,29,14,45,846.5,103.5,4.5,28.0,776.5,824.14,616.68
2016,8,29,15,0,835.0,103.0,4.5,28.0,741.0,784.01,590.22
2016,8,29,15,15,822.5,101.0,4.45,27.5,700.0,739.65,561.51
2016,8,29,15,30,810.0,99.0,4.4,27.0,659.0,693.71,531.29
2016,8,29,15,45,787.5,98.5,4.35,27.0,611.0,642.93,495.71
2016,8,29,16,0,765.0,98.0,4.3,27.0,563.0,589.99,456.24
2016,8,29,16,15,523.5,155.0,4.2,26.5,460.5,466.58,361.59
2016,8,29,16,30,282.0,212.0,4.1,26.0,358.0,364.17,281.73
2016,8,29,16,45,462.5,148.5,4.0,26.0,355.5,372.64,288.35
2016,8,29,17,0,643.0,85.0,3.9,26.0,353.0,358.56,274.35
2016,8,29,17,15,598.5,78.5,3.65,25.5,299.0,297.55,223.5
2016,8,29,17,30,554.0,72.0,3.4,25.0,245.0,240.96,175.36
2016,8,29,17,45,474.0,65.0,3.2,24.5,191.5,180.08,124.7
2016,8,29,18,0,394.0,58.0,3.0,24.0,138.0,128.57,82.76
2016,8,29,18,15,293.5,44.5,2.95,23.5,93.0,77.29,44.28
2016,8,29,18,30,193.0,31.0,2.9,23.0,48.0,39.2,17.93
2016,8,29,18,45,96.5,15.5,2.85,23.0,24.0,15.24,0.0
2016,8,29,19,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
