Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,30,6,15,74.0,11.5,2.5,21.5,16.0,11.3,0.0
2016,8,30,6,30,148.0,23.0,2.7,22.0,32.0,24.21,5.15
2016,8,30,6,45,257.5,37.5,2.95,22.5,74.5,59.38,31.69
2016,8,30,7,0,367.0,52.0,3.2,23.0,117.0,108.19,66.87
2016,8,30,7,15,183.5,61.0,3.25,23.0,93.5,99.78,69.54
2016,8,30,7,30,0.0,70.0,3.3,23.0,70.0,67.66,50.23
2016,8,30,7,45,40.5,114.0,3.4,23.5,130.0,124.97,96.02
2016,8,30,8,0,81.0,158.0,3.5,24.0,190.0,186.96,145.11
2016,8,30,8,15,110.5,185.5,3.55,24.5,236.0,234.71,182.44
2016,8,30,8,30,140.0,213.0,3.6,25.0,282.0,283.92,220.39
2016,8,30,8,45,145.5,236.5,3.65,25.5,315.5,318.71,246.48
2016,8,30,9,0,151.0,260.0,3.7,26.0,349.0,353.85,272.35
2016,8,30,9,15,255.5,270.5,3.75,26.0,436.0,445.46,342.4
2016,8,30,9,30,360.0,281.0,3.8,26.0,523.0,542.77,415.26
2016,8,30,9,45,283.5,319.0,3.85,26.5,517.5,540.61,410.14
2016,8,30,10,0,207.0,357.0,3.9,27.0,512.0,526.25,396.37
2016,8,30,10,15,245.0,370.0,3.9,27.0,562.0,579.35,434.87
2016,8,30,10,30,283.0,383.0,3.9,27.0,612.0,640.05,477.85
2016,8,30,10,45,271.5,401.5,3.95,27.5,628.0,658.27,488.44
2016,8,30,11,0,260.0,420.0,4.0,28.0,644.0,674.84,497.99
2016,8,30,11,15,275.5,428.0,4.0,28.0,671.0,704.42,518.29
2016,8,30,11,30,291.0,436.0,4.0,28.0,698.0,733.49,538.07
2016,8,30,11,45,246.5,452.5,4.0,28.0,677.0,712.12,521.43
2016,8,30,12,0,202.0,469.0,4.0,28.0,656.0,681.47,498.76
2016,8,30,12,15,133.5,454.5,4.0,28.0,578.5,600.01,440.25
2016,8,30,12,30,65.0,440.0,4.0,28.0,501.0,509.73,374.71
2016,8,30,12,45,104.0,456.0,4.05,28.0,553.0,565.04,415.6
2016,8,30,13,0,143.0,472.0,4.1,28.0,605.0,626.94,459.95
2016,8,30,13,15,198.0,461.0,4.05,28.0,642.0,667.76,490.0
2016,8,30,13,30,253.0,450.0,4.0,28.0,679.0,713.26,522.96
2016,8,30,13,45,200.0,443.0,4.0,28.0,622.0,644.01,473.8
2016,8,30,14,0,147.0,436.0,4.0,28.0,565.0,582.81,430.07
2016,8,30,14,15,227.0,410.0,3.9,28.0,600.5,623.88,462.19
2016,8,30,14,30,307.0,384.0,3.8,28.0,636.0,665.7,493.82
2016,8,30,14,45,426.5,323.0,3.75,28.0,656.5,697.78,520.06
2016,8,30,15,0,546.0,262.0,3.7,28.0,677.0,715.75,536.22
2016,8,30,15,15,432.0,281.5,3.6,28.0,598.5,625.5,470.31
2016,8,30,15,30,318.0,301.0,3.5,28.0,520.0,539.0,406.64
2016,8,30,15,45,337.5,273.0,3.45,28.0,490.5,508.43,385.83
2016,8,30,16,0,357.0,245.0,3.4,28.0,461.0,475.23,362.32
2016,8,30,16,15,368.0,218.0,3.15,27.5,423.5,435.39,333.52
2016,8,30,16,30,379.0,191.0,2.9,27.0,386.0,393.68,302.48
2016,8,30,16,45,383.0,166.5,2.7,27.0,344.0,352.08,269.94
2016,8,30,17,0,387.0,142.0,2.5,27.0,302.0,306.32,233.27
2016,8,30,17,15,354.0,125.0,2.2,26.5,254.0,253.8,191.03
2016,8,30,17,30,321.0,108.0,1.9,26.0,206.0,204.75,150.85
2016,8,30,17,45,273.0,89.5,1.65,25.5,161.0,153.29,108.96
2016,8,30,18,0,225.0,71.0,1.4,25.0,116.0,109.06,73.3
2016,8,30,18,15,156.0,51.0,1.3,24.5,77.0,66.92,41.37
2016,8,30,18,30,87.0,31.0,1.2,24.0,38.0,33.34,15.98
2016,8,30,18,45,43.5,15.5,1.15,24.0,19.0,15.24,0.0
2016,8,30,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,31,6,15,30.5,11.0,2.4,22.0,13.0,10.81,0.0
2016,8,31,6,30,61.0,22.0,2.5,22.0,26.0,21.48,4.02
2016,8,31,6,45,153.0,43.0,2.7,22.5,66.5,55.09,32.22
2016,8,31,7,0,245.0,64.0,2.9,23.0,107.0,100.46,65.68
2016,8,31,7,15,219.5,85.0,2.8,23.5,134.5,131.03,93.29
2016,8,31,7,30,194.0,106.0,2.7,24.0,162.0,158.97,118.5
2016,8,31,7,45,357.5,108.5,2.65,24.5,238.5,230.61,174.0
2016,8,31,8,0,521.0,111.0,2.6,25.0,315.0,319.71,244.01
2016,8,31,8,15,559.5,119.0,2.6,25.5,368.0,377.8,290.63
2016,8,31,8,30,598.0,127.0,2.6,26.0,421.0,437.67,337.4
2016,8,31,8,45,638.5,128.5,2.65,26.5,474.0,495.04,381.2
2016,8,31,9,0,679.0,130.0,2.7,27.0,527.0,555.14,425.79
2016,8,31,9,15,699.5,134.5,2.7,27.0,574.5,607.41,464.06
2016,8,31,9,30,720.0,139.0,2.7,27.0,622.0,659.73,501.47
2016,8,31,9,45,499.5,241.5,2.7,27.5,587.0,628.91,473.12
2016,8,31,10,0,279.0,344.0,2.7,28.0,552.0,575.24,428.19
2016,8,31,10,15,214.0,371.0,2.7,28.0,535.0,554.94,411.85
2016,8,31,10,30,149.0,398.0,2.7,28.0,518.0,534.51,394.93
2016,8,31,10,45,280.0,381.0,2.7,28.5,617.5,645.02,474.6
2016,8,31,11,0,411.0,364.0,2.7,29.0,717.0,761.44,554.93
2016,8,31,11,15,214.5,335.5,2.7,29.0,520.5,551.6,406.09
2016,8,31,11,30,18.0,307.0,2.7,29.0,324.0,318.94,234.5
2016,8,31,11,45,64.0,384.0,2.75,29.5,443.5,449.34,329.69
2016,8,31,12,0,110.0,461.0,2.8,30.0,563.0,575.33,417.16
2016,8,31,12,15,62.0,366.0,2.8,30.0,424.0,430.18,314.31
2016,8,31,12,30,14.0,271.0,2.8,30.0,285.0,279.79,205.2
2016,8,31,12,45,38.0,351.5,2.85,30.0,387.0,391.52,287.16
2016,8,31,13,0,62.0,432.0,2.9,30.0,489.0,498.1,362.56
2016,8,31,13,15,104.5,444.5,2.9,30.0,539.5,551.94,401.12
2016,8,31,13,30,147.0,457.0,2.9,30.0,590.0,611.4,443.2
2016,8,31,13,45,288.0,408.5,2.95,30.0,661.5,698.45,507.5
2016,8,31,14,0,429.0,360.0,3.0,30.0,733.0,777.7,565.1
2016,8,31,14,15,453.0,338.5,2.95,30.0,720.0,765.61,557.59
2016,8,31,14,30,477.0,317.0,2.9,30.0,707.0,750.47,548.64
2016,8,31,14,45,402.0,328.5,2.9,30.0,647.5,677.33,497.82
2016,8,31,15,0,327.0,340.0,2.9,30.0,588.0,613.54,452.84
2016,8,31,15,15,305.0,323.5,2.85,29.5,544.5,566.07,420.94
2016,8,31,15,30,283.0,307.0,2.8,29.0,501.0,519.47,388.98
2016,8,31,15,45,267.5,285.5,2.75,29.0,458.5,473.32,356.25
2016,8,31,16,0,252.0,264.0,2.7,29.0,416.0,427.95,323.55
2016,8,31,16,15,444.0,192.5,2.55,29.0,430.0,456.5,347.17
2016,8,31,16,30,636.0,121.0,2.4,29.0,444.0,462.43,351.73
2016,8,31,16,45,601.0,114.0,2.25,29.0,391.0,402.84,305.0
2016,8,31,17,0,566.0,107.0,2.1,29.0,338.0,346.02,259.58
2016,8,31,17,15,517.5,97.5,1.9,28.5,284.5,285.03,210.57
2016,8,31,17,30,469.0,88.0,1.7,28.0,231.0,227.84,163.7
2016,8,31,17,45,401.5,76.0,1.5,27.5,179.5,170.52,117.12
2016,8,31,18,0,334.0,64.0,1.3,27.0,128.0,121.15,77.7
2016,8,31,18,15,236.5,46.5,1.2,26.5,84.5,71.33,41.14
2016,8,31,18,30,139.0,29.0,1.1,26.0,41.0,33.27,13.85
2016,8,31,18,45,69.5,14.5,1.05,25.5,20.5,14.25,0.0
2016,8,31,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,1,6,15,58.5,11.0,2.1,21.5,14.5,10.81,0.0
2016,9,1,6,30,117.0,22.0,2.4,22.0,29.0,22.36,2.89
2016,9,1,6,45,217.0,39.5,2.7,22.5,70.0,57.7,31.77
2016,9,1,7,0,317.0,57.0,3.0,23.0,111.0,104.73,66.08
2016,9,1,7,15,390.0,69.5,2.9,23.5,162.0,153.42,105.09
2016,9,1,7,30,463.0,82.0,2.8,24.0,213.0,210.81,152.5
2016,9,1,7,45,512.5,92.0,2.75,25.0,266.5,267.65,199.88
2016,9,1,8,0,562.0,102.0,2.7,26.0,320.0,328.56,249.48
2016,9,1,8,15,598.5,109.0,2.7,26.5,373.5,385.48,295.42
2016,9,1,8,30,635.0,116.0,2.7,27.0,427.0,445.43,342.27
2016,9,1,8,45,657.0,124.0,2.7,27.5,477.5,500.96,384.34
2016,9,1,9,0,679.0,132.0,2.7,28.0,528.0,557.32,425.65
2016,9,1,9,15,700.0,136.5,2.7,28.0,575.5,609.93,464.01
2016,9,1,9,30,721.0,141.0,2.7,28.0,623.0,662.63,501.51
2016,9,1,9,45,451.5,249.0,2.7,28.5,558.0,600.69,450.54
2016,9,1,10,0,182.0,357.0,2.7,29.0,493.0,506.96,376.1
2016,9,1,10,15,160.5,376.5,2.7,29.0,501.0,516.54,382.07
2016,9,1,10,30,139.0,396.0,2.7,29.0,509.0,524.1,386.02
2016,9,1,10,45,186.0,409.5,2.75,29.5,566.5,584.7,428.41
2016,9,1,11,0,233.0,423.0,2.8,30.0,624.0,647.28,471.11
2016,9,1,11,15,522.5,290.0,2.8,30.0,753.5,801.29,583.7
2016,9,1,11,30,812.0,157.0,2.8,30.0,883.0,950.75,683.63
2016,9,1,11,45,566.0,298.5,2.8,30.0,809.0,871.27,627.41
2016,9,1,12,0,320.0,440.0,2.8,30.0,735.0,775.16,555.93
2016,9,1,12,15,202.0,446.5,2.8,30.0,632.5,660.05,476.18
2016,9,1,12,30,84.0,453.0,2.8,30.0,530.0,542.52,392.43
2016,9,1,12,45,120.0,461.5,2.85,30.0,572.0,594.51,430.15
2016,9,1,13,0,156.0,470.0,2.9,30.0,614.0,638.05,460.94
2016,9,1,13,15,480.5,315.5,2.9,30.0,750.0,807.36,586.26
2016,9,1,13,30,805.0,161.0,2.9,30.0,886.0,951.96,684.98
2016,9,1,13,45,799.0,160.0,2.9,30.0,865.5,930.79,670.61
2016,9,1,14,0,793.0,159.0,2.9,30.0,845.0,906.67,655.79
2016,9,1,14,15,784.5,157.0,2.85,30.0,816.5,876.48,636.65
2016,9,1,14,30,776.0,155.0,2.8,30.0,788.0,843.79,615.88
2016,9,1,14,45,705.0,186.0,2.8,30.0,741.5,792.62,582.94
2016,9,1,15,0,634.0,217.0,2.8,30.0,695.0,740.91,547.39
2016,9,1,15,15,525.0,243.5,2.7,29.5,624.5,656.77,488.57
2016,9,1,15,30,416.0,270.0,2.6,29.0,554.0,581.47,434.85
2016,9,1,15,45,271.5,270.0,2.55,29.0,450.0,459.91,346.18
2016,9,1,16,0,127.0,270.0,2.5,29.0,346.0,351.69,265.25
2016,9,1,16,15,146.0,244.5,2.35,28.5,324.5,329.8,250.48
2016,9,1,16,30,165.0,219.0,2.2,28.0,303.0,305.7,233.19
2016,9,1,16,45,148.5,197.0,2.1,28.0,266.0,266.24,203.09
2016,9,1,17,0,132.0,175.0,2.0,28.0,229.0,228.43,173.87
2016,9,1,17,15,116.0,149.5,1.8,27.5,191.5,189.1,143.29
2016,9,1,17,30,100.0,124.0,1.6,27.0,154.0,151.63,113.66
2016,9,1,17,45,78.5,98.0,1.4,26.5,118.5,114.36,83.95
2016,9,1,18,0,57.0,72.0,1.2,26.0,83.0,79.32,55.91
2016,9,1,18,15,28.5,47.5,1.15,25.5,53.0,48.72,31.8
2016,9,1,18,30,0.0,23.0,1.1,25.0,23.0,22.08,8.83
2016,9,1,18,45,0.0,11.5,1.05,25.0,11.5,11.3,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,6,15,19.0,8.5,2.2,22.0,10.0,8.36,0.0
2016,9,2,6,30,38.0,17.0,2.3,22.0,20.0,17.01,0.51
2016,9,2,6,45,105.5,42.5,2.45,22.5,59.0,50.42,30.19
2016,9,2,7,0,173.0,68.0,2.6,23.0,98.0,92.94,62.53
2016,9,2,7,15,86.5,35.5,2.6,23.0,50.5,53.95,35.64
2016,9,2,7,30,0.0,3.0,2.6,23.0,3.0,2.89,0.0
2016,9,2,7,45,0.0,4.5,2.6,23.5,4.5,4.34,0.0
2016,9,2,8,0,0.0,6.0,2.6,24.0,6.0,5.79,0.0
2016,9,2,8,15,0.0,57.0,2.55,24.5,57.0,55.08,39.41
2016,9,2,8,30,0.0,108.0,2.5,25.0,108.0,104.66,78.94
2016,9,2,8,45,2.5,141.5,2.45,25.5,143.0,138.87,105.47
2016,9,2,9,0,5.0,175.0,2.4,26.0,178.0,173.48,131.82
2016,9,2,9,15,2.5,127.5,2.3,26.0,129.0,125.37,93.88
2016,9,2,9,30,0.0,80.0,2.2,26.0,80.0,77.42,56.0
2016,9,2,9,45,3.5,138.5,2.1,26.5,141.5,137.15,102.46
2016,9,2,10,0,7.0,197.0,2.0,27.0,203.0,197.67,148.23
2016,9,2,10,15,173.0,281.0,1.9,27.0,420.5,429.11,323.9
2016,9,2,10,30,339.0,365.0,1.8,27.0,638.0,670.53,493.72
2016,9,2,10,45,277.5,395.0,1.75,27.5,624.0,657.71,479.28
2016,9,2,11,0,216.0,425.0,1.7,28.0,610.0,633.97,459.63
2016,9,2,11,15,123.0,391.5,1.65,28.0,497.5,517.26,377.07
2016,9,2,11,30,30.0,358.0,1.6,28.0,385.0,389.11,284.45
2016,9,2,11,45,91.5,412.5,1.6,28.5,496.0,505.93,368.19
2016,9,2,12,0,153.0,467.0,1.6,29.0,607.0,631.75,453.33
2016,9,2,12,15,214.0,462.0,1.6,29.0,659.5,688.21,491.72
2016,9,2,12,30,275.0,457.0,1.6,29.0,712.0,751.6,534.45
2016,9,2,12,45,215.0,462.5,1.65,29.0,661.5,689.97,492.22
2016,9,2,13,0,155.0,468.0,1.7,29.0,611.0,635.14,454.75
2016,9,2,13,15,247.0,445.5,1.7,29.0,669.0,706.92,506.13
2016,9,2,13,30,339.0,423.0,1.7,29.0,727.0,768.2,548.8
2016,9,2,13,45,523.5,316.5,1.75,29.5,773.5,832.29,595.83
2016,9,2,14,0,708.0,210.0,1.8,30.0,820.0,883.03,632.14
2016,9,2,14,15,699.0,207.0,1.85,29.5,792.5,853.12,614.88
2016,9,2,14,30,690.0,204.0,1.9,29.0,765.0,821.03,596.78
2016,9,2,14,45,702.5,186.0,1.95,29.0,735.0,789.49,577.65
2016,9,2,15,0,715.0,168.0,2.0,29.0,705.0,754.61,556.08
2016,9,2,15,15,359.5,173.5,2.05,29.0,443.5,458.19,345.98
2016,9,2,15,30,4.0,179.0,2.1,29.0,182.0,177.23,131.38
2016,9,2,15,45,2.0,154.5,2.15,29.0,156.0,151.57,112.76
2016,9,2,16,0,0.0,130.0,2.2,29.0,130.0,126.17,93.54
2016,9,2,16,15,0.0,116.0,2.1,28.5,116.0,112.47,83.42
2016,9,2,16,30,0.0,102.0,2.0,28.0,102.0,98.8,73.17
2016,9,2,16,45,266.0,107.5,1.95,28.0,214.0,235.88,181.15
2016,9,2,17,0,532.0,113.0,1.9,28.0,326.0,333.82,251.79
2016,9,2,17,15,482.5,102.5,1.75,27.5,273.0,273.81,202.88
2016,9,2,17,30,433.0,92.0,1.6,27.0,220.0,219.02,157.94
2016,9,2,17,45,364.0,78.0,1.5,26.5,169.5,161.84,111.66
2016,9,2,18,0,295.0,64.0,1.4,26.0,119.0,112.88,72.79
2016,9,2,18,15,202.5,45.0,1.3,25.5,76.5,65.05,37.59
2016,9,2,18,30,110.0,26.0,1.2,25.0,34.0,28.55,9.61
2016,9,2,18,45,55.0,13.0,1.15,24.5,17.0,12.78,0.0
2016,9,2,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,3,6,15,37.0,10.0,1.95,21.0,12.0,9.83,0.0
2016,9,3,6,30,74.0,20.0,2.1,21.0,24.0,20.03,0.22
2016,9,3,6,45,167.5,40.5,2.25,21.5,64.5,54.32,30.97
2016,9,3,7,0,261.0,61.0,2.4,22.0,105.0,100.23,64.95
2016,9,3,7,15,333.5,76.0,2.4,22.5,155.0,147.87,102.97
2016,9,3,7,30,406.0,91.0,2.4,23.0,205.0,204.23,149.25
2016,9,3,7,45,463.0,101.0,2.4,24.0,258.5,258.84,194.43
2016,9,3,8,0,520.0,111.0,2.4,25.0,312.0,319.65,243.73
2016,9,3,8,15,316.0,160.0,2.35,25.5,287.5,304.93,235.07
2016,9,3,8,30,112.0,209.0,2.3,26.0,263.0,266.39,204.94
2016,9,3,8,45,186.0,230.0,2.25,26.5,332.5,335.58,257.73
2016,9,3,9,0,260.0,251.0,2.2,27.0,402.0,415.91,317.35
2016,9,3,9,15,228.0,280.0,2.15,27.0,421.0,433.76,329.03
2016,9,3,9,30,196.0,309.0,2.1,27.0,440.0,451.8,340.65
2016,9,3,9,45,239.5,324.5,2.05,27.5,495.0,509.33,381.34
2016,9,3,10,0,283.0,340.0,2.0,28.0,550.0,575.07,426.54
2016,9,3,10,15,156.5,329.5,1.95,28.0,446.5,465.38,345.45
2016,9,3,10,30,30.0,319.0,1.9,28.0,343.0,345.52,255.53
2016,9,3,10,45,171.5,361.0,1.85,28.5,506.5,522.16,385.06
2016,9,3,11,0,313.0,403.0,1.8,29.0,670.0,706.91,511.31
2016,9,3,11,15,556.0,283.5,1.8,29.0,772.5,826.12,595.72
2016,9,3,11,30,799.0,164.0,1.8,29.0,875.0,945.04,673.25
2016,9,3,11,45,766.5,189.0,1.85,29.0,879.5,951.05,675.89
2016,9,3,12,0,734.0,214.0,1.9,29.0,884.0,957.4,680.08
2016,9,3,12,15,487.5,339.0,1.95,29.0,785.0,845.7,603.71
2016,9,3,12,30,241.0,464.0,2.0,29.0,686.0,717.84,513.02
2016,9,3,12,45,486.0,340.5,2.05,29.5,785.5,846.19,605.83
2016,9,3,13,0,731.0,217.0,2.1,30.0,885.0,958.81,681.44
2016,9,3,13,15,727.0,215.5,2.15,30.0,872.5,945.86,672.94
2016,9,3,13,30,723.0,214.0,2.2,30.0,860.0,929.95,663.87
2016,9,3,13,45,463.0,321.5,2.25,30.0,731.5,779.87,561.91
2016,9,3,14,0,203.0,429.0,2.3,30.0,603.0,627.52,453.41
2016,9,3,14,15,235.5,408.0,2.35,30.0,603.5,629.15,457.4
2016,9,3,14,30,268.0,387.0,2.4,30.0,604.0,634.18,462.55
2016,9,3,14,45,476.0,286.0,2.5,30.0,650.5,699.68,514.56
2016,9,3,15,0,684.0,185.0,2.6,30.0,697.0,746.25,552.37
2016,9,3,15,15,506.5,238.0,2.65,29.5,605.0,635.47,473.52
2016,9,3,15,30,329.0,291.0,2.7,29.0,513.0,535.01,400.71
2016,9,3,15,45,473.5,224.5,2.75,29.0,518.0,552.51,417.32
2016,9,3,16,0,618.0,158.0,2.8,29.0,523.0,552.92,420.04
2016,9,3,16,15,449.5,180.5,2.75,28.5,432.5,444.92,339.44
2016,9,3,16,30,281.0,203.0,2.7,28.0,342.0,352.07,269.14
2016,9,3,16,45,383.5,164.0,2.65,28.0,330.0,346.55,264.64
2016,9,3,17,0,486.0,125.0,2.6,28.0,318.0,325.96,246.39
2016,9,3,17,15,435.5,112.5,2.4,27.5,265.0,266.3,198.28
2016,9,3,17,30,385.0,100.0,2.2,27.0,212.0,212.07,153.92
2016,9,3,17,45,313.5,84.0,2.0,26.5,162.0,155.4,108.29
2016,9,3,18,0,242.0,68.0,1.8,26.0,112.0,106.6,69.89
2016,9,3,18,15,159.5,46.0,1.8,25.5,70.5,60.81,35.88
2016,9,3,18,30,77.0,24.0,1.8,25.0,29.0,24.98,6.72
2016,9,3,18,45,38.5,12.0,1.8,25.0,14.5,11.8,0.0
2016,9,3,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,6,15,28.5,9.5,0.8,21.5,11.0,9.34,0.0
2016,9,4,6,30,57.0,19.0,1.0,22.0,22.0,18.65,0.0
2016,9,4,6,45,142.5,41.0,1.25,22.5,61.5,52.44,30.22
2016,9,4,7,0,228.0,63.0,1.5,23.0,101.0,96.61,63.06
2016,9,4,7,15,298.5,80.5,1.75,23.5,150.5,144.9,101.3
2016,9,4,7,30,369.0,98.0,2.0,24.0,200.0,201.08,146.99
2016,9,4,7,45,423.0,110.5,2.25,24.5,253.0,255.02,191.64
2016,9,4,8,0,477.0,123.0,2.5,25.0,306.0,314.87,240.5
2016,9,4,8,15,516.0,132.5,2.6,25.5,358.5,370.5,285.22
2016,9,4,8,30,555.0,142.0,2.7,26.0,411.0,429.61,331.45
2016,9,4,8,45,586.0,149.0,2.8,26.5,462.5,486.86,375.06
2016,9,4,9,0,617.0,156.0,2.9,27.0,514.0,544.19,417.57
2016,9,4,9,15,639.5,162.5,2.9,27.0,561.0,596.93,456.21
2016,9,4,9,30,662.0,169.0,2.9,27.0,608.0,650.04,494.24
2016,9,4,9,45,682.0,172.0,2.9,27.5,650.5,697.74,526.7
2016,9,4,10,0,702.0,175.0,2.9,28.0,693.0,744.93,558.07
2016,9,4,10,15,496.5,275.5,2.9,28.0,651.5,702.58,522.51
2016,9,4,10,30,291.0,376.0,2.9,28.0,610.0,641.0,473.4
2016,9,4,10,45,237.0,401.0,2.9,28.5,596.0,622.02,457.55
2016,9,4,11,0,183.0,426.0,2.9,29.0,582.0,605.2,442.79
2016,9,4,11,15,222.5,432.0,2.9,29.0,626.5,653.14,476.6
2016,9,4,11,30,262.0,438.0,2.9,29.0,671.0,708.85,514.79
2016,9,4,11,45,274.0,442.5,2.95,29.5,689.0,729.59,527.58
2016,9,4,12,0,286.0,447.0,3.0,30.0,707.0,749.39,539.92
2016,9,4,12,15,339.5,426.5,3.0,30.0,737.5,783.1,563.97
2016,9,4,12,30,393.0,406.0,3.0,30.0,768.0,815.69,587.04
2016,9,4,12,45,600.5,285.5,3.05,30.0,835.0,903.79,652.18
2016,9,4,13,0,808.0,165.0,3.1,30.0,902.0,976.1,700.75
2016,9,4,13,15,525.5,304.5,3.1,30.0,781.0,838.92,607.14
2016,9,4,13,30,243.0,444.0,3.1,30.0,660.0,690.53,499.46
2016,9,4,13,45,237.5,433.5,3.15,30.0,641.0,669.61,486.68
2016,9,4,14,0,232.0,423.0,3.2,30.0,622.0,647.95,472.53
2016,9,4,14,15,507.0,286.0,3.2,30.0,700.5,758.58,557.62
2016,9,4,14,30,782.0,149.0,3.2,30.0,779.0,839.32,616.52
2016,9,4,14,45,760.0,151.5,3.2,30.0,741.5,797.33,588.68
2016,9,4,15,0,738.0,154.0,3.2,30.0,704.0,755.92,561.88
2016,9,4,15,15,722.0,150.5,3.15,29.5,662.0,710.12,532.58
2016,9,4,15,30,706.0,147.0,3.1,29.0,620.0,663.35,500.87
2016,9,4,15,45,686.5,141.0,3.1,29.0,573.5,610.97,463.66
2016,9,4,16,0,667.0,135.0,3.1,29.0,527.0,558.52,425.53
2016,9,4,16,15,483.5,166.5,3.0,28.5,436.5,449.13,343.48
2016,9,4,16,30,300.0,198.0,2.9,28.0,346.0,356.26,272.67
2016,9,4,16,45,286.0,175.0,2.8,28.0,302.5,309.19,236.44
2016,9,4,17,0,272.0,152.0,2.7,28.0,259.0,263.28,200.12
2016,9,4,17,15,245.5,130.5,2.45,27.5,215.5,215.87,162.3
2016,9,4,17,30,219.0,109.0,2.2,27.0,172.0,171.38,126.2
2016,9,4,17,45,180.0,87.5,2.0,26.5,131.5,127.19,90.5
2016,9,4,18,0,141.0,66.0,1.8,26.0,91.0,87.78,58.98
2016,9,4,18,15,82.5,44.0,1.75,25.5,57.5,50.67,30.84
2016,9,4,18,30,24.0,22.0,1.7,25.0,24.0,21.36,3.81
2016,9,4,18,45,12.0,11.0,1.7,25.0,12.0,10.81,0.0
2016,9,4,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,5,6,15,68.5,9.5,1.5,21.5,13.5,9.34,0.0
2016,9,5,6,30,137.0,19.0,1.7,22.0,27.0,20.19,0.0
2016,9,5,6,45,267.5,32.5,1.95,22.5,69.0,56.24,28.4
2016,9,5,7,0,398.0,46.0,2.2,23.0,111.0,107.24,64.51
2016,9,5,7,15,206.0,71.5,2.4,23.5,106.0,115.29,80.93
2016,9,5,7,30,14.0,97.0,2.6,24.0,101.0,97.87,74.15
2016,9,5,7,45,19.5,119.0,2.85,24.5,126.0,122.11,93.63
2016,9,5,8,0,25.0,141.0,3.1,25.0,151.0,148.57,114.48
2016,9,5,8,15,30.5,164.0,3.2,25.5,177.5,175.55,135.38
2016,9,5,8,30,36.0,187.0,3.3,26.0,204.0,203.2,156.43
2016,9,5,8,45,66.0,221.0,3.4,26.5,257.0,256.32,197.1
2016,9,5,9,0,96.0,255.0,3.5,27.0,310.0,312.64,239.51
2016,9,5,9,15,94.0,278.0,3.5,27.0,335.5,339.52,259.02
2016,9,5,9,30,92.0,301.0,3.5,27.0,361.0,366.05,278.09
2016,9,5,9,45,109.5,326.0,3.55,27.5,403.0,408.9,308.95
2016,9,5,10,0,127.0,351.0,3.6,28.0,445.0,458.3,343.99
2016,9,5,10,15,93.5,356.0,3.65,28.0,427.0,435.26,325.67
2016,9,5,10,30,60.0,361.0,3.7,28.0,409.0,414.89,309.41
2016,9,5,10,45,195.0,378.0,3.75,28.5,542.0,561.02,417.5
2016,9,5,11,0,330.0,395.0,3.8,29.0,675.0,714.58,525.97
2016,9,5,11,15,262.0,421.0,3.8,29.0,647.0,685.87,502.71
2016,9,5,11,30,194.0,447.0,3.8,29.0,619.0,646.24,472.91
2016,9,5,11,45,529.5,286.0,3.85,29.5,764.5,822.45,604.08
2016,9,5,12,0,865.0,125.0,3.9,30.0,910.0,983.3,711.47
2016,9,5,12,15,865.5,125.0,3.95,30.0,914.5,989.3,714.26
2016,9,5,12,30,866.0,125.0,4.0,30.0,919.0,991.76,716.04
2016,9,5,12,45,592.0,280.5,4.05,30.0,822.5,889.95,647.52
2016,9,5,13,0,318.0,436.0,4.1,30.0,726.0,769.82,558.27
2016,9,5,13,15,159.0,278.0,4.1,29.5,423.0,446.74,332.97
2016,9,5,13,30,0.0,120.0,4.1,29.0,120.0,116.64,84.34
2016,9,5,13,45,3.0,145.5,4.1,29.0,148.0,144.44,106.1
2016,9,5,14,0,6.0,171.0,4.1,29.0,176.0,172.19,127.4
2016,9,5,14,15,3.0,156.0,4.1,29.0,158.5,154.54,113.99
2016,9,5,14,30,0.0,141.0,4.1,29.0,141.0,137.09,100.73
2016,9,5,14,45,3.0,166.0,4.1,29.0,168.5,164.13,121.72
2016,9,5,15,0,6.0,191.0,4.1,29.0,196.0,191.06,142.55
2016,9,5,15,15,25.0,234.0,4.05,29.0,251.0,251.74,189.32
2016,9,5,15,30,44.0,277.0,4.0,29.0,306.0,307.84,232.1
2016,9,5,15,45,125.0,268.5,3.95,29.0,343.0,355.12,269.66
2016,9,5,16,0,206.0,260.0,3.9,29.0,380.0,389.84,297.1
2016,9,5,16,15,277.0,223.5,3.75,28.5,368.5,385.35,295.22
2016,9,5,16,30,348.0,187.0,3.6,28.0,357.0,369.1,283.66
2016,9,5,16,45,486.5,135.5,3.45,28.0,342.0,363.29,278.1
2016,9,5,17,0,625.0,84.0,3.3,28.0,327.0,339.34,256.04
2016,9,5,17,15,574.0,77.5,3.1,27.5,272.5,277.61,204.96
2016,9,5,17,30,523.0,71.0,2.9,27.0,218.0,221.16,157.41
2016,9,5,17,45,446.0,61.0,2.7,26.5,166.5,161.11,107.98
2016,9,5,18,0,369.0,51.0,2.5,26.0,115.0,110.22,67.37
2016,9,5,18,15,245.0,37.0,2.55,25.5,72.5,59.73,31.52
2016,9,5,18,30,121.0,23.0,2.6,25.0,30.0,24.32,1.36
2016,9,5,18,45,60.5,11.5,2.65,25.0,15.0,11.3,0.0
2016,9,5,19,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,5.5,2.1,23.0,5.5,5.41,0.0
2016,9,6,6,30,0.0,11.0,2.3,23.0,11.0,10.61,0.0
2016,9,6,6,45,0.0,31.0,2.5,23.5,31.0,29.88,17.65
2016,9,6,7,0,0.0,51.0,2.7,24.0,51.0,49.23,34.22
2016,9,6,7,15,8.5,74.0,2.85,24.0,76.5,73.41,54.13
2016,9,6,7,30,17.0,97.0,3.0,24.0,102.0,98.73,74.83
2016,9,6,7,45,82.5,126.0,3.15,24.5,156.5,151.39,116.1
2016,9,6,8,0,148.0,155.0,3.3,25.0,211.0,213.12,164.71
2016,9,6,8,15,87.0,167.5,3.4,25.5,202.0,204.65,158.28
2016,9,6,8,30,26.0,180.0,3.5,26.0,193.0,188.85,145.17
2016,9,6,8,45,141.0,214.5,3.65,26.5,294.5,295.18,228.15
2016,9,6,9,0,256.0,249.0,3.8,27.0,396.0,412.07,317.08
2016,9,6,9,15,143.0,253.0,3.85,27.0,336.5,350.66,268.65
2016,9,6,9,30,30.0,257.0,3.9,27.0,277.0,277.45,210.48
2016,9,6,9,45,132.5,301.5,4.0,27.5,398.0,406.14,308.57
2016,9,6,10,0,235.0,346.0,4.1,28.0,519.0,538.63,405.81
2016,9,6,10,15,137.0,340.0,4.1,28.0,442.5,460.66,345.93
2016,9,6,10,30,39.0,334.0,4.1,28.0,366.0,369.16,275.78
2016,9,6,10,45,26.5,296.5,4.1,28.5,318.5,320.84,239.32
2016,9,6,11,0,14.0,259.0,4.1,29.0,271.0,266.78,198.31
2016,9,6,11,15,169.0,338.5,4.1,29.0,488.0,506.21,378.16
2016,9,6,11,30,324.0,418.0,4.1,29.0,705.0,747.72,548.71
2016,9,6,11,45,604.0,264.5,4.15,29.5,808.0,874.24,641.49
2016,9,6,12,0,884.0,111.0,4.2,30.0,911.0,986.8,715.17
2016,9,6,12,15,459.0,245.5,4.2,30.0,661.0,719.69,531.9
2016,9,6,12,30,34.0,380.0,4.2,30.0,411.0,417.84,305.91
2016,9,6,12,45,178.5,409.5,4.2,30.0,572.0,598.92,440.18
2016,9,6,13,0,323.0,439.0,4.2,30.0,733.0,777.79,565.82
2016,9,6,13,15,599.5,275.0,4.15,30.0,809.5,880.99,644.11
2016,9,6,13,30,876.0,111.0,4.1,30.0,886.0,958.12,696.55
2016,9,6,13,45,870.0,110.5,4.1,30.0,865.0,936.08,682.06
2016,9,6,14,0,864.0,110.0,4.1,30.0,844.0,910.87,666.21
2016,9,6,14,15,856.5,109.0,4.1,30.0,815.5,880.78,647.12
2016,9,6,14,30,849.0,108.0,4.1,30.0,787.0,847.92,626.12
2016,9,6,14,45,793.5,130.0,4.1,30.0,741.0,800.16,594.85
2016,9,6,15,0,738.0,152.0,4.1,30.0,695.0,751.16,562.46
2016,9,6,15,15,721.5,148.0,4.05,29.5,653.5,704.39,532.07
2016,9,6,15,30,705.0,144.0,4.0,29.0,612.0,656.7,499.28
2016,9,6,15,45,680.0,140.5,4.0,29.0,564.5,603.26,460.66
2016,9,6,16,0,655.0,137.0,4.0,29.0,517.0,550.27,421.52
2016,9,6,16,15,327.5,98.5,3.85,28.5,288.5,289.17,224.24
2016,9,6,16,30,0.0,60.0,3.7,28.0,60.0,57.99,40.84
2016,9,6,16,45,0.0,52.0,3.6,28.0,52.0,50.24,34.91
2016,9,6,17,0,0.0,44.0,3.5,28.0,44.0,42.49,28.8
2016,9,6,17,15,0.0,36.5,3.3,27.5,36.5,35.24,23.06
2016,9,6,17,30,0.0,29.0,3.1,27.0,29.0,27.99,17.22
2016,9,6,17,45,107.5,47.0,2.95,26.5,65.0,70.44,47.7
2016,9,6,18,0,215.0,65.0,2.8,26.0,101.0,97.54,63.57
2016,9,6,18,15,121.0,43.0,2.85,25.5,61.5,53.04,30.86
2016,9,6,18,30,27.0,21.0,2.9,25.0,22.0,20.17,0.0
2016,9,6,18,45,13.5,10.5,2.95,25.0,11.0,10.32,0.0
2016,9,6,19,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,6,15,25.5,9.5,2.45,23.0,11.0,9.34,0.0
2016,9,7,6,30,51.0,19.0,2.6,23.0,22.0,18.4,0.0
2016,9,7,6,45,155.0,38.5,2.8,23.5,61.0,51.34,28.42
2016,9,7,7,0,259.0,58.0,3.0,24.0,100.0,97.35,62.03
2016,9,7,7,15,342.5,71.0,3.15,24.5,150.0,145.22,99.66
2016,9,7,7,30,426.0,84.0,3.3,25.0,200.0,203.13,146.87
2016,9,7,7,45,487.0,92.5,3.45,25.5,254.5,258.73,193.36
2016,9,7,8,0,548.0,101.0,3.6,26.0,309.0,322.63,245.93
2016,9,7,8,15,588.0,108.0,3.75,26.0,362.5,380.35,293.55
2016,9,7,8,30,628.0,115.0,3.9,26.0,416.0,441.49,342.76
2016,9,7,8,45,661.0,119.0,4.05,26.5,468.0,498.68,387.19
2016,9,7,9,0,694.0,123.0,4.2,27.0,520.0,557.77,431.83
2016,9,7,9,15,715.0,127.0,4.2,27.0,567.5,610.44,471.17
2016,9,7,9,30,736.0,131.0,4.2,27.0,615.0,663.13,509.64
2016,9,7,9,45,755.5,132.5,4.2,27.5,658.5,710.57,541.9
2016,9,7,10,0,775.0,134.0,4.2,28.0,702.0,758.29,572.97
2016,9,7,10,15,512.0,258.0,4.2,28.0,641.0,697.76,524.69
2016,9,7,10,30,249.0,382.0,4.2,28.0,580.0,611.77,455.72
2016,9,7,10,45,534.0,261.5,4.2,28.5,706.0,755.12,564.03
2016,9,7,11,0,819.0,141.0,4.2,29.0,832.0,904.99,666.79
2016,9,7,11,15,560.0,282.5,4.15,29.0,760.5,828.61,610.36
2016,9,7,11,30,301.0,424.0,4.1,29.0,689.0,732.1,535.55
2016,9,7,11,45,312.0,427.5,4.1,29.5,706.0,751.27,548.06
2016,9,7,12,0,323.0,431.0,4.1,30.0,723.0,769.32,559.11
2016,9,7,12,15,594.0,279.5,4.05,30.0,819.5,890.02,649.26
2016,9,7,12,30,865.0,128.0,4.0,30.0,916.0,992.3,717.33
2016,9,7,12,45,863.0,129.0,4.0,30.0,911.5,989.61,714.88
2016,9,7,13,0,861.0,130.0,4.0,30.0,907.0,983.39,711.05
2016,9,7,13,15,587.0,275.5,3.95,30.0,802.0,868.79,633.53
2016,9,7,13,30,313.0,421.0,3.9,30.0,697.0,740.55,538.61
2016,9,7,13,45,577.0,274.5,3.9,30.0,768.5,837.94,614.68
2016,9,7,14,0,841.0,128.0,3.9,30.0,840.0,907.14,663.52
2016,9,7,14,15,833.5,126.5,3.85,30.0,811.0,877.05,643.55
2016,9,7,14,30,826.0,125.0,3.8,30.0,782.0,848.18,625.08
2016,9,7,14,45,802.5,129.5,3.75,30.0,743.5,805.63,597.26
2016,9,7,15,0,779.0,134.0,3.7,30.0,705.0,761.83,568.45
2016,9,7,15,15,525.0,215.0,3.6,30.0,589.5,622.24,467.58
2016,9,7,15,30,271.0,296.0,3.5,30.0,474.0,497.17,373.09
2016,9,7,15,45,487.5,208.5,3.45,30.0,499.5,541.87,410.65
2016,9,7,16,0,704.0,121.0,3.4,30.0,525.0,562.23,428.21
2016,9,7,16,15,675.5,116.0,3.2,29.5,473.5,504.13,384.7
2016,9,7,16,30,647.0,111.0,3.0,29.0,422.0,447.43,341.41
2016,9,7,16,45,605.5,105.0,2.8,29.0,367.5,385.57,292.47
2016,9,7,17,0,564.0,99.0,2.6,29.0,313.0,327.26,245.18
2016,9,7,17,15,508.0,90.0,2.35,28.5,259.0,264.99,194.59
2016,9,7,17,30,452.0,81.0,2.1,28.0,205.0,207.54,147.21
2016,9,7,17,45,369.0,69.0,1.85,27.5,154.0,149.11,100.19
2016,9,7,18,0,286.0,57.0,1.6,27.0,103.0,100.64,62.54
2016,9,7,18,15,171.0,38.5,1.6,26.5,63.0,53.17,28.75
2016,9,7,18,30,56.0,20.0,1.6,26.0,23.0,19.42,0.0
2016,9,7,18,45,28.0,10.0,1.65,26.0,11.5,9.83,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,6,15,9.5,9.0,2.2,22.0,9.5,8.85,0.0
2016,9,8,6,30,19.0,18.0,2.5,22.0,19.0,17.53,0.0
2016,9,8,6,45,124.0,40.0,2.9,22.5,58.5,50.08,28.59
2016,9,8,7,0,229.0,62.0,3.3,23.0,98.0,96.08,62.47
2016,9,8,7,15,315.0,76.5,3.4,23.5,149.0,144.89,100.78
2016,9,8,7,30,401.0,91.0,3.5,24.0,200.0,203.34,148.32
2016,9,8,7,45,483.0,96.0,3.6,24.5,257.0,261.0,196.02
2016,9,8,8,0,565.0,101.0,3.7,25.0,314.0,329.4,252.05
2016,9,8,8,15,605.5,108.0,3.7,25.5,368.5,388.32,300.11
2016,9,8,8,30,646.0,115.0,3.7,26.0,423.0,450.68,349.45
2016,9,8,8,45,692.5,113.5,3.75,26.5,478.5,510.69,395.89
2016,9,8,9,0,739.0,112.0,3.8,27.0,534.0,573.83,443.37
2016,9,8,9,15,759.5,116.0,3.8,27.0,582.5,627.58,483.28
2016,9,8,9,30,780.0,120.0,3.8,27.0,631.0,681.73,522.53
2016,9,8,9,45,803.0,119.0,3.8,27.5,675.5,732.04,555.78
2016,9,8,10,0,826.0,118.0,3.8,28.0,720.0,781.68,587.76
2016,9,8,10,15,836.5,120.0,3.8,28.0,756.5,823.16,614.83
2016,9,8,10,30,847.0,122.0,3.8,28.0,793.0,858.6,637.63
2016,9,8,10,45,858.5,121.5,3.8,28.5,823.0,893.46,658.63
2016,9,8,11,0,870.0,121.0,3.8,29.0,853.0,925.76,677.73
2016,9,8,11,15,875.0,122.0,3.8,29.0,874.5,950.74,693.28
2016,9,8,11,30,880.0,123.0,3.8,29.0,896.0,972.49,706.77
2016,9,8,11,45,876.0,128.0,3.8,29.5,907.0,986.31,713.74
2016,9,8,12,0,872.0,133.0,3.8,30.0,918.0,996.48,718.46
2016,9,8,12,15,873.0,133.0,3.8,30.0,922.0,1002.78,722.26
2016,9,8,12,30,874.0,133.0,3.8,30.0,926.0,1005.5,723.91
2016,9,8,12,45,871.0,134.0,3.8,30.5,921.0,1001.72,720.06
2016,9,8,13,0,868.0,135.0,3.8,31.0,916.0,994.39,714.11
2016,9,8,13,15,864.5,134.0,3.75,31.0,903.0,981.01,705.55
2016,9,8,13,30,861.0,133.0,3.7,31.0,890.0,964.22,694.93
2016,9,8,13,45,853.0,133.0,3.7,31.0,867.5,940.93,680.47
2016,9,8,14,0,845.0,133.0,3.7,31.0,845.0,914.61,664.1
2016,9,8,14,15,836.5,131.5,3.65,31.0,815.5,887.83,647.18
2016,9,8,14,30,828.0,130.0,3.6,31.0,786.0,853.69,625.34
2016,9,8,14,45,814.0,129.0,3.6,31.0,749.0,813.07,599.33
2016,9,8,15,0,800.0,128.0,3.6,31.0,712.0,770.59,571.86
2016,9,8,15,15,784.5,125.0,3.5,30.5,669.0,723.31,541.5
2016,9,8,15,30,769.0,122.0,3.4,30.0,626.0,674.83,509.46
2016,9,8,15,45,745.0,119.0,3.35,30.0,577.0,620.62,470.55
2016,9,8,16,0,721.0,116.0,3.3,30.0,528.0,565.73,430.3
2016,9,8,16,15,692.5,111.0,3.1,29.5,475.5,506.8,386.54
2016,9,8,16,30,664.0,106.0,2.9,29.0,423.0,449.24,342.57
2016,9,8,16,45,621.5,100.5,2.7,29.0,368.0,386.6,292.95
2016,9,8,17,0,579.0,95.0,2.5,29.0,313.0,327.59,245.01
2016,9,8,17,15,521.5,86.5,2.25,28.0,258.0,264.58,194.14
2016,9,8,17,30,464.0,78.0,2.0,27.0,203.0,207.74,147.35
2016,9,8,17,45,374.5,66.5,1.75,26.5,151.5,146.76,98.31
2016,9,8,18,0,285.0,55.0,1.5,26.0,100.0,97.73,60.4
2016,9,8,18,15,166.0,36.5,1.5,25.5,60.5,50.33,26.65
2016,9,8,18,30,47.0,18.0,1.5,25.0,21.0,17.19,0.0
2016,9,8,18,45,23.5,9.0,1.5,24.5,10.5,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
