Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,6,15,5.0,8.0,2.4,22.0,8.0,7.86,0.0
2016,9,9,6,30,10.0,16.0,2.7,22.0,16.0,15.52,0.0
2016,9,9,6,45,95.5,40.5,3.0,22.5,54.5,48.1,27.97
2016,9,9,7,0,181.0,65.0,3.3,23.0,93.0,91.86,61.03
2016,9,9,7,15,264.5,82.0,3.4,23.5,142.5,138.49,97.43
2016,9,9,7,30,348.0,99.0,3.5,24.0,192.0,196.86,144.58
2016,9,9,7,45,434.0,104.5,3.6,24.5,248.5,253.25,190.78
2016,9,9,8,0,520.0,110.0,3.7,25.0,305.0,319.22,244.58
2016,9,9,8,15,562.5,118.0,3.7,25.5,359.0,379.11,293.15
2016,9,9,8,30,605.0,126.0,3.7,26.0,413.0,441.17,342.12
2016,9,9,8,45,654.5,124.5,3.7,26.5,468.5,500.81,388.14
2016,9,9,9,0,704.0,123.0,3.7,27.0,524.0,563.94,435.5
2016,9,9,9,15,725.5,127.0,3.7,27.0,572.0,617.38,475.14
2016,9,9,9,30,747.0,131.0,3.7,27.0,620.0,670.84,513.9
2016,9,9,9,45,774.5,128.5,3.7,27.5,665.0,720.47,547.39
2016,9,9,10,0,802.0,126.0,3.7,28.0,710.0,770.98,580.06
2016,9,9,10,15,813.0,128.5,3.7,28.5,746.5,812.49,606.0
2016,9,9,10,30,824.0,131.0,3.7,29.0,783.0,851.93,630.25
2016,9,9,10,45,839.0,129.0,3.7,29.5,813.5,883.52,648.97
2016,9,9,11,0,854.0,127.0,3.7,30.0,844.0,916.9,668.77
2016,9,9,11,15,859.5,128.0,3.65,30.0,865.5,941.93,684.0
2016,9,9,11,30,865.0,129.0,3.6,30.0,887.0,963.81,697.2
2016,9,9,11,45,878.0,123.0,3.6,30.5,902.0,982.41,707.23
2016,9,9,12,0,891.0,117.0,3.6,31.0,917.0,997.75,715.21
2016,9,9,12,15,892.0,117.5,3.55,31.0,921.5,1004.6,718.95
2016,9,9,12,30,893.0,118.0,3.5,31.0,926.0,1007.8,720.53
2016,9,9,12,45,892.0,117.5,3.5,31.0,921.5,1004.31,718.35
2016,9,9,13,0,891.0,117.0,3.5,31.0,917.0,997.16,714.0
2016,9,9,13,15,888.0,116.5,3.45,31.0,903.5,984.45,705.89
2016,9,9,13,30,885.0,116.0,3.4,31.0,890.0,968.23,695.67
2016,9,9,13,45,879.5,114.5,3.4,31.0,868.5,945.19,681.49
2016,9,9,14,0,874.0,113.0,3.4,31.0,847.0,918.94,665.27
2016,9,9,14,15,866.5,111.5,3.4,31.0,817.5,887.83,645.88
2016,9,9,14,30,859.0,110.0,3.4,31.0,788.0,853.92,624.58
2016,9,9,14,45,842.5,111.0,3.4,31.0,750.0,812.6,598.18
2016,9,9,15,0,826.0,112.0,3.4,31.0,712.0,772.57,572.49
2016,9,9,15,15,811.5,109.5,3.35,30.5,669.0,725.53,542.57
2016,9,9,15,30,797.0,107.0,3.3,30.0,626.0,677.14,511.28
2016,9,9,15,45,776.0,104.0,3.3,30.0,577.5,622.9,472.7
2016,9,9,16,0,755.0,101.0,3.3,30.0,529.0,568.5,432.87
2016,9,9,16,15,728.5,96.5,3.1,29.5,476.5,509.67,389.03
2016,9,9,16,30,702.0,92.0,2.9,29.0,424.0,452.09,344.83
2016,9,9,16,45,663.5,87.0,2.75,28.5,369.0,389.8,295.85
2016,9,9,17,0,625.0,82.0,2.6,28.0,314.0,330.64,247.85
2016,9,9,17,15,570.5,74.5,2.4,27.5,259.0,267.15,195.53
2016,9,9,17,30,516.0,67.0,2.2,27.0,204.0,209.41,147.07
2016,9,9,17,45,432.5,57.0,2.05,26.5,152.5,149.24,98.02
2016,9,9,18,0,349.0,47.0,1.9,26.0,101.0,99.1,58.75
2016,9,9,18,15,217.0,31.5,1.9,25.5,60.5,49.27,23.74
2016,9,9,18,30,85.0,16.0,1.9,25.0,20.0,17.6,0.0
2016,9,9,18,45,42.5,8.0,1.95,25.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,6,15,32.5,8.5,0.7,21.5,10.0,0.0,0.0
2016,9,10,6,30,65.0,17.0,0.7,22.0,20.0,17.0,0.0
2016,9,10,6,45,190.5,33.5,0.7,22.5,59.5,50.19,25.98
2016,9,10,7,0,316.0,50.0,0.7,23.0,99.0,98.35,60.45
2016,9,10,7,15,400.0,61.0,0.65,23.5,150.0,148.73,100.12
2016,9,10,7,30,484.0,72.0,0.6,24.0,201.0,208.46,148.55
2016,9,10,7,45,443.0,97.0,0.6,24.5,236.5,248.82,184.59
2016,9,10,8,0,402.0,122.0,0.6,25.0,272.0,285.07,215.51
2016,9,10,8,15,201.0,127.5,0.6,25.0,202.5,221.04,169.34
2016,9,10,8,30,0.0,133.0,0.6,25.0,133.0,129.35,97.8
2016,9,10,8,45,18.5,179.0,0.6,25.5,190.0,185.17,141.05
2016,9,10,9,0,37.0,225.0,0.6,26.0,247.0,246.74,186.98
2016,9,10,9,15,39.5,244.5,0.9,26.0,269.5,270.09,204.22
2016,9,10,9,30,42.0,264.0,1.2,26.0,292.0,293.64,221.7
2016,9,10,9,45,416.5,194.0,1.5,26.5,495.0,519.23,395.15
2016,9,10,10,0,791.0,124.0,1.8,27.0,698.0,760.03,566.01
2016,9,10,10,15,531.0,249.0,1.95,27.0,642.5,704.25,522.06
2016,9,10,10,30,271.0,374.0,2.1,27.0,587.0,622.98,459.21
2016,9,10,10,45,550.0,253.5,2.25,27.0,707.0,760.85,563.07
2016,9,10,11,0,829.0,133.0,2.4,27.0,827.0,904.57,660.88
2016,9,10,11,15,834.5,134.0,2.55,27.0,848.0,924.22,672.95
2016,9,10,11,30,840.0,135.0,2.7,27.0,869.0,945.57,687.36
2016,9,10,11,45,854.0,128.5,2.85,27.0,884.0,964.2,700.06
2016,9,10,12,0,868.0,122.0,3.0,27.0,899.0,979.68,710.82
2016,9,10,12,15,869.0,122.0,3.05,27.0,903.0,985.79,714.86
2016,9,10,12,30,870.0,122.0,3.1,27.0,907.0,988.34,716.79
2016,9,10,12,45,870.5,121.0,3.2,27.0,902.5,985.77,715.94
2016,9,10,13,0,871.0,120.0,3.3,27.0,898.0,979.61,712.91
2016,9,10,13,15,867.5,119.0,3.3,27.0,885.0,966.03,704.42
2016,9,10,13,30,864.0,118.0,3.3,27.0,872.0,949.02,693.84
2016,9,10,13,45,860.5,116.0,3.35,27.0,851.0,927.63,680.8
2016,9,10,14,0,857.0,114.0,3.4,27.0,830.0,903.02,665.64
2016,9,10,14,15,642.0,216.5,3.35,27.0,742.5,804.3,599.22
2016,9,10,14,30,427.0,319.0,3.3,27.0,655.0,703.62,524.22
2016,9,10,14,45,269.5,330.0,3.3,27.0,538.5,565.05,424.19
2016,9,10,15,0,112.0,341.0,3.3,27.0,422.0,431.22,324.54
2016,9,10,15,15,250.0,301.5,3.25,27.0,467.5,498.64,378.4
2016,9,10,15,30,388.0,262.0,3.2,27.0,513.0,542.76,413.46
2016,9,10,15,45,572.0,178.0,3.15,27.0,516.5,562.72,431.5
2016,9,10,16,0,756.0,94.0,3.1,27.0,520.0,559.95,431.78
2016,9,10,16,15,730.0,90.0,2.9,26.5,468.0,501.9,387.62
2016,9,10,16,30,704.0,86.0,2.7,26.0,416.0,444.98,343.28
2016,9,10,16,45,664.5,81.5,2.55,26.0,361.5,382.76,293.1
2016,9,10,17,0,625.0,77.0,2.4,26.0,307.0,323.79,244.2
2016,9,10,17,15,572.0,70.0,2.3,25.5,252.5,261.45,192.34
2016,9,10,17,30,519.0,63.0,2.2,25.0,198.0,204.69,144.2
2016,9,10,17,45,430.0,54.0,2.1,25.0,147.0,144.48,94.72
2016,9,10,18,0,341.0,45.0,2.0,25.0,96.0,94.96,55.91
2016,9,10,18,15,213.5,29.5,2.15,24.5,57.0,46.43,21.49
2016,9,10,18,30,86.0,14.0,2.3,24.0,18.0,15.41,0.0
2016,9,10,18,45,43.0,7.0,2.45,24.0,9.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,11,6,15,40.0,8.0,2.55,18.5,9.5,0.0,0.0
2016,9,11,6,30,80.0,16.0,2.7,19.0,19.0,17.9,0.0
2016,9,11,6,45,199.0,33.0,2.9,19.5,59.0,50.54,26.09
2016,9,11,7,0,318.0,50.0,3.1,20.0,99.0,98.73,61.49
2016,9,11,7,15,400.5,61.5,3.0,20.5,150.0,148.42,101.56
2016,9,11,7,30,483.0,73.0,2.9,21.0,201.0,209.25,152.35
2016,9,11,7,45,534.5,82.5,2.85,22.0,255.0,266.28,200.86
2016,9,11,8,0,586.0,92.0,2.8,23.0,309.0,328.75,252.68
2016,9,11,8,15,624.5,98.5,2.65,23.5,363.0,387.36,300.6
2016,9,11,8,30,663.0,105.0,2.5,24.0,417.0,449.14,349.29
2016,9,11,8,45,688.5,111.0,2.4,24.5,468.5,505.93,392.62
2016,9,11,9,0,714.0,117.0,2.3,25.0,520.0,563.78,435.15
2016,9,11,9,15,461.5,208.0,2.2,25.5,478.0,524.32,401.32
2016,9,11,9,30,209.0,299.0,2.1,26.0,436.0,452.28,342.6
2016,9,11,9,45,496.5,216.0,2.05,26.5,568.0,601.85,455.76
2016,9,11,10,0,784.0,133.0,2.0,27.0,700.0,763.7,569.3
2016,9,11,10,15,795.5,135.5,2.0,27.0,736.0,804.89,594.44
2016,9,11,10,30,807.0,138.0,2.0,27.0,772.0,844.08,619.08
2016,9,11,10,45,572.0,262.0,2.0,27.5,719.5,789.07,577.34
2016,9,11,11,0,337.0,386.0,2.0,28.0,667.0,712.36,517.45
2016,9,11,11,15,586.0,265.5,2.0,28.0,769.5,836.4,607.99
2016,9,11,11,30,835.0,145.0,2.0,28.0,872.0,956.07,685.77
2016,9,11,11,45,865.0,128.5,2.0,28.5,891.5,974.11,694.12
2016,9,11,12,0,895.0,112.0,2.0,29.0,911.0,994.77,705.2
2016,9,11,12,15,896.0,112.5,2.0,29.0,915.0,1001.48,708.99
2016,9,11,12,30,897.0,113.0,2.0,29.0,919.0,1004.51,710.75
2016,9,11,12,45,896.5,112.0,2.0,29.5,914.5,1000.8,707.07
2016,9,11,13,0,896.0,111.0,2.0,30.0,910.0,993.4,701.3
2016,9,11,13,15,893.5,110.5,2.0,30.0,897.0,980.95,693.95
2016,9,11,13,30,891.0,110.0,2.0,30.0,884.0,964.94,684.51
2016,9,11,13,45,886.5,108.5,2.05,30.0,862.5,942.56,671.69
2016,9,11,14,0,882.0,107.0,2.1,30.0,841.0,916.88,656.8
2016,9,11,14,15,874.5,105.5,2.1,30.0,812.0,885.41,637.66
2016,9,11,14,30,867.0,104.0,2.1,30.0,783.0,851.11,616.65
2016,9,11,14,45,847.5,107.0,2.1,30.0,744.0,809.08,590.4
2016,9,11,15,0,828.0,110.0,2.1,30.0,705.0,768.52,564.93
2016,9,11,15,15,813.5,107.5,2.1,29.5,662.0,721.3,535.71
2016,9,11,15,30,799.0,105.0,2.1,29.0,619.0,672.75,505.06
2016,9,11,15,45,780.0,101.5,2.1,29.0,571.0,619.16,467.38
2016,9,11,16,0,761.0,98.0,2.1,29.0,523.0,565.23,428.39
2016,9,11,16,15,734.5,94.0,2.0,28.5,470.5,506.63,385.23
2016,9,11,16,30,708.0,90.0,1.9,28.0,418.0,449.29,341.6
2016,9,11,16,45,671.5,84.0,1.85,28.0,363.5,386.63,292.12
2016,9,11,17,0,635.0,78.0,1.8,28.0,309.0,326.9,243.43
2016,9,11,17,15,580.5,71.0,1.65,27.5,254.0,263.59,191.41
2016,9,11,17,30,526.0,64.0,1.5,27.0,199.0,206.04,143.2
2016,9,11,17,45,445.0,53.5,1.35,26.5,147.5,145.74,94.12
2016,9,11,18,0,364.0,43.0,1.2,26.0,96.0,95.17,54.67
2016,9,11,18,15,227.5,28.0,1.2,25.5,56.0,45.85,20.0
2016,9,11,18,30,91.0,13.0,1.2,25.0,16.0,14.25,0.0
2016,9,11,18,45,45.5,6.5,1.2,24.5,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,12,6,15,48.0,7.5,0.3,20.0,9.5,0.0,0.0
2016,9,12,6,30,96.0,15.0,0.3,20.0,19.0,17.33,0.0
2016,9,12,6,45,221.5,31.0,0.3,20.5,59.5,50.65,25.12
2016,9,12,7,0,347.0,47.0,0.3,21.0,100.0,100.92,61.55
2016,9,12,7,15,430.0,58.0,0.35,21.5,151.5,152.24,102.33
2016,9,12,7,30,513.0,69.0,0.4,22.0,203.0,213.49,152.51
2016,9,12,7,45,565.5,77.0,0.45,23.0,257.5,271.1,200.31
2016,9,12,8,0,618.0,85.0,0.5,24.0,312.0,334.2,251.16
2016,9,12,8,15,655.0,91.0,0.7,24.5,367.0,393.38,298.9
2016,9,12,8,30,692.0,97.0,0.9,25.0,422.0,455.5,347.48
2016,9,12,8,45,717.0,102.0,1.1,26.0,473.5,512.44,390.15
2016,9,12,9,0,742.0,107.0,1.3,27.0,525.0,569.74,431.72
2016,9,12,9,15,761.5,111.0,1.3,27.0,573.0,623.4,469.9
2016,9,12,9,30,781.0,115.0,1.3,27.0,621.0,676.76,506.82
2016,9,12,9,45,795.5,118.0,1.35,27.5,663.0,724.73,537.16
2016,9,12,10,0,810.0,121.0,1.4,28.0,705.0,771.37,566.03
2016,9,12,10,15,821.0,123.5,1.45,28.0,741.0,813.0,592.36
2016,9,12,10,30,832.0,126.0,1.5,28.0,777.0,852.51,617.17
2016,9,12,10,45,840.5,127.0,1.55,28.5,806.0,881.5,633.81
2016,9,12,11,0,849.0,128.0,1.6,29.0,835.0,911.87,651.36
2016,9,12,11,15,593.5,270.0,1.6,29.0,770.0,847.69,607.17
2016,9,12,11,30,338.0,412.0,1.6,29.0,705.0,755.21,539.02
2016,9,12,11,45,378.0,396.5,1.65,29.0,729.0,782.75,559.33
2016,9,12,12,0,418.0,381.0,1.7,29.0,753.0,816.07,582.08
2016,9,12,12,15,234.5,393.0,1.7,29.0,602.0,644.81,464.32
2016,9,12,12,30,51.0,405.0,1.7,29.0,451.0,461.58,334.18
2016,9,12,12,45,194.0,412.5,1.7,29.5,585.0,617.45,446.36
2016,9,12,13,0,337.0,420.0,1.7,30.0,719.0,770.82,549.42
2016,9,12,13,15,327.0,416.0,1.7,30.0,702.5,753.0,536.44
2016,9,12,13,30,317.0,412.0,1.7,30.0,686.0,733.99,524.26
2016,9,12,13,45,580.5,270.0,1.75,30.0,757.0,832.76,598.31
2016,9,12,14,0,844.0,128.0,1.8,30.0,828.0,902.76,645.93
2016,9,12,14,15,836.0,126.5,1.8,30.0,798.5,876.08,628.99
2016,9,12,14,30,828.0,125.0,1.8,30.0,769.0,842.11,608.26
2016,9,12,14,45,816.0,122.5,1.85,30.0,732.0,801.34,583.43
2016,9,12,15,0,804.0,120.0,1.9,30.0,695.0,758.59,556.99
2016,9,12,15,15,788.5,117.0,1.9,29.5,652.0,711.0,527.57
2016,9,12,15,30,773.0,114.0,1.9,29.0,609.0,662.23,496.28
2016,9,12,15,45,751.5,110.5,1.95,29.0,560.5,608.16,458.54
2016,9,12,16,0,730.0,107.0,2.0,29.0,512.0,554.63,420.06
2016,9,12,16,15,701.5,102.0,1.9,28.5,459.5,495.34,376.43
2016,9,12,16,30,673.0,97.0,1.8,28.0,407.0,437.44,332.45
2016,9,12,16,45,632.5,91.5,1.75,28.0,352.5,375.51,283.6
2016,9,12,17,0,592.0,86.0,1.7,28.0,298.0,317.01,236.06
2016,9,12,17,15,535.0,77.5,1.55,27.5,243.5,253.97,184.56
2016,9,12,17,30,478.0,69.0,1.4,27.0,189.0,197.07,137.28
2016,9,12,17,45,388.5,57.5,1.25,26.5,138.5,137.21,89.27
2016,9,12,18,0,299.0,46.0,1.1,26.0,88.0,87.53,51.19
2016,9,12,18,15,177.0,28.5,1.1,25.5,50.5,41.16,17.59
2016,9,12,18,30,55.0,11.0,1.1,25.0,13.0,11.54,0.0
2016,9,12,18,45,27.5,5.5,1.15,25.0,6.5,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,2.0,0.55,21.5,2.0,0.0,0.0
2016,9,13,6,30,0.0,4.0,0.6,22.0,4.0,3.93,0.0
2016,9,13,6,45,0.0,15.5,0.7,22.5,15.5,14.95,5.69
2016,9,13,7,0,0.0,27.0,0.8,23.0,27.0,26.06,15.51
2016,9,13,7,15,0.0,41.5,0.95,23.5,41.5,40.08,27.31
2016,9,13,7,30,0.0,56.0,1.1,24.0,56.0,54.13,38.95
2016,9,13,7,45,0.0,71.5,1.25,24.5,71.5,69.2,51.17
2016,9,13,8,0,0.0,87.0,1.4,25.0,87.0,84.31,63.16
2016,9,13,8,15,11.0,129.5,1.35,25.5,134.5,131.05,100.07
2016,9,13,8,30,22.0,172.0,1.3,26.0,182.0,179.31,137.27
2016,9,13,8,45,82.0,212.0,1.3,26.5,257.0,257.18,196.84
2016,9,13,9,0,142.0,252.0,1.3,27.0,332.0,342.88,260.6
2016,9,13,9,15,161.0,276.0,1.2,27.0,374.0,387.34,292.3
2016,9,13,9,30,180.0,300.0,1.1,27.0,416.0,433.25,324.55
2016,9,13,9,45,100.0,281.0,1.05,27.5,346.5,356.68,266.34
2016,9,13,10,0,20.0,262.0,1.0,28.0,277.0,273.19,202.65
2016,9,13,10,15,17.0,257.5,0.95,28.0,270.5,266.87,197.86
2016,9,13,10,30,14.0,253.0,0.9,28.0,264.0,260.31,192.56
2016,9,13,10,45,16.0,269.5,0.85,28.5,282.5,279.02,205.48
2016,9,13,11,0,18.0,286.0,0.8,29.0,301.0,297.82,218.18
2016,9,13,11,15,19.5,301.5,0.8,29.0,318.5,315.21,230.3
2016,9,13,11,30,21.0,317.0,0.8,29.0,336.0,332.62,242.4
2016,9,13,11,45,82.0,383.5,0.8,29.5,457.0,468.09,337.94
2016,9,13,12,0,143.0,450.0,0.8,30.0,578.0,606.22,429.75
2016,9,13,12,15,125.5,448.0,0.85,30.0,560.5,587.93,416.14
2016,9,13,12,30,108.0,446.0,0.9,30.0,543.0,560.75,398.19
2016,9,13,12,45,78.0,421.0,1.0,30.0,491.0,504.78,360.78
2016,9,13,13,0,48.0,396.0,1.1,30.0,439.0,448.83,322.7
2016,9,13,13,15,61.0,403.0,1.2,30.0,456.0,468.05,337.36
2016,9,13,13,30,74.0,410.0,1.3,30.0,473.0,486.68,351.1
2016,9,13,13,45,104.5,410.0,1.4,30.5,497.5,513.45,370.38
2016,9,13,14,0,135.0,410.0,1.5,31.0,522.0,545.62,393.07
2016,9,13,14,15,481.5,263.5,1.6,30.5,640.5,706.39,514.09
2016,9,13,14,30,828.0,117.0,1.7,30.0,759.0,828.14,600.01
2016,9,13,14,45,805.0,120.5,1.8,30.0,719.5,788.55,574.82
2016,9,13,15,0,782.0,124.0,1.9,30.0,680.0,743.94,547.4
2016,9,13,15,15,766.0,121.0,1.95,30.0,637.5,696.81,517.43
2016,9,13,15,30,750.0,118.0,2.0,30.0,595.0,648.62,485.34
2016,9,13,15,45,728.5,114.0,2.1,30.0,547.0,595.85,448.64
2016,9,13,16,0,707.0,110.0,2.2,30.0,499.0,542.22,410.2
2016,9,13,16,15,678.0,105.0,2.15,29.5,447.0,483.85,367.32
2016,9,13,16,30,649.0,100.0,2.1,29.0,395.0,426.98,324.16
2016,9,13,16,45,606.0,94.0,2.1,29.0,341.0,364.83,275.21
2016,9,13,17,0,563.0,88.0,2.1,29.0,287.0,306.46,227.86
2016,9,13,17,15,504.5,79.0,1.9,28.5,233.5,244.27,177.11
2016,9,13,17,30,446.0,70.0,1.7,28.0,180.0,188.45,130.91
2016,9,13,17,45,355.0,58.0,1.55,27.5,130.5,129.13,83.7
2016,9,13,18,0,264.0,46.0,1.4,27.0,81.0,82.02,47.98
2016,9,13,18,15,132.0,28.0,1.4,26.5,45.5,36.68,14.87
2016,9,13,18,30,0.0,10.0,1.4,26.0,10.0,9.83,0.0
2016,9,13,18,45,0.0,5.0,1.45,25.5,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,14,6,15,31.5,7.0,1.1,21.5,8.0,0.0,0.0
2016,9,14,6,30,63.0,14.0,1.4,22.0,16.0,15.44,0.0
2016,9,14,6,45,186.0,30.5,1.7,22.5,54.5,47.21,23.08
2016,9,14,7,0,309.0,47.0,2.0,23.0,93.0,94.62,57.62
2016,9,14,7,15,392.0,58.5,2.0,23.5,143.0,144.78,97.48
2016,9,14,7,30,475.0,70.0,2.0,24.0,193.0,204.2,146.39
2016,9,14,7,45,535.0,77.0,2.0,24.5,247.0,261.0,194.21
2016,9,14,8,0,595.0,84.0,2.0,25.0,301.0,324.19,246.35
2016,9,14,8,15,632.5,90.0,2.05,25.5,354.5,382.24,293.57
2016,9,14,8,30,670.0,96.0,2.1,26.0,408.0,443.31,341.62
2016,9,14,8,45,695.5,101.5,2.15,26.5,459.0,499.82,384.75
2016,9,14,9,0,721.0,107.0,2.2,27.0,510.0,557.35,427.23
2016,9,14,9,15,417.5,201.5,2.3,27.5,440.0,488.94,372.7
2016,9,14,9,30,114.0,296.0,2.4,28.0,370.0,377.95,284.75
2016,9,14,9,45,84.5,304.5,2.5,28.5,361.5,369.56,277.37
2016,9,14,10,0,55.0,313.0,2.6,29.0,353.0,358.53,267.51
2016,9,14,10,15,104.0,347.5,2.65,29.0,427.0,436.69,325.08
2016,9,14,10,30,153.0,382.0,2.7,29.0,501.0,524.6,387.98
2016,9,14,10,45,116.0,387.5,2.8,29.5,480.0,502.55,369.84
2016,9,14,11,0,79.0,393.0,2.9,30.0,459.0,470.8,345.41
2016,9,14,11,15,99.0,411.5,2.95,30.0,496.0,510.65,373.94
2016,9,14,11,30,119.0,430.0,3.0,30.0,533.0,558.68,407.52
2016,9,14,11,45,72.5,387.5,3.1,30.5,451.0,463.26,338.62
2016,9,14,12,0,26.0,345.0,3.2,31.0,369.0,374.47,273.7
2016,9,14,12,15,134.0,395.5,3.2,31.0,515.5,541.16,395.46
2016,9,14,12,30,242.0,446.0,3.2,31.0,662.0,700.27,506.28
2016,9,14,12,45,537.0,293.5,3.25,31.0,768.5,843.35,611.44
2016,9,14,13,0,832.0,141.0,3.3,31.0,875.0,958.69,689.72
2016,9,14,13,15,828.5,140.5,3.3,31.0,861.5,951.36,684.42
2016,9,14,13,30,825.0,140.0,3.3,31.0,848.0,934.91,674.29
2016,9,14,13,45,542.0,269.5,3.3,31.0,730.0,793.23,578.36
2016,9,14,14,0,259.0,399.0,3.3,31.0,612.0,652.99,475.46
2016,9,14,14,15,527.5,266.0,3.3,31.0,679.0,748.43,550.57
2016,9,14,14,30,796.0,133.0,3.3,31.0,746.0,820.13,603.08
2016,9,14,14,45,781.0,132.0,3.35,31.0,709.0,779.45,576.39
2016,9,14,15,0,766.0,131.0,3.4,31.0,672.0,737.11,549.05
2016,9,14,15,15,534.0,203.0,3.4,30.5,568.5,608.97,457.65
2016,9,14,15,30,302.0,275.0,3.4,30.0,465.0,493.89,371.89
2016,9,14,15,45,499.5,193.5,3.4,30.0,479.0,526.74,400.29
2016,9,14,16,0,697.0,112.0,3.4,30.0,493.0,536.57,409.77
2016,9,14,16,15,668.0,106.5,3.25,29.5,441.5,478.21,365.71
2016,9,14,16,30,639.0,101.0,3.1,29.0,390.0,421.38,321.83
2016,9,14,16,45,607.0,92.5,3.0,29.0,337.5,362.03,274.26
2016,9,14,17,0,575.0,84.0,2.9,29.0,285.0,305.26,227.43
2016,9,14,17,15,517.0,75.5,2.55,28.5,231.5,243.2,176.24
2016,9,14,17,30,459.0,67.0,2.2,28.0,178.0,187.43,129.69
2016,9,14,17,45,374.5,54.5,1.9,27.5,129.0,129.23,82.9
2016,9,14,18,0,290.0,42.0,1.6,27.0,80.0,80.67,45.73
2016,9,14,18,15,165.5,25.5,1.55,26.5,44.5,35.89,12.22
2016,9,14,18,30,41.0,9.0,1.5,26.0,9.0,9.16,0.0
2016,9,14,18,45,20.5,4.5,1.5,25.5,4.5,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,15,6,15,13.5,5.0,0.95,21.5,5.0,0.0,0.0
2016,9,15,6,30,27.0,10.0,1.2,22.0,10.0,10.55,0.0
2016,9,15,6,45,98.5,33.0,1.55,22.5,45.5,41.57,21.74
2016,9,15,7,0,170.0,56.0,1.9,23.0,81.0,81.9,53.16
2016,9,15,7,15,238.5,77.0,1.8,23.5,129.0,128.54,90.0
2016,9,15,7,30,307.0,98.0,1.7,24.0,177.0,183.55,134.49
2016,9,15,7,45,361.5,113.5,1.65,25.0,228.5,238.67,179.19
2016,9,15,8,0,416.0,129.0,1.6,26.0,280.0,298.09,226.4
2016,9,15,8,15,456.5,141.5,1.65,26.5,332.0,353.9,270.47
2016,9,15,8,30,497.0,154.0,1.7,27.0,384.0,413.44,316.17
2016,9,15,8,45,532.0,161.5,1.75,27.5,434.5,468.18,357.15
2016,9,15,9,0,567.0,169.0,1.8,28.0,485.0,525.31,398.74
2016,9,15,9,15,399.0,230.5,1.85,28.0,463.0,501.71,379.19
2016,9,15,9,30,231.0,292.0,1.9,28.0,441.0,461.14,346.56
2016,9,15,9,45,440.5,243.5,2.0,28.5,550.5,588.38,441.11
2016,9,15,10,0,650.0,195.0,2.1,29.0,660.0,723.77,537.26
2016,9,15,10,15,347.0,263.5,2.15,29.0,513.0,561.28,417.64
2016,9,15,10,30,44.0,332.0,2.2,29.0,366.0,372.89,275.21
2016,9,15,10,45,57.5,359.0,2.3,29.5,405.0,414.31,305.28
2016,9,15,11,0,71.0,386.0,2.4,30.0,444.0,456.37,334.42
2016,9,15,11,15,94.0,407.0,2.45,30.0,486.5,501.43,366.29
2016,9,15,11,30,117.0,428.0,2.5,30.0,529.0,554.87,403.53
2016,9,15,11,45,408.5,328.5,2.55,30.5,687.5,747.84,543.26
2016,9,15,12,0,700.0,229.0,2.6,31.0,846.0,933.91,669.48
2016,9,15,12,15,701.0,229.5,2.6,31.0,849.5,939.4,671.17
2016,9,15,12,30,702.0,230.0,2.6,31.0,853.0,941.86,672.66
2016,9,15,12,45,696.5,232.0,2.65,31.0,847.0,936.51,669.71
2016,9,15,13,0,691.0,234.0,2.7,31.0,841.0,928.18,665.03
2016,9,15,13,15,686.0,232.5,2.7,31.0,827.5,913.82,656.19
2016,9,15,13,30,681.0,231.0,2.7,31.0,814.0,896.69,645.69
2016,9,15,13,45,663.5,235.0,2.75,31.0,790.5,871.02,629.85
2016,9,15,14,0,646.0,239.0,2.8,31.0,767.0,843.31,612.2
2016,9,15,14,15,478.0,296.0,2.8,31.0,679.0,735.31,536.49
2016,9,15,14,30,310.0,353.0,2.8,31.0,591.0,631.33,462.18
2016,9,15,14,45,476.0,273.5,2.8,31.0,618.0,677.5,499.9
2016,9,15,15,0,642.0,194.0,2.8,31.0,645.0,707.01,524.6
2016,9,15,15,15,623.0,188.0,2.8,30.5,603.0,659.72,492.79
2016,9,15,15,30,604.0,182.0,2.8,30.0,561.0,612.05,460.47
2016,9,15,15,45,582.0,173.5,2.8,30.0,514.5,557.72,421.75
2016,9,15,16,0,560.0,165.0,2.8,30.0,468.0,506.26,384.17
2016,9,15,16,15,527.5,155.5,2.65,29.5,417.5,448.96,341.69
2016,9,15,16,30,495.0,146.0,2.5,29.0,367.0,393.93,299.8
2016,9,15,16,45,459.5,132.0,2.45,29.0,316.0,335.63,254.03
2016,9,15,17,0,424.0,118.0,2.4,29.0,265.0,280.6,209.73
2016,9,15,17,15,367.0,103.0,2.1,28.5,213.5,221.46,162.06
2016,9,15,17,30,310.0,88.0,1.8,28.0,162.0,168.75,119.23
2016,9,15,17,45,239.5,67.5,1.55,27.5,115.5,113.56,75.48
2016,9,15,18,0,169.0,47.0,1.3,27.0,69.0,68.69,41.14
2016,9,15,18,15,84.5,23.5,1.25,26.5,34.5,28.03,8.02
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,6,15,30.0,6.0,0.6,21.5,7.0,0.0,0.0
2016,9,16,6,30,60.0,12.0,0.7,22.0,14.0,13.38,0.0
2016,9,16,6,45,182.5,29.0,0.8,23.0,52.0,45.6,21.45
2016,9,16,7,0,305.0,46.0,0.9,24.0,90.0,93.16,56.21
2016,9,16,7,15,388.5,58.0,0.9,24.5,140.0,143.63,95.94
2016,9,16,7,30,472.0,70.0,0.9,25.0,190.0,203.45,144.55
2016,9,16,7,45,530.0,78.0,0.9,25.5,244.0,260.39,191.78
2016,9,16,8,0,588.0,86.0,0.9,26.0,298.0,323.51,242.88
2016,9,16,8,15,626.5,92.5,1.0,26.5,352.0,382.09,289.69
2016,9,16,8,30,665.0,99.0,1.1,27.0,406.0,443.82,337.4
2016,9,16,8,45,692.0,104.5,1.2,27.5,457.0,500.85,380.21
2016,9,16,9,0,719.0,110.0,1.3,28.0,508.0,559.06,422.54
2016,9,16,9,15,739.5,113.5,1.3,28.5,555.5,610.85,458.5
2016,9,16,9,30,760.0,117.0,1.3,29.0,603.0,663.21,493.72
2016,9,16,9,45,776.0,120.0,1.3,29.5,645.0,711.21,523.84
2016,9,16,10,0,792.0,123.0,1.3,30.0,687.0,758.03,552.22
2016,9,16,10,15,501.5,250.0,1.3,30.0,613.5,680.63,495.02
2016,9,16,10,30,211.0,377.0,1.3,30.0,540.0,569.22,411.83
2016,9,16,10,45,202.0,393.0,1.3,30.5,554.5,584.6,421.39
2016,9,16,11,0,193.0,409.0,1.3,31.0,569.0,598.76,429.04
2016,9,16,11,15,517.0,272.0,1.3,31.0,712.0,775.72,555.25
2016,9,16,11,30,841.0,135.0,1.3,31.0,855.0,942.18,661.52
2016,9,16,11,45,459.0,278.5,1.35,31.5,672.0,743.98,529.01
2016,9,16,12,0,77.0,422.0,1.4,32.0,489.0,504.94,358.98
2016,9,16,12,15,473.0,273.0,1.4,32.0,690.5,759.17,542.7
2016,9,16,12,30,869.0,124.0,1.4,32.0,892.0,982.89,684.48
2016,9,16,12,45,571.5,277.5,1.45,32.0,781.5,860.67,604.65
2016,9,16,13,0,274.0,431.0,1.5,32.0,671.0,720.59,507.19
2016,9,16,13,15,567.0,276.0,1.55,32.0,762.5,841.98,596.99
2016,9,16,13,30,860.0,121.0,1.6,32.0,854.0,939.75,660.76
2016,9,16,13,45,855.0,119.5,1.65,32.5,832.0,917.08,645.46
2016,9,16,14,0,850.0,118.0,1.7,33.0,810.0,891.28,629.5
2016,9,16,14,15,467.5,238.5,1.75,32.5,617.0,665.62,481.68
2016,9,16,14,30,85.0,359.0,1.8,32.0,424.0,435.16,315.74
2016,9,16,14,45,440.0,238.5,1.9,32.0,549.0,611.46,450.43
2016,9,16,15,0,795.0,118.0,2.0,32.0,674.0,742.22,544.51
2016,9,16,15,15,779.5,115.0,2.0,32.0,631.0,694.85,512.72
2016,9,16,15,30,764.0,112.0,2.0,32.0,588.0,646.36,480.28
2016,9,16,15,45,742.5,108.0,2.05,32.0,539.5,592.15,442.54
2016,9,16,16,0,721.0,104.0,2.1,32.0,491.0,538.59,404.11
2016,9,16,16,15,692.0,99.0,2.05,31.5,439.0,479.61,360.99
2016,9,16,16,30,663.0,94.0,2.0,31.0,387.0,422.13,317.52
2016,9,16,16,45,621.0,88.0,1.95,31.0,333.0,359.91,268.58
2016,9,16,17,0,579.0,82.0,1.9,31.0,279.0,301.36,221.15
2016,9,16,17,15,519.5,73.0,1.7,30.0,225.5,238.4,170.33
2016,9,16,17,30,460.0,64.0,1.5,29.0,172.0,181.93,124.01
2016,9,16,17,45,373.0,51.5,1.3,28.5,123.0,123.72,77.74
2016,9,16,18,0,286.0,39.0,1.1,28.0,74.0,75.52,41.33
2016,9,16,18,15,143.0,19.5,1.1,27.5,37.0,27.35,4.46
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,6,15,42.0,6.0,1.1,21.5,7.0,0.0,0.0
2016,9,17,6,30,84.0,12.0,1.3,22.0,14.0,14.01,0.0
2016,9,17,6,45,214.5,27.0,1.55,23.0,52.5,46.85,20.92
2016,9,17,7,0,345.0,42.0,1.8,24.0,91.0,95.92,56.73
2016,9,17,7,15,430.0,52.5,1.7,24.5,142.0,146.92,97.21
2016,9,17,7,30,515.0,63.0,1.6,25.0,193.0,208.1,147.48
2016,9,17,7,45,567.5,71.0,1.55,26.0,247.0,265.71,195.66
2016,9,17,8,0,620.0,79.0,1.5,27.0,301.0,328.79,246.9
2016,9,17,8,15,657.0,84.5,1.35,27.5,355.0,387.4,293.53
2016,9,17,8,30,694.0,90.0,1.2,28.0,409.0,448.91,340.35
2016,9,17,8,45,717.0,95.5,1.05,28.5,459.5,505.17,381.25
2016,9,17,9,0,740.0,101.0,0.9,29.0,510.0,561.56,420.29
2016,9,17,9,15,513.5,191.0,0.8,29.5,487.0,541.22,400.91
2016,9,17,9,30,287.0,281.0,0.7,30.0,464.0,494.43,362.46
2016,9,17,9,45,243.5,309.5,0.6,30.5,472.0,499.06,363.1
2016,9,17,10,0,200.0,338.0,0.5,31.0,480.0,504.65,363.55
2016,9,17,10,15,510.5,231.0,0.55,31.0,618.5,668.12,480.51
2016,9,17,10,30,821.0,124.0,0.6,31.0,757.0,838.62,590.84
2016,9,17,10,45,826.5,127.0,0.7,31.5,784.5,870.78,608.09
2016,9,17,11,0,832.0,130.0,0.8,32.0,812.0,900.12,625.37
2016,9,17,11,15,837.5,131.5,0.85,32.0,832.5,919.76,637.16
2016,9,17,11,30,843.0,133.0,0.9,32.0,853.0,941.13,650.2
2016,9,17,11,45,844.0,135.0,1.0,32.5,864.5,955.49,658.6
2016,9,17,12,0,845.0,137.0,1.1,33.0,876.0,966.43,665.06
2016,9,17,12,15,846.0,137.0,1.15,33.0,879.5,971.84,668.84
2016,9,17,12,30,847.0,137.0,1.2,33.0,883.0,973.75,670.7
2016,9,17,12,45,589.5,274.5,1.25,33.0,792.5,874.38,608.78
2016,9,17,13,0,332.0,412.0,1.3,33.0,702.0,756.37,527.97
2016,9,17,13,15,585.0,273.0,1.35,33.0,773.5,856.92,601.83
2016,9,17,13,30,838.0,134.0,1.4,33.0,845.0,931.1,650.13
2016,9,17,13,45,431.0,220.0,1.5,33.0,585.5,636.49,458.62
2016,9,17,14,0,24.0,306.0,1.6,33.0,326.0,323.45,233.29
2016,9,17,14,15,417.0,216.0,1.65,33.0,533.5,597.26,438.27
2016,9,17,14,30,810.0,126.0,1.7,33.0,741.0,819.33,588.71
2016,9,17,14,45,782.0,131.5,1.75,33.0,701.0,774.47,558.9
2016,9,17,15,0,754.0,137.0,1.8,33.0,661.0,728.78,530.68
2016,9,17,15,15,736.5,133.0,1.85,32.5,618.0,681.95,501.86
2016,9,17,15,30,719.0,129.0,1.9,32.0,575.0,632.68,469.56
2016,9,17,15,45,696.5,124.0,1.95,32.0,527.0,578.68,431.99
2016,9,17,16,0,674.0,119.0,2.0,32.0,479.0,524.94,393.52
2016,9,17,16,15,642.5,113.0,1.95,31.5,427.0,465.96,350.45
2016,9,17,16,30,611.0,107.0,1.9,31.0,375.0,408.85,307.38
2016,9,17,16,45,568.0,99.5,1.85,31.0,321.5,347.57,259.34
2016,9,17,17,0,525.0,92.0,1.8,31.0,268.0,290.17,213.07
2016,9,17,17,15,463.0,81.5,1.65,30.0,215.0,226.88,162.46
2016,9,17,17,30,401.0,71.0,1.5,29.0,162.0,172.13,117.99
2016,9,17,17,45,311.0,56.0,1.35,28.5,114.5,114.99,73.12
2016,9,17,18,0,221.0,41.0,1.2,28.0,67.0,68.88,38.63
2016,9,17,18,15,110.5,20.5,1.2,27.5,33.5,25.79,1.74
2016,9,17,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,6,15,16.5,5.5,1.35,23.0,6.0,0.0,0.0
2016,9,18,6,30,33.0,11.0,1.6,23.0,12.0,11.68,0.0
2016,9,18,6,45,139.0,30.0,1.85,23.5,48.0,42.7,20.1
2016,9,18,7,0,245.0,49.0,2.1,24.0,84.0,87.37,54.01
2016,9,18,7,15,331.0,63.5,2.2,24.5,133.0,136.18,92.28
2016,9,18,7,30,417.0,78.0,2.3,25.0,182.0,195.4,140.43
2016,9,18,7,45,480.0,86.5,2.4,25.5,235.5,250.9,186.77
2016,9,18,8,0,543.0,95.0,2.5,26.0,289.0,315.05,239.4
2016,9,18,8,15,584.0,102.5,2.45,26.5,342.5,373.25,286.4
2016,9,18,8,30,625.0,110.0,2.4,27.0,396.0,434.93,334.58
2016,9,18,8,45,655.5,115.0,2.35,27.5,447.0,491.28,377.29
2016,9,18,9,0,686.0,120.0,2.3,28.0,498.0,549.21,419.72
2016,9,18,9,15,707.5,124.5,2.15,28.5,545.0,601.94,456.56
2016,9,18,9,30,729.0,129.0,2.0,29.0,592.0,654.69,492.05
2016,9,18,9,45,744.5,133.0,1.9,29.5,633.0,702.14,522.57
2016,9,18,10,0,760.0,137.0,1.8,30.0,674.0,746.8,549.42
2016,9,18,10,15,772.0,139.5,1.65,30.0,709.5,787.12,573.44
2016,9,18,10,30,784.0,142.0,1.5,30.0,745.0,825.53,595.66
2016,9,18,10,45,793.0,144.0,1.4,30.5,773.0,858.62,613.28
2016,9,18,11,0,802.0,146.0,1.3,31.0,801.0,889.17,628.95
2016,9,18,11,15,808.0,147.0,1.15,31.0,821.0,913.17,640.78
2016,9,18,11,30,814.0,148.0,1.0,31.0,841.0,934.16,650.49
2016,9,18,11,45,843.5,132.0,0.85,31.5,859.0,950.91,656.02
2016,9,18,12,0,873.0,116.0,0.7,32.0,877.0,970.48,663.0
2016,9,18,12,15,873.5,116.5,0.6,32.0,880.5,975.99,663.75
2016,9,18,12,30,874.0,117.0,0.5,32.0,884.0,977.88,662.61
2016,9,18,12,45,873.0,116.5,0.45,32.5,878.5,973.66,657.78
2016,9,18,13,0,872.0,116.0,0.4,33.0,873.0,965.85,651.1
2016,9,18,13,15,647.5,235.5,0.45,33.0,793.0,877.08,599.82
2016,9,18,13,30,423.0,355.0,0.5,33.0,713.0,778.16,534.86
2016,9,18,13,45,640.0,233.0,0.6,33.0,757.5,843.9,585.46
2016,9,18,14,0,857.0,111.0,0.7,33.0,802.0,886.68,613.75
2016,9,18,14,15,679.5,193.5,0.75,32.5,729.0,803.41,564.52
2016,9,18,14,30,502.0,276.0,0.8,32.0,656.0,716.4,508.0
2016,9,18,14,45,469.0,273.0,0.9,32.0,613.5,668.52,478.86
2016,9,18,15,0,436.0,270.0,1.0,32.0,571.0,621.32,448.9
2016,9,18,15,15,607.0,186.5,1.05,32.0,576.0,642.19,468.2
2016,9,18,15,30,778.0,103.0,1.1,32.0,581.0,642.46,472.3
2016,9,18,15,45,758.0,99.0,1.15,32.0,533.0,588.58,435.23
2016,9,18,16,0,738.0,95.0,1.2,32.0,485.0,534.57,397.3
2016,9,18,16,15,709.0,90.5,1.15,31.5,433.0,475.82,354.83
2016,9,18,16,30,680.0,86.0,1.1,31.0,381.0,418.09,311.61
2016,9,18,16,45,640.5,80.0,1.1,31.0,327.0,356.2,263.46
2016,9,18,17,0,601.0,74.0,1.1,31.0,273.0,297.69,216.37
2016,9,18,17,15,539.5,66.0,1.0,30.0,219.0,234.21,165.4
2016,9,18,17,30,478.0,58.0,0.9,29.0,165.0,177.46,119.04
2016,9,18,17,45,383.0,46.5,0.85,28.5,116.5,118.27,72.54
2016,9,18,18,0,288.0,35.0,0.8,28.0,68.0,70.68,37.09
2016,9,18,18,15,144.0,17.5,0.85,27.5,34.0,24.33,0.0
2016,9,18,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,26.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
