Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,6,15,23.5,5.5,1.25,22.5,6.0,0.0,0.0
2016,9,19,6,30,47.0,11.0,1.5,23.0,12.0,12.04,0.0
2016,9,19,6,45,186.5,27.0,1.75,23.5,49.5,43.78,18.87
2016,9,19,7,0,326.0,43.0,2.0,24.0,87.0,94.16,55.98
2016,9,19,7,15,416.0,53.5,2.1,24.5,138.0,145.02,96.16
2016,9,19,7,30,506.0,64.0,2.2,25.0,189.0,206.67,146.79
2016,9,19,7,45,571.0,69.5,2.35,26.0,244.5,265.27,195.9
2016,9,19,8,0,636.0,75.0,2.5,27.0,300.0,330.77,249.64
2016,9,19,8,15,673.5,80.0,2.45,27.5,354.5,389.89,297.69
2016,9,19,8,30,711.0,85.0,2.4,28.0,409.0,451.64,346.08
2016,9,19,8,45,739.0,88.5,2.35,29.0,460.5,509.27,388.99
2016,9,19,9,0,767.0,92.0,2.3,30.0,512.0,568.02,430.96
2016,9,19,9,15,786.5,95.5,2.15,30.5,560.0,621.96,468.31
2016,9,19,9,30,806.0,99.0,2.0,31.0,608.0,675.51,503.52
2016,9,19,9,45,821.0,101.0,1.95,31.5,650.0,723.39,533.05
2016,9,19,10,0,836.0,103.0,1.9,32.0,692.0,766.69,558.91
2016,9,19,10,15,846.0,105.0,1.85,32.0,727.5,807.07,583.57
2016,9,19,10,30,856.0,107.0,1.8,32.0,763.0,845.17,606.44
2016,9,19,10,45,865.0,107.5,1.8,32.5,791.5,878.3,625.12
2016,9,19,11,0,874.0,108.0,1.8,33.0,820.0,908.65,641.9
2016,9,19,11,15,879.0,109.0,1.85,33.0,840.5,932.87,656.64
2016,9,19,11,30,884.0,110.0,1.9,33.0,861.0,953.81,669.45
2016,9,19,11,45,889.0,109.5,1.95,33.5,873.0,969.75,677.88
2016,9,19,12,0,894.0,109.0,2.0,34.0,885.0,982.19,684.26
2016,9,19,12,15,894.5,109.0,2.05,34.0,888.5,987.19,687.6
2016,9,19,12,30,895.0,109.0,2.1,34.0,892.0,988.49,688.88
2016,9,19,12,45,894.5,108.0,2.2,34.0,886.5,984.07,687.3
2016,9,19,13,0,894.0,107.0,2.3,34.0,881.0,975.96,683.57
2016,9,19,13,15,890.5,106.5,2.35,34.0,867.0,961.88,675.73
2016,9,19,13,30,887.0,106.0,2.4,34.0,853.0,944.3,665.79
2016,9,19,13,45,882.0,105.0,2.5,34.5,830.5,921.4,651.63
2016,9,19,14,0,877.0,104.0,2.6,35.0,808.0,895.27,635.43
2016,9,19,14,15,869.0,102.5,2.6,34.5,777.5,862.93,617.03
2016,9,19,14,30,861.0,101.0,2.6,34.0,747.0,827.84,596.71
2016,9,19,14,45,850.0,98.5,2.65,34.0,709.5,786.74,571.31
2016,9,19,15,0,839.0,96.0,2.7,34.0,672.0,743.53,544.21
2016,9,19,15,15,824.0,93.5,2.7,33.5,628.5,695.56,514.31
2016,9,19,15,30,809.0,91.0,2.7,33.0,585.0,648.59,484.24
2016,9,19,15,45,788.0,88.0,2.75,33.0,536.0,593.74,445.43
2016,9,19,16,0,767.0,85.0,2.8,33.0,487.0,538.78,405.41
2016,9,19,16,15,739.0,81.0,2.65,32.5,434.5,479.29,361.12
2016,9,19,16,30,711.0,77.0,2.5,32.0,382.0,421.1,316.35
2016,9,19,16,45,671.0,72.0,2.45,32.0,327.5,358.62,266.58
2016,9,19,17,0,631.0,67.0,2.4,32.0,273.0,299.37,217.94
2016,9,19,17,15,570.0,60.0,2.15,31.0,218.5,235.52,165.83
2016,9,19,17,30,509.0,53.0,1.9,30.0,164.0,178.3,118.47
2016,9,19,17,45,409.5,42.5,1.65,29.5,115.0,117.75,70.76
2016,9,19,18,0,310.0,32.0,1.4,29.0,66.0,69.35,34.82
2016,9,19,18,15,155.0,16.0,1.4,28.5,33.0,23.08,0.0
2016,9,19,18,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.45,27.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,20,6,15,35.0,5.5,1.1,21.5,6.0,0.0,0.0
2016,9,20,6,30,70.0,11.0,1.3,22.0,12.0,12.63,0.0
2016,9,20,6,45,219.0,25.5,1.55,23.0,51.0,45.48,18.57
2016,9,20,7,0,368.0,40.0,1.8,24.0,90.0,97.45,56.77
2016,9,20,7,15,457.0,50.0,1.75,24.5,142.0,150.12,98.59
2016,9,20,7,30,546.0,60.0,1.7,25.0,194.0,213.43,150.71
2016,9,20,7,45,608.0,65.5,1.65,26.0,250.5,273.35,200.83
2016,9,20,8,0,670.0,71.0,1.6,27.0,307.0,339.76,254.86
2016,9,20,8,15,706.5,75.5,1.45,27.5,362.0,399.6,302.73
2016,9,20,8,30,743.0,80.0,1.3,28.0,417.0,462.29,350.65
2016,9,20,8,45,771.5,83.0,1.2,28.5,469.5,521.29,394.02
2016,9,20,9,0,800.0,86.0,1.1,29.0,522.0,581.37,436.24
2016,9,20,9,15,818.5,89.0,1.15,29.5,570.0,635.62,473.83
2016,9,20,9,30,837.0,92.0,1.2,30.0,618.0,686.84,507.44
2016,9,20,9,45,850.5,94.5,1.3,30.5,660.5,735.05,537.78
2016,9,20,10,0,864.0,97.0,1.4,31.0,703.0,781.64,566.64
2016,9,20,10,15,874.0,98.5,1.45,31.5,739.0,822.42,590.86
2016,9,20,10,30,884.0,100.0,1.5,32.0,775.0,860.81,613.31
2016,9,20,10,45,890.5,102.0,1.6,32.5,803.5,894.05,632.9
2016,9,20,11,0,897.0,104.0,1.7,33.0,832.0,924.29,650.55
2016,9,20,11,15,902.0,104.5,1.75,33.0,852.0,948.38,665.12
2016,9,20,11,30,907.0,105.0,1.8,33.0,872.0,969.09,677.72
2016,9,20,11,45,908.0,106.5,1.85,33.0,883.5,983.55,686.59
2016,9,20,12,0,909.0,108.0,1.9,33.0,895.0,994.33,693.37
2016,9,20,12,15,910.0,108.0,1.9,33.0,898.0,999.8,696.45
2016,9,20,12,30,911.0,108.0,1.9,33.0,901.0,1001.51,697.41
2016,9,20,12,45,909.5,108.0,1.9,33.5,895.5,997.04,693.34
2016,9,20,13,0,908.0,108.0,1.9,34.0,890.0,988.83,687.19
2016,9,20,13,15,904.5,107.0,1.9,34.0,875.5,973.98,678.54
2016,9,20,13,30,901.0,106.0,1.9,34.0,861.0,955.57,667.84
2016,9,20,13,45,895.0,105.0,1.9,34.0,838.0,931.41,653.65
2016,9,20,14,0,889.0,104.0,1.9,34.0,815.0,904.01,637.49
2016,9,20,14,15,881.0,102.5,1.9,34.0,784.0,871.28,617.94
2016,9,20,14,30,873.0,101.0,1.9,34.0,753.0,835.76,596.54
2016,9,20,14,45,846.0,106.0,1.9,34.0,712.0,789.4,567.93
2016,9,20,15,0,819.0,111.0,1.9,34.0,671.0,745.22,540.49
2016,9,20,15,15,803.0,108.0,1.85,33.5,626.5,696.43,510.28
2016,9,20,15,30,787.0,105.0,1.8,33.0,582.0,646.51,477.75
2016,9,20,15,45,764.5,101.5,1.8,33.0,532.5,591.16,439.13
2016,9,20,16,0,742.0,98.0,1.8,33.0,483.0,535.89,399.47
2016,9,20,16,15,711.5,93.0,1.7,32.5,430.0,475.8,355.46
2016,9,20,16,30,681.0,88.0,1.6,32.0,377.0,416.76,310.79
2016,9,20,16,45,637.5,82.0,1.55,32.0,322.0,353.32,261.02
2016,9,20,17,0,594.0,76.0,1.5,32.0,267.0,293.72,212.83
2016,9,20,17,15,529.5,67.5,1.35,31.0,212.5,229.57,161.27
2016,9,20,17,30,465.0,59.0,1.2,30.0,158.0,172.53,114.8
2016,9,20,17,45,363.0,46.5,1.05,29.0,109.5,112.5,68.31
2016,9,20,18,0,261.0,34.0,0.9,28.0,61.0,64.48,32.83
2016,9,20,18,15,130.5,17.0,0.9,27.5,30.5,22.05,0.0
2016,9,20,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,21,6,15,9.0,3.5,0.4,22.5,3.5,0.0,0.0
2016,9,21,6,30,18.0,7.0,0.4,23.0,7.0,7.35,0.0
2016,9,21,6,45,107.5,29.0,0.4,23.5,42.0,38.29,16.74
2016,9,21,7,0,197.0,51.0,0.4,24.0,77.0,81.42,51.0
2016,9,21,7,15,277.0,69.5,0.5,24.5,126.0,131.07,89.63
2016,9,21,7,30,357.0,88.0,0.6,25.0,175.0,189.35,136.21
2016,9,21,7,45,431.5,97.5,0.7,25.5,229.5,246.09,182.1
2016,9,21,8,0,506.0,107.0,0.8,26.0,284.0,311.07,233.96
2016,9,21,8,15,548.5,116.0,0.85,26.5,338.0,370.86,280.97
2016,9,21,8,30,591.0,125.0,0.9,27.0,392.0,432.87,328.21
2016,9,21,8,45,295.5,140.0,0.95,27.5,273.5,314.51,240.31
2016,9,21,9,0,0.0,155.0,1.0,28.0,155.0,151.3,112.95
2016,9,21,9,15,111.0,220.5,1.05,28.5,290.5,298.27,225.94
2016,9,21,9,30,222.0,286.0,1.1,29.0,426.0,449.26,335.41
2016,9,21,9,45,186.5,310.0,1.15,29.5,433.0,457.69,338.38
2016,9,21,10,0,151.0,334.0,1.2,30.0,440.0,462.74,339.8
2016,9,21,10,15,112.0,342.5,1.25,30.0,423.5,439.07,321.84
2016,9,21,10,30,73.0,351.0,1.3,30.0,407.0,418.47,305.98
2016,9,21,10,45,147.5,374.5,1.4,30.5,492.5,517.84,376.61
2016,9,21,11,0,222.0,398.0,1.5,31.0,578.0,613.84,442.23
2016,9,21,11,15,539.0,267.5,1.6,31.5,718.0,789.48,566.55
2016,9,21,11,30,856.0,137.0,1.7,32.0,858.0,953.64,671.51
2016,9,21,11,45,612.0,265.5,1.8,32.5,784.5,876.25,619.01
2016,9,21,12,0,368.0,394.0,1.9,33.0,711.0,772.68,545.21
2016,9,21,12,15,629.5,258.0,1.95,33.0,803.0,894.56,632.8
2016,9,21,12,30,891.0,122.0,2.0,33.0,895.0,995.44,696.08
2016,9,21,12,45,891.5,120.5,2.15,33.0,889.5,991.3,694.27
2016,9,21,13,0,892.0,119.0,2.3,33.0,884.0,983.48,691.26
2016,9,21,13,15,888.5,118.5,2.35,33.0,869.5,969.26,683.33
2016,9,21,13,30,885.0,118.0,2.4,33.0,855.0,951.55,673.32
2016,9,21,13,45,880.0,116.0,2.45,33.0,832.5,927.49,659.33
2016,9,21,14,0,875.0,114.0,2.5,33.0,810.0,900.2,643.3
2016,9,21,14,15,867.0,112.5,2.55,33.0,779.5,867.79,623.89
2016,9,21,14,30,859.0,111.0,2.6,33.0,749.0,832.65,602.58
2016,9,21,14,45,848.5,108.5,2.65,33.0,711.5,791.92,577.37
2016,9,21,15,0,838.0,106.0,2.7,33.0,674.0,752.16,552.55
2016,9,21,15,15,822.5,103.0,2.7,32.5,630.0,702.94,521.74
2016,9,21,15,30,807.0,100.0,2.7,32.0,586.0,652.5,488.62
2016,9,21,15,45,787.0,96.0,2.75,32.0,536.5,597.27,449.44
2016,9,21,16,0,767.0,92.0,2.8,32.0,487.0,541.84,408.94
2016,9,21,16,15,738.0,87.5,2.65,31.5,434.0,481.34,363.7
2016,9,21,16,30,709.0,83.0,2.5,31.0,381.0,422.58,318.27
2016,9,21,16,45,668.5,77.0,2.45,31.0,325.5,358.92,267.39
2016,9,21,17,0,628.0,71.0,2.4,31.0,270.0,298.73,217.79
2016,9,21,17,15,565.5,63.0,2.1,30.0,215.0,233.88,164.67
2016,9,21,17,30,503.0,55.0,1.8,29.0,160.0,175.87,116.58
2016,9,21,17,45,402.5,43.0,1.55,28.0,110.5,114.6,68.54
2016,9,21,18,0,302.0,31.0,1.3,27.0,61.0,65.66,31.87
2016,9,21,18,15,151.0,15.5,1.3,26.5,30.5,22.19,0.0
2016,9,21,18,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,22,6,15,27.0,4.5,1.2,19.5,5.0,0.0,0.0
2016,9,22,6,30,54.0,9.0,1.5,20.0,10.0,10.24,0.0
2016,9,22,6,45,175.5,26.5,1.8,21.0,46.5,42.11,16.72
2016,9,22,7,0,297.0,44.0,2.1,22.0,83.0,90.35,54.37
2016,9,22,7,15,384.0,57.0,2.0,22.5,133.5,140.9,94.6
2016,9,22,7,30,471.0,70.0,1.9,23.0,184.0,203.15,145.86
2016,9,22,7,45,523.0,80.5,1.85,24.0,237.5,260.46,194.06
2016,9,22,8,0,575.0,91.0,1.8,25.0,291.0,323.23,245.43
2016,9,22,8,15,615.0,98.5,1.85,25.5,345.0,382.64,293.52
2016,9,22,8,30,655.0,106.0,1.9,26.0,399.0,445.34,342.59
2016,9,22,8,45,680.0,113.0,2.0,27.0,450.0,502.11,385.11
2016,9,22,9,0,705.0,120.0,2.1,28.0,501.0,559.84,426.82
2016,9,22,9,15,726.0,124.5,2.2,28.5,548.0,612.94,464.81
2016,9,22,9,30,747.0,129.0,2.3,29.0,595.0,665.94,501.73
2016,9,22,9,45,761.5,133.0,2.4,29.5,636.5,713.16,533.42
2016,9,22,10,0,776.0,137.0,2.5,30.0,678.0,757.32,561.51
2016,9,22,10,15,787.5,140.0,2.55,30.0,713.0,798.06,587.83
2016,9,22,10,30,799.0,143.0,2.6,30.0,748.0,836.78,612.64
2016,9,22,10,45,806.5,145.0,2.65,30.5,775.5,868.68,631.56
2016,9,22,11,0,814.0,147.0,2.7,31.0,803.0,897.9,648.66
2016,9,22,11,15,819.0,148.5,2.75,31.0,822.5,921.44,663.37
2016,9,22,11,30,824.0,150.0,2.8,31.0,842.0,941.87,676.18
2016,9,22,11,45,820.0,155.5,2.85,31.5,851.5,954.75,682.85
2016,9,22,12,0,816.0,161.0,2.9,32.0,861.0,964.12,687.44
2016,9,22,12,15,816.0,161.0,2.95,32.0,864.0,968.08,690.12
2016,9,22,12,30,816.0,161.0,3.0,32.0,867.0,968.6,690.78
2016,9,22,12,45,810.5,163.0,3.05,32.5,859.5,962.48,685.97
2016,9,22,13,0,805.0,165.0,3.1,33.0,852.0,953.0,679.18
2016,9,22,13,15,800.5,163.5,3.15,33.0,837.5,937.54,670.08
2016,9,22,13,30,796.0,162.0,3.2,33.0,823.0,918.9,659.02
2016,9,22,13,45,784.0,163.0,3.25,33.0,799.0,892.99,643.29
2016,9,22,14,0,772.0,164.0,3.3,33.0,775.0,864.47,625.84
2016,9,22,14,15,761.5,161.5,3.35,33.0,744.0,833.97,607.03
2016,9,22,14,30,751.0,159.0,3.4,33.0,713.0,798.32,584.66
2016,9,22,14,45,714.0,166.0,3.45,33.0,671.5,749.71,553.3
2016,9,22,15,0,677.0,173.0,3.5,33.0,630.0,701.12,520.2
2016,9,22,15,15,657.0,167.5,3.5,32.5,586.5,652.23,487.49
2016,9,22,15,30,637.0,162.0,3.5,32.0,543.0,602.99,453.69
2016,9,22,15,45,498.0,180.0,3.5,31.5,462.5,501.97,380.11
2016,9,22,16,0,359.0,198.0,3.5,31.0,382.0,411.04,312.46
2016,9,22,16,15,380.0,170.5,3.4,30.5,346.0,374.1,285.39
2016,9,22,16,30,401.0,143.0,3.3,30.0,310.0,337.89,257.45
2016,9,22,16,45,350.5,132.0,3.25,30.0,262.5,279.28,211.09
2016,9,22,17,0,300.0,121.0,3.2,30.0,215.0,229.61,171.08
2016,9,22,17,15,251.5,100.5,2.85,29.0,168.5,176.31,128.45
2016,9,22,17,30,203.0,80.0,2.5,28.0,122.0,128.66,90.12
2016,9,22,17,45,136.0,57.5,2.2,27.5,81.5,81.75,53.49
2016,9,22,18,0,69.0,35.0,1.9,27.0,41.0,42.43,22.92
2016,9,22,18,15,34.5,17.5,1.9,26.5,20.5,18.69,0.0
2016,9,22,18,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,23,6,45,113.5,23.0,2.2,22.5,38.0,33.22,12.1
2016,9,23,7,0,227.0,46.0,2.4,23.0,76.0,82.1,50.42
2016,9,23,7,15,318.0,60.5,2.55,23.5,124.5,130.68,88.48
2016,9,23,7,30,409.0,75.0,2.7,24.0,173.0,190.27,137.04
2016,9,23,7,45,497.0,78.5,2.85,24.5,229.0,249.78,186.46
2016,9,23,8,0,585.0,82.0,3.0,25.0,285.0,317.77,242.51
2016,9,23,8,15,427.5,130.5,3.1,25.5,292.5,329.85,255.33
2016,9,23,8,30,270.0,179.0,3.2,26.0,300.0,321.54,249.56
2016,9,23,8,45,219.0,209.5,3.35,26.5,315.5,335.66,259.94
2016,9,23,9,0,168.0,240.0,3.5,27.0,331.0,347.76,267.8
2016,9,23,9,15,225.5,257.0,3.5,27.0,390.5,411.18,316.03
2016,9,23,9,30,283.0,274.0,3.5,27.0,450.0,484.82,370.81
2016,9,23,9,45,197.0,300.5,3.55,27.5,427.5,455.71,346.11
2016,9,23,10,0,111.0,327.0,3.6,28.0,405.0,418.39,315.38
2016,9,23,10,15,477.5,218.0,3.6,28.5,575.5,626.23,474.75
2016,9,23,10,30,844.0,109.0,3.6,29.0,746.0,833.97,620.24
2016,9,23,10,45,853.5,109.5,3.65,29.5,774.0,866.86,639.05
2016,9,23,11,0,863.0,110.0,3.7,30.0,802.0,897.03,657.14
2016,9,23,11,15,641.5,232.0,3.7,30.0,753.5,848.24,623.1
2016,9,23,11,30,420.0,354.0,3.7,30.0,705.0,776.75,567.51
2016,9,23,11,45,364.5,382.5,3.75,30.5,690.5,753.09,548.99
2016,9,23,12,0,309.0,411.0,3.8,31.0,676.0,733.55,532.81
2016,9,23,12,15,345.5,398.5,3.85,31.0,695.5,757.06,550.14
2016,9,23,12,30,382.0,386.0,3.9,31.0,715.0,779.19,566.27
2016,9,23,12,45,220.0,388.5,3.95,31.5,577.5,616.4,450.1
2016,9,23,13,0,58.0,391.0,4.0,32.0,440.0,454.54,331.45
2016,9,23,13,15,456.0,255.5,4.05,32.0,633.0,709.49,524.14
2016,9,23,13,30,854.0,120.0,4.1,32.0,826.0,921.29,670.16
2016,9,23,13,45,848.0,119.0,4.15,32.0,803.0,897.85,654.11
2016,9,23,14,0,842.0,118.0,4.2,32.0,780.0,871.37,637.64
2016,9,23,14,15,833.0,116.0,4.2,31.5,749.5,838.37,617.79
2016,9,23,14,30,824.0,114.0,4.2,31.0,719.0,806.68,598.7
2016,9,23,14,45,688.0,165.5,4.2,31.0,653.0,726.96,544.78
2016,9,23,15,0,552.0,217.0,4.2,31.0,587.0,648.77,487.37
2016,9,23,15,15,659.5,159.5,4.15,30.5,572.0,644.02,488.06
2016,9,23,15,30,767.0,102.0,4.1,30.0,557.0,623.66,476.62
2016,9,23,15,45,745.0,98.5,4.1,30.0,508.5,569.61,436.62
2016,9,23,16,0,723.0,95.0,4.1,30.0,460.0,516.27,396.23
2016,9,23,16,15,691.5,90.0,3.95,29.5,408.0,456.24,350.25
2016,9,23,16,30,660.0,85.0,3.8,29.0,356.0,398.03,304.25
2016,9,23,16,45,616.0,78.5,3.7,29.0,302.0,335.38,253.1
2016,9,23,17,0,572.0,72.0,3.6,29.0,248.0,276.69,203.92
2016,9,23,17,15,504.0,63.5,3.25,28.5,195.0,213.43,151.31
2016,9,23,17,30,436.0,55.0,2.9,28.0,142.0,157.76,104.9
2016,9,23,17,45,327.5,42.5,2.6,27.5,95.5,99.44,59.51
2016,9,23,18,0,219.0,30.0,2.3,27.0,49.0,53.97,25.13
2016,9,23,18,15,109.5,15.0,2.4,26.5,24.5,19.15,0.0
2016,9,23,18,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,45,121.0,22.0,2.7,23.0,37.5,32.8,10.91
2016,9,24,7,0,242.0,44.0,2.9,23.0,75.0,82.36,49.92
2016,9,24,7,15,333.5,57.5,2.95,23.0,123.5,130.89,88.23
2016,9,24,7,30,425.0,71.0,3.0,23.0,172.0,190.48,137.33
2016,9,24,7,45,490.0,79.5,3.1,23.5,225.0,248.41,186.32
2016,9,24,8,0,555.0,88.0,3.2,24.0,278.0,312.16,239.5
2016,9,24,8,15,277.5,92.0,3.35,24.5,187.0,223.05,173.79
2016,9,24,8,30,0.0,96.0,3.5,25.0,96.0,93.11,69.84
2016,9,24,8,45,2.0,132.5,3.65,25.5,133.5,130.26,99.17
2016,9,24,9,0,4.0,169.0,3.8,26.0,171.0,167.85,128.17
2016,9,24,9,15,83.0,228.0,3.85,26.5,279.5,283.31,218.31
2016,9,24,9,30,162.0,287.0,3.9,27.0,388.0,408.77,313.04
2016,9,24,9,45,97.5,282.5,3.95,27.5,344.5,357.66,272.1
2016,9,24,10,0,33.0,278.0,4.0,28.0,301.0,306.46,231.15
2016,9,24,10,15,82.5,322.0,3.95,28.0,383.5,393.87,297.06
2016,9,24,10,30,132.0,366.0,3.9,28.0,466.0,491.65,368.59
2016,9,24,10,45,154.5,382.0,3.9,28.5,502.5,532.26,396.67
2016,9,24,11,0,177.0,398.0,3.9,29.0,539.0,573.52,425.05
2016,9,24,11,15,190.5,397.0,3.9,29.0,552.5,588.82,435.76
2016,9,24,11,30,204.0,396.0,3.9,29.0,566.0,603.83,446.42
2016,9,24,11,45,181.0,414.0,3.95,29.5,566.5,603.95,444.44
2016,9,24,12,0,158.0,432.0,4.0,30.0,567.0,602.82,441.71
2016,9,24,12,15,327.5,388.0,4.0,30.0,668.5,728.3,533.91
2016,9,24,12,30,497.0,344.0,4.0,30.0,770.0,852.51,621.96
2016,9,24,12,45,393.5,377.5,4.0,30.0,713.5,779.23,569.01
2016,9,24,13,0,290.0,411.0,4.0,30.0,657.0,713.08,521.21
2016,9,24,13,15,561.5,270.5,3.95,30.0,736.0,823.57,606.17
2016,9,24,13,30,833.0,130.0,3.9,30.0,815.0,915.83,670.3
2016,9,24,13,45,824.5,129.5,3.9,30.0,791.5,890.79,653.63
2016,9,24,14,0,816.0,129.0,3.9,30.0,768.0,862.86,635.87
2016,9,24,14,15,506.0,241.0,3.85,30.0,632.5,693.63,517.0
2016,9,24,14,30,196.0,353.0,3.8,30.0,497.0,526.89,391.76
2016,9,24,14,45,453.0,251.0,3.8,30.0,559.0,627.15,471.48
2016,9,24,15,0,710.0,149.0,3.8,30.0,621.0,697.22,526.8
2016,9,24,15,15,632.0,164.5,3.8,29.5,563.5,628.08,477.08
2016,9,24,15,30,554.0,180.0,3.8,29.0,506.0,560.9,428.5
2016,9,24,15,45,525.0,172.5,3.8,29.0,460.0,508.16,389.64
2016,9,24,16,0,496.0,165.0,3.8,29.0,414.0,456.84,350.93
2016,9,24,16,15,408.0,158.5,3.6,28.5,348.5,378.13,290.92
2016,9,24,16,30,320.0,152.0,3.4,28.0,283.0,304.39,233.88
2016,9,24,16,45,284.0,135.0,3.2,28.0,238.0,253.92,193.53
2016,9,24,17,0,248.0,118.0,3.0,28.0,193.0,207.18,155.52
2016,9,24,17,15,205.5,96.5,2.8,27.5,150.0,157.93,115.65
2016,9,24,17,30,163.0,75.0,2.6,27.0,107.0,113.67,79.72
2016,9,24,17,45,105.0,52.5,2.45,26.5,70.5,69.94,45.39
2016,9,24,18,0,47.0,30.0,2.3,26.0,34.0,34.69,16.84
2016,9,24,18,15,23.5,15.0,2.35,25.5,17.0,15.62,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,19.5,2.15,22.5,19.5,18.83,5.34
2016,9,25,7,0,0.0,39.0,2.3,23.0,39.0,37.93,24.59
2016,9,25,7,15,12.0,62.0,2.35,23.0,65.0,63.04,45.36
2016,9,25,7,30,24.0,85.0,2.4,23.0,91.0,90.93,68.38
2016,9,25,7,45,37.5,109.0,2.5,23.5,120.5,120.97,92.77
2016,9,25,8,0,51.0,133.0,2.6,24.0,150.0,152.63,118.14
2016,9,25,8,15,46.5,153.5,2.65,24.0,171.5,174.24,135.4
2016,9,25,8,30,42.0,174.0,2.7,24.0,193.0,195.33,151.86
2016,9,25,8,45,98.0,206.0,2.75,24.0,256.5,261.31,203.73
2016,9,25,9,0,154.0,238.0,2.8,24.0,320.0,337.46,262.58
2016,9,25,9,15,93.5,241.0,2.8,24.0,292.5,303.78,235.22
2016,9,25,9,30,33.0,244.0,2.8,24.0,265.0,268.79,206.61
2016,9,25,9,45,182.5,273.5,2.8,24.5,398.5,416.82,321.25
2016,9,25,10,0,332.0,303.0,2.8,25.0,532.0,577.48,439.69
2016,9,25,10,15,189.5,313.5,2.8,25.0,445.5,478.55,363.46
2016,9,25,10,30,47.0,324.0,2.8,25.0,359.0,368.7,278.41
2016,9,25,10,45,147.5,356.0,2.85,25.5,472.0,498.74,375.92
2016,9,25,11,0,248.0,388.0,2.9,26.0,585.0,626.63,467.56
2016,9,25,11,15,328.5,372.0,2.9,26.0,640.5,696.83,517.6
2016,9,25,11,30,409.0,356.0,2.9,26.0,696.0,760.97,563.17
2016,9,25,11,45,411.0,360.0,2.9,26.5,706.0,779.61,573.81
2016,9,25,12,0,413.0,364.0,2.9,27.0,716.0,789.61,579.08
2016,9,25,12,15,380.0,383.5,2.85,27.0,707.5,773.59,566.77
2016,9,25,12,30,347.0,403.0,2.8,27.0,699.0,762.76,558.04
2016,9,25,12,45,349.0,397.0,2.75,27.0,693.0,756.87,554.13
2016,9,25,13,0,351.0,391.0,2.7,27.0,687.0,749.4,549.18
2016,9,25,13,15,305.0,395.5,2.55,27.0,649.5,706.54,518.32
2016,9,25,13,30,259.0,400.0,2.4,27.0,612.0,663.63,487.53
2016,9,25,13,45,129.5,216.0,2.3,27.0,322.0,339.85,256.98
2016,9,25,14,0,0.0,32.0,2.2,27.0,32.0,30.96,18.78
2016,9,25,14,15,0.0,50.0,2.15,26.5,50.0,48.39,32.78
2016,9,25,14,30,0.0,68.0,2.1,26.0,68.0,65.82,46.7
2016,9,25,14,45,0.0,74.5,2.1,26.0,74.5,72.1,51.75
2016,9,25,15,0,0.0,81.0,2.1,26.0,81.0,78.39,56.85
2016,9,25,15,15,0.0,58.5,2.1,25.5,58.5,56.57,39.78
2016,9,25,15,30,0.0,36.0,2.1,25.0,36.0,34.79,22.5
2016,9,25,15,45,0.0,49.0,2.1,25.0,49.0,47.36,32.75
2016,9,25,16,0,0.0,62.0,2.1,25.0,62.0,59.93,43.03
2016,9,25,16,15,0.0,54.5,2.1,24.5,54.5,52.66,37.39
2016,9,25,16,30,0.0,47.0,2.1,24.0,47.0,45.4,31.68
2016,9,25,16,45,0.0,39.5,2.1,24.0,39.5,38.14,25.83
2016,9,25,17,0,0.0,32.0,2.1,24.0,32.0,30.89,19.89
2016,9,25,17,15,0.0,24.5,2.1,23.5,24.5,23.64,13.9
2016,9,25,17,30,0.0,17.0,2.1,23.0,17.0,16.39,7.83
2016,9,25,17,45,0.0,11.0,2.1,23.0,11.0,10.6,2.87
2016,9,25,18,0,0.0,5.0,2.1,23.0,5.0,4.82,0.0
2016,9,25,18,15,0.0,2.5,2.15,23.0,2.5,2.46,0.0
2016,9,25,18,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,0.5,3.0,20.0,0.5,0.48,0.0
2016,9,26,7,0,0.0,1.0,3.2,20.0,1.0,0.96,0.0
2016,9,26,7,15,0.0,2.5,3.35,20.0,2.5,2.41,0.0
2016,9,26,7,30,0.0,4.0,3.5,20.0,4.0,3.85,0.0
2016,9,26,7,45,0.0,5.0,3.65,20.0,5.0,4.82,0.0
2016,9,26,8,0,0.0,6.0,3.8,20.0,6.0,5.79,0.0
2016,9,26,8,15,0.0,23.0,3.85,20.0,23.0,22.2,12.93
2016,9,26,8,30,0.0,40.0,3.9,20.0,40.0,38.63,26.54
2016,9,26,8,45,0.0,45.0,4.0,20.0,45.0,43.48,30.42
2016,9,26,9,0,0.0,50.0,4.1,20.0,50.0,48.32,34.29
2016,9,26,9,15,0.0,72.0,4.05,20.0,72.0,69.64,51.59
2016,9,26,9,30,0.0,94.0,4.0,20.0,94.0,90.99,68.75
2016,9,26,9,45,2.5,140.0,4.0,20.0,142.0,138.13,106.5
2016,9,26,10,0,5.0,186.0,4.0,20.0,190.0,185.89,144.15
2016,9,26,10,15,6.0,191.5,3.95,20.0,196.0,192.31,148.86
2016,9,26,10,30,7.0,197.0,3.9,20.0,202.0,198.8,153.7
2016,9,26,10,45,3.5,111.5,3.9,20.5,114.0,111.26,84.04
2016,9,26,11,0,0.0,26.0,3.9,21.0,26.0,25.16,14.72
2016,9,26,11,15,0.0,31.5,3.9,21.0,31.5,30.49,19.03
2016,9,26,11,30,0.0,37.0,3.9,21.0,37.0,35.82,23.3
2016,9,26,11,45,5.0,132.0,3.9,21.0,136.5,133.18,101.11
2016,9,26,12,0,10.0,227.0,3.9,21.0,236.0,232.42,178.49
2016,9,26,12,15,5.0,181.0,3.9,21.0,185.5,181.76,138.8
2016,9,26,12,30,0.0,135.0,3.9,21.0,135.0,131.44,99.24
2016,9,26,12,45,0.0,134.5,3.9,21.5,134.5,130.94,98.73
2016,9,26,13,0,0.0,134.0,3.9,22.0,134.0,130.43,98.18
2016,9,26,13,15,8.0,204.5,3.9,22.0,211.0,207.84,158.93
2016,9,26,13,30,16.0,275.0,3.9,22.0,288.0,285.96,219.13
2016,9,26,13,45,11.5,234.0,3.95,22.0,243.5,240.26,184.08
2016,9,26,14,0,7.0,193.0,4.0,22.0,199.0,195.01,149.25
2016,9,26,14,15,30.0,254.5,3.95,21.5,276.5,281.99,217.99
2016,9,26,14,30,53.0,316.0,3.9,21.0,354.0,364.13,281.85
2016,9,26,14,45,32.0,264.5,3.9,21.0,287.0,292.03,226.46
2016,9,26,15,0,11.0,213.0,3.9,21.0,220.0,217.37,168.5
2016,9,26,15,15,7.0,192.5,3.85,21.0,197.0,193.65,150.29
2016,9,26,15,30,3.0,172.0,3.8,21.0,174.0,170.31,132.15
2016,9,26,15,45,25.0,186.0,3.8,21.0,198.5,197.84,154.99
2016,9,26,16,0,47.0,200.0,3.8,21.0,223.0,227.31,179.05
2016,9,26,16,15,43.0,177.0,3.75,20.5,196.5,199.33,157.34
2016,9,26,16,30,39.0,154.0,3.7,20.0,170.0,171.78,135.7
2016,9,26,16,45,31.5,131.0,3.65,20.0,143.0,143.31,112.68
2016,9,26,17,0,24.0,108.0,3.6,20.0,116.0,115.74,90.08
2016,9,26,17,15,12.5,85.5,3.45,19.5,89.5,87.17,66.6
2016,9,26,17,30,1.0,63.0,3.3,19.0,63.0,61.78,45.52
2016,9,26,17,45,0.5,40.5,3.2,19.0,40.5,39.51,26.36
2016,9,26,18,0,0.0,18.0,3.1,19.0,18.0,17.38,5.38
2016,9,26,18,15,0.0,9.0,3.1,19.0,9.0,8.85,0.0
2016,9,26,18,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,15.5,3.35,16.5,15.5,14.96,2.17
2016,9,27,7,0,0.0,31.0,3.4,17.0,31.0,29.99,18.71
2016,9,27,7,15,0.0,52.5,3.5,17.0,52.5,51.09,36.99
2016,9,27,7,30,0.0,74.0,3.6,17.0,74.0,72.22,55.14
2016,9,27,7,45,5.5,96.5,3.7,17.5,98.0,96.21,75.13
2016,9,27,8,0,11.0,119.0,3.8,18.0,122.0,120.89,95.36
2016,9,27,8,15,5.5,120.5,3.8,18.5,122.0,120.18,94.43
2016,9,27,8,30,0.0,122.0,3.8,19.0,122.0,118.97,92.93
2016,9,27,8,45,7.0,154.0,3.85,19.5,157.5,154.64,121.44
2016,9,27,9,0,14.0,186.0,3.9,20.0,193.0,191.16,150.14
2016,9,27,9,15,16.0,203.5,3.75,20.5,212.5,210.52,164.69
2016,9,27,9,30,18.0,221.0,3.6,21.0,232.0,230.08,179.23
2016,9,27,9,45,28.5,251.5,3.5,21.5,270.5,274.76,213.31
2016,9,27,10,0,39.0,282.0,3.4,22.0,309.0,315.74,243.9
2016,9,27,10,15,123.0,321.0,3.25,22.0,411.5,432.71,333.81
2016,9,27,10,30,207.0,360.0,3.1,22.0,514.0,548.78,420.03
2016,9,27,10,45,153.0,371.0,3.0,22.0,487.0,519.6,395.77
2016,9,27,11,0,99.0,382.0,2.9,22.0,460.0,479.25,364.07
2016,9,27,11,15,120.5,397.0,2.8,22.0,495.0,524.9,397.39
2016,9,27,11,30,142.0,412.0,2.7,22.0,530.0,563.1,424.61
2016,9,27,11,45,105.0,404.0,2.65,22.0,492.0,513.17,387.09
2016,9,27,12,0,68.0,396.0,2.6,22.0,454.0,470.33,354.79
2016,9,27,12,15,59.0,388.0,2.6,22.0,438.0,453.51,342.42
2016,9,27,12,30,50.0,380.0,2.6,22.0,422.0,436.42,329.73
2016,9,27,12,45,46.0,371.0,2.6,22.0,410.0,422.86,319.85
2016,9,27,13,0,42.0,362.0,2.6,22.0,398.0,409.17,309.86
2016,9,27,13,15,46.5,361.5,2.6,22.0,400.5,412.31,312.6
2016,9,27,13,30,51.0,361.0,2.6,22.0,403.0,415.15,315.08
2016,9,27,13,45,71.0,364.0,2.65,22.0,420.5,435.24,330.97
2016,9,27,14,0,91.0,367.0,2.7,22.0,438.0,454.21,345.94
2016,9,27,14,15,67.0,335.5,2.65,22.0,386.5,398.15,304.21
2016,9,27,14,30,43.0,304.0,2.6,22.0,335.0,343.45,263.27
2016,9,27,14,45,65.5,301.0,2.6,22.0,345.0,356.43,274.48
2016,9,27,15,0,88.0,298.0,2.6,22.0,355.0,367.62,284.01
2016,9,27,15,15,219.5,266.5,2.55,22.0,396.0,428.16,333.31
2016,9,27,15,30,351.0,235.0,2.5,22.0,437.0,476.1,371.58
2016,9,27,15,45,392.0,203.0,2.45,22.0,410.0,450.21,352.62
2016,9,27,16,0,433.0,171.0,2.4,22.0,383.0,424.06,332.96
2016,9,27,16,15,417.0,152.5,2.15,21.5,337.5,373.18,293.23
2016,9,27,16,30,401.0,134.0,1.9,21.0,292.0,323.17,253.22
2016,9,27,16,45,457.5,105.5,1.7,21.0,259.0,292.26,226.02
2016,9,27,17,0,514.0,77.0,1.5,21.0,226.0,255.71,192.24
2016,9,27,17,15,441.5,66.5,1.35,20.5,174.5,193.38,139.73
2016,9,27,17,30,369.0,56.0,1.2,20.0,123.0,138.44,93.62
2016,9,27,17,45,267.5,40.5,1.05,20.0,79.5,83.94,50.44
2016,9,27,18,0,166.0,25.0,0.9,20.0,36.0,40.39,12.8
2016,9,27,18,15,83.0,12.5,0.85,19.5,18.0,14.71,0.0
2016,9,27,18,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,28,6,45,170.5,17.5,1.65,17.5,37.5,32.58,6.0
2016,9,28,7,0,341.0,35.0,1.9,18.0,75.0,88.49,51.29
2016,9,28,7,15,434.5,45.0,1.85,18.5,125.5,140.03,93.04
2016,9,28,7,30,528.0,55.0,1.8,19.0,176.0,202.73,145.77
2016,9,28,7,45,587.5,62.0,1.8,19.5,230.5,261.89,197.13
2016,9,28,8,0,647.0,69.0,1.8,20.0,285.0,327.24,252.6
2016,9,28,8,15,686.0,74.0,1.65,20.5,339.0,387.14,302.23
2016,9,28,8,30,725.0,79.0,1.5,21.0,393.0,449.66,351.86
2016,9,28,8,45,752.5,82.5,1.35,22.0,445.0,507.2,394.88
2016,9,28,9,0,780.0,86.0,1.2,23.0,497.0,565.7,436.43
2016,9,28,9,15,799.5,89.0,1.15,23.5,544.0,619.11,473.92
2016,9,28,9,30,819.0,92.0,1.1,24.0,591.0,672.02,509.3
2016,9,28,9,45,833.5,94.5,1.05,24.5,632.5,716.95,536.71
2016,9,28,10,0,848.0,97.0,1.0,25.0,674.0,763.01,564.29
2016,9,28,10,15,858.5,99.0,0.95,25.0,709.0,803.5,588.68
2016,9,28,10,30,869.0,101.0,0.9,25.0,744.0,841.67,611.23
2016,9,28,10,45,877.0,102.0,0.9,25.5,771.5,874.04,629.35
2016,9,28,11,0,885.0,103.0,0.9,26.0,799.0,903.52,645.53
2016,9,28,11,15,889.5,104.0,0.9,26.0,818.5,926.73,659.0
2016,9,28,11,30,894.0,105.0,0.9,26.0,838.0,946.58,670.49
2016,9,28,11,45,902.0,102.5,0.95,26.5,850.5,962.5,679.24
2016,9,28,12,0,910.0,100.0,1.0,27.0,863.0,974.9,685.95
2016,9,28,12,15,910.5,100.0,1.0,27.0,865.5,979.19,688.28
2016,9,28,12,30,911.0,100.0,1.0,27.0,868.0,979.72,688.54
2016,9,28,12,45,910.0,99.5,1.05,27.5,861.5,974.53,685.04
2016,9,28,13,0,909.0,99.0,1.1,28.0,855.0,965.6,679.41
2016,9,28,13,15,905.5,98.0,1.1,28.0,840.0,950.12,670.38
2016,9,28,13,30,902.0,97.0,1.1,28.0,825.0,931.09,659.31
2016,9,28,13,45,897.5,95.5,1.15,28.0,802.0,907.19,646.04
2016,9,28,14,0,893.0,94.0,1.2,28.0,779.0,880.0,630.67
2016,9,28,14,15,885.0,92.5,1.2,28.0,748.0,846.73,610.64
2016,9,28,14,30,877.0,91.0,1.2,28.0,717.0,810.69,588.74
2016,9,28,14,45,867.0,88.5,1.2,28.0,679.0,769.47,563.25
2016,9,28,15,0,857.0,86.0,1.2,28.0,641.0,726.05,536.04
2016,9,28,15,15,842.0,83.5,1.15,28.0,597.0,677.21,504.29
2016,9,28,15,30,827.0,81.0,1.1,28.0,553.0,627.09,470.2
2016,9,28,15,45,807.5,77.5,1.1,28.0,504.0,574.17,432.58
2016,9,28,16,0,788.0,74.0,1.1,28.0,455.0,518.76,392.01
2016,9,28,16,15,758.5,70.5,1.05,27.5,402.0,458.44,346.86
2016,9,28,16,30,729.0,67.0,1.0,27.0,349.0,399.59,301.09
2016,9,28,16,45,687.0,61.5,0.95,27.0,294.5,335.61,249.36
2016,9,28,17,0,645.0,56.0,0.9,27.0,240.0,275.27,198.95
2016,9,28,17,15,576.5,49.0,0.85,26.5,186.0,210.42,145.11
2016,9,28,17,30,508.0,42.0,0.8,26.0,132.0,153.02,97.26
2016,9,28,17,45,389.5,31.5,0.8,25.5,85.0,92.68,50.79
2016,9,28,18,0,271.0,21.0,0.8,25.0,38.0,45.05,9.49
2016,9,28,18,15,135.5,10.5,0.8,24.5,19.0,13.91,0.0
2016,9,28,18,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,29,6,45,200.0,16.5,3.8,15.5,39.5,33.96,4.69
