Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,7,0,400.0,33.0,4.0,16.0,79.0,95.02,54.37
2016,9,29,7,15,494.5,42.0,4.0,16.5,131.5,149.26,99.16
2016,9,29,7,30,589.0,51.0,4.0,17.0,184.0,214.73,155.43
2016,9,29,7,45,645.0,57.5,4.0,17.5,240.0,275.74,209.86
2016,9,29,8,0,701.0,64.0,4.0,18.0,296.0,342.2,267.92
2016,9,29,8,15,738.5,68.5,4.05,18.5,351.5,403.85,320.93
2016,9,29,8,30,776.0,73.0,4.1,19.0,407.0,468.19,374.36
2016,9,29,8,45,802.0,76.5,4.2,20.0,460.0,527.46,421.44
2016,9,29,9,0,828.0,80.0,4.3,21.0,513.0,587.43,467.34
2016,9,29,9,15,847.0,82.5,4.3,21.5,561.5,639.86,506.85
2016,9,29,9,30,866.0,85.0,4.3,22.0,610.0,693.6,545.15
2016,9,29,9,45,880.0,87.0,4.35,22.5,652.5,742.14,577.89
2016,9,29,10,0,894.0,89.0,4.4,23.0,695.0,788.97,608.94
2016,9,29,10,15,904.0,91.0,4.4,23.5,731.0,830.59,635.69
2016,9,29,10,30,914.0,93.0,4.4,24.0,767.0,869.68,660.38
2016,9,29,10,45,921.5,94.0,4.4,24.5,795.0,902.79,680.69
2016,9,29,11,0,929.0,95.0,4.4,25.0,823.0,932.8,698.78
2016,9,29,11,15,933.5,96.0,4.4,25.0,843.0,956.81,714.13
2016,9,29,11,30,938.0,97.0,4.4,25.0,863.0,977.3,727.18
2016,9,29,11,45,940.0,97.5,4.45,25.5,874.0,991.24,734.78
2016,9,29,12,0,942.0,98.0,4.5,26.0,885.0,1001.39,739.98
2016,9,29,12,15,942.5,98.0,4.5,26.0,887.5,1005.73,742.65
2016,9,29,12,30,943.0,98.0,4.5,26.0,890.0,1006.17,742.92
2016,9,29,12,45,942.5,97.5,4.5,26.0,883.5,1001.24,739.78
2016,9,29,13,0,942.0,97.0,4.5,26.0,877.0,992.43,734.24
2016,9,29,13,15,938.5,96.5,4.45,26.0,861.5,977.02,724.17
2016,9,29,13,30,935.0,96.0,4.4,26.0,846.0,957.92,711.78
2016,9,29,13,45,930.0,94.5,4.4,26.0,822.5,932.84,695.71
2016,9,29,14,0,925.0,93.0,4.4,26.0,799.0,904.37,677.39
2016,9,29,14,15,917.0,91.5,4.35,26.0,767.0,870.16,654.9
2016,9,29,14,30,909.0,90.0,4.3,26.0,735.0,833.08,630.37
2016,9,29,14,45,895.5,89.5,4.3,26.0,695.5,790.16,601.82
2016,9,29,15,0,882.0,89.0,4.3,26.0,656.0,745.21,571.59
2016,9,29,15,15,866.5,86.5,4.2,25.5,611.0,694.97,537.96
2016,9,29,15,30,851.0,84.0,4.1,25.0,566.0,645.74,503.17
2016,9,29,15,45,831.0,80.5,4.05,25.0,515.5,589.13,460.32
2016,9,29,16,0,811.0,77.0,4.0,25.0,465.0,532.27,416.1
2016,9,29,16,15,781.0,73.0,3.65,24.5,410.5,470.0,366.67
2016,9,29,16,30,751.0,69.0,3.3,24.0,356.0,409.22,316.86
2016,9,29,16,45,707.5,63.0,3.0,23.5,299.5,342.99,261.5
2016,9,29,17,0,664.0,57.0,2.7,23.0,243.0,280.55,207.71
2016,9,29,17,15,592.5,50.0,2.5,22.0,187.5,214.03,150.94
2016,9,29,17,30,521.0,43.0,2.3,21.0,132.0,155.23,100.71
2016,9,29,17,45,395.5,31.5,2.1,20.0,84.0,92.44,51.35
2016,9,29,18,0,270.0,20.0,1.9,19.0,36.0,42.96,5.2
2016,9,29,18,15,135.0,10.0,1.9,18.5,18.0,13.09,0.0
2016,9,29,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,30,6,45,203.0,16.5,2.4,13.5,39.5,34.11,3.12
2016,9,30,7,0,406.0,33.0,2.6,14.0,79.0,95.83,55.02
2016,9,30,7,15,501.5,42.0,2.55,14.5,132.0,150.58,100.49
2016,9,30,7,30,597.0,51.0,2.5,15.0,185.0,216.66,157.44
2016,9,30,7,45,654.0,57.5,2.5,15.5,241.5,278.15,212.33
2016,9,30,8,0,711.0,64.0,2.5,16.0,298.0,345.68,271.17
2016,9,30,8,15,748.0,68.5,2.35,16.5,354.0,407.6,323.9
2016,9,30,8,30,785.0,73.0,2.2,17.0,410.0,472.14,376.58
2016,9,30,8,45,810.5,76.5,2.05,18.0,463.0,531.53,422.36
2016,9,30,9,0,836.0,80.0,1.9,19.0,516.0,591.55,466.42
2016,9,30,9,15,854.5,83.0,1.9,19.0,564.0,644.46,506.08
2016,9,30,9,30,873.0,86.0,1.9,19.0,612.0,698.64,544.61
2016,9,30,9,45,885.5,88.5,1.9,19.5,654.5,746.82,575.85
2016,9,30,10,0,898.0,91.0,1.9,20.0,697.0,793.16,605.26
2016,9,30,10,15,907.5,92.5,1.85,20.5,732.5,833.88,629.87
2016,9,30,10,30,917.0,94.0,1.8,21.0,768.0,872.04,652.36
2016,9,30,10,45,923.5,95.5,1.8,21.5,795.5,904.8,671.5
2016,9,30,11,0,930.0,97.0,1.8,22.0,823.0,934.42,688.46
2016,9,30,11,15,934.0,98.0,1.75,22.0,842.5,957.91,702.08
2016,9,30,11,30,938.0,99.0,1.7,22.0,862.0,977.84,713.44
2016,9,30,11,45,943.0,98.0,1.7,22.5,873.5,992.89,721.04
2016,9,30,12,0,948.0,97.0,1.7,23.0,885.0,1004.2,726.37
2016,9,30,12,15,948.0,97.0,1.7,23.0,887.0,1008.0,728.5
2016,9,30,12,30,948.0,97.0,1.7,23.0,889.0,1007.89,728.39
2016,9,30,12,45,946.5,96.5,1.75,23.5,882.0,1001.91,724.03
2016,9,30,13,0,945.0,96.0,1.8,24.0,875.0,992.05,717.4
2016,9,30,13,15,941.5,95.0,1.8,24.0,859.0,975.99,707.7
2016,9,30,13,30,938.0,94.0,1.8,24.0,843.0,956.24,695.79
2016,9,30,13,45,931.5,93.0,1.85,24.0,818.5,930.24,680.51
2016,9,30,14,0,925.0,92.0,1.9,24.0,794.0,900.93,663.04
2016,9,30,14,15,917.0,90.5,1.9,24.0,762.0,866.68,641.7
2016,9,30,14,30,909.0,89.0,1.9,24.0,730.0,829.55,618.34
2016,9,30,14,45,896.5,87.5,1.95,24.0,690.5,786.31,591.06
2016,9,30,15,0,884.0,86.0,2.0,24.0,651.0,740.97,561.97
2016,9,30,15,15,868.0,83.5,2.0,24.0,605.5,690.31,528.33
2016,9,30,15,30,852.0,81.0,2.0,24.0,560.0,638.39,491.92
2016,9,30,15,45,830.5,78.0,2.0,24.0,509.5,583.7,451.52
2016,9,30,16,0,809.0,75.0,2.0,24.0,459.0,526.64,408.14
2016,9,30,16,15,778.0,71.0,1.8,23.5,404.5,464.06,359.24
2016,9,30,16,30,747.0,67.0,1.6,23.0,350.0,403.1,309.96
2016,9,30,16,45,702.0,61.5,1.45,22.5,293.5,337.18,255.52
2016,9,30,17,0,657.0,56.0,1.3,22.0,237.0,275.23,202.66
2016,9,30,17,15,584.0,49.0,1.2,21.0,182.0,208.98,146.59
2016,9,30,17,30,511.0,42.0,1.1,20.0,127.0,150.64,97.11
2016,9,30,17,45,383.0,30.5,1.05,19.5,80.0,88.52,48.44
2016,9,30,18,0,255.0,19.0,1.0,19.0,33.0,39.77,0.0
2016,9,30,18,15,127.5,9.5,1.0,18.5,16.5,12.1,0.0
2016,9,30,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.0,17.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.05,17.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,1,6,45,122.5,18.0,0.6,15.5,31.5,28.45,0.54
2016,10,1,7,0,245.0,36.0,0.6,16.0,63.0,74.93,44.4
2016,10,1,7,15,305.0,53.0,0.75,16.5,106.5,120.37,82.19
2016,10,1,7,30,365.0,70.0,0.9,17.0,150.0,173.04,126.91
2016,10,1,7,45,405.0,84.0,1.05,17.5,197.0,222.99,170.21
2016,10,1,8,0,445.0,98.0,1.2,18.0,244.0,277.16,216.25
2016,10,1,8,15,398.5,128.0,1.15,18.5,276.0,313.76,247.28
2016,10,1,8,30,352.0,158.0,1.1,19.0,308.0,340.3,268.65
2016,10,1,8,45,391.0,172.5,1.05,19.5,359.0,400.23,314.63
2016,10,1,9,0,430.0,187.0,1.0,20.0,410.0,459.13,358.26
2016,10,1,9,15,335.0,228.5,1.0,20.5,412.5,457.26,354.26
2016,10,1,9,30,240.0,270.0,1.0,21.0,415.0,445.26,342.54
2016,10,1,9,45,127.0,249.5,1.0,21.5,327.0,351.1,270.03
2016,10,1,10,0,14.0,229.0,1.0,22.0,239.0,236.34,180.21
2016,10,1,10,15,47.5,284.5,0.95,22.5,319.5,326.97,248.87
2016,10,1,10,30,81.0,340.0,0.9,23.0,400.0,415.05,312.22
2016,10,1,10,45,53.0,320.0,0.9,23.5,360.0,371.77,278.57
2016,10,1,11,0,25.0,300.0,0.9,24.0,320.0,319.41,239.03
2016,10,1,11,15,464.0,202.5,0.85,24.0,578.0,646.07,484.31
2016,10,1,11,30,903.0,105.0,0.8,24.0,836.0,950.33,680.66
2016,10,1,11,45,593.5,253.0,0.8,24.5,736.5,837.6,601.7
2016,10,1,12,0,284.0,401.0,0.8,25.0,637.0,697.29,500.93
2016,10,1,12,15,266.0,406.5,0.75,25.0,627.5,687.34,494.73
2016,10,1,12,30,248.0,412.0,0.7,25.0,618.0,667.49,480.72
2016,10,1,12,45,157.5,397.5,0.65,25.0,528.0,565.51,409.91
2016,10,1,13,0,67.0,383.0,0.6,25.0,438.0,455.44,332.35
2016,10,1,13,15,149.0,387.0,0.55,25.0,506.0,542.88,396.04
2016,10,1,13,30,231.0,391.0,0.5,25.0,574.0,618.75,448.32
2016,10,1,13,45,558.0,245.5,0.5,25.5,670.5,764.31,552.52
2016,10,1,14,0,885.0,100.0,0.5,26.0,767.0,872.74,621.82
2016,10,1,14,15,514.5,218.5,0.6,25.5,602.5,668.84,488.81
2016,10,1,14,30,144.0,337.0,0.7,25.0,438.0,466.57,344.66
2016,10,1,14,45,216.0,310.0,0.8,25.0,451.5,487.75,364.64
2016,10,1,15,0,288.0,283.0,0.9,25.0,465.0,509.09,382.39
2016,10,1,15,15,150.0,237.0,1.0,25.0,331.5,347.8,264.57
2016,10,1,15,30,12.0,191.0,1.1,25.0,198.0,195.53,148.56
2016,10,1,15,45,6.0,116.5,1.2,25.0,120.0,116.86,88.18
2016,10,1,16,0,0.0,42.0,1.3,25.0,42.0,40.57,27.4
2016,10,1,16,15,0.0,36.5,1.25,24.5,36.5,35.25,23.29
2016,10,1,16,30,0.0,31.0,1.2,24.0,31.0,29.92,19.06
2016,10,1,16,45,0.0,26.0,1.2,23.5,26.0,25.09,15.16
2016,10,1,17,0,0.0,21.0,1.2,23.0,21.0,20.26,11.19
2016,10,1,17,15,0.0,16.0,1.1,22.0,16.0,15.43,7.17
2016,10,1,17,30,0.0,11.0,1.0,21.0,11.0,10.6,3.07
2016,10,1,17,45,0.0,6.5,0.95,20.5,6.5,6.26,0.0
2016,10,1,18,0,0.0,2.0,0.9,20.0,2.0,1.93,0.0
2016,10,1,18,15,0.0,1.0,0.9,19.5,1.0,0.98,0.0
2016,10,1,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,6,45,135.0,19.0,0.85,15.5,33.5,30.4,0.0
2016,10,2,7,0,270.0,38.0,0.9,16.0,67.0,80.64,47.72
2016,10,2,7,15,365.5,52.0,0.95,16.5,117.0,132.47,89.66
2016,10,2,7,30,461.0,66.0,1.0,17.0,167.0,195.4,142.08
2016,10,2,7,45,523.0,76.0,1.1,17.5,221.0,254.42,192.86
2016,10,2,8,0,585.0,86.0,1.2,18.0,275.0,319.97,248.16
2016,10,2,8,15,628.0,93.0,1.15,19.0,329.5,380.17,297.19
2016,10,2,8,30,671.0,100.0,1.1,20.0,384.0,443.89,346.9
2016,10,2,8,45,700.5,106.0,1.1,21.0,436.0,502.28,390.82
2016,10,2,9,0,730.0,112.0,1.1,22.0,488.0,561.97,433.91
2016,10,2,9,15,752.5,116.5,1.15,22.5,536.0,616.49,472.91
2016,10,2,9,30,775.0,121.0,1.2,23.0,584.0,670.9,510.72
2016,10,2,9,45,789.5,125.5,1.25,23.5,626.0,717.36,541.61
2016,10,2,10,0,804.0,130.0,1.3,24.0,668.0,763.94,571.03
2016,10,2,10,15,816.0,133.0,1.3,24.0,703.5,805.24,597.06
2016,10,2,10,30,828.0,136.0,1.3,24.0,739.0,844.42,621.45
2016,10,2,10,45,835.0,139.0,1.35,24.5,766.5,876.93,640.72
2016,10,2,11,0,842.0,142.0,1.4,25.0,794.0,906.6,658.1
2016,10,2,11,15,848.0,143.0,1.4,25.0,813.5,930.24,672.21
2016,10,2,11,30,854.0,144.0,1.4,25.0,833.0,950.68,684.38
2016,10,2,11,45,890.0,125.0,1.45,25.5,851.5,968.77,694.54
2016,10,2,12,0,926.0,106.0,1.5,26.0,870.0,989.46,706.41
2016,10,2,12,15,926.5,106.5,1.5,26.0,872.0,994.02,708.88
2016,10,2,12,30,927.0,107.0,1.5,26.0,874.0,994.76,709.3
2016,10,2,12,45,925.5,106.5,1.5,26.5,867.0,988.72,704.28
2016,10,2,13,0,924.0,106.0,1.5,27.0,860.0,978.9,697.13
2016,10,2,13,15,920.0,105.5,1.5,27.0,844.0,963.05,687.75
2016,10,2,13,30,916.0,105.0,1.5,27.0,828.0,943.61,676.26
2016,10,2,13,45,909.0,104.0,1.5,27.0,803.5,917.53,660.62
2016,10,2,14,0,902.0,103.0,1.5,27.0,779.0,888.24,642.98
2016,10,2,14,15,893.0,101.0,1.5,27.0,747.0,853.19,621.57
2016,10,2,14,30,884.0,99.0,1.5,27.0,715.0,815.43,598.27
2016,10,2,14,45,864.0,100.0,1.55,27.0,674.5,769.99,570.12
2016,10,2,15,0,844.0,101.0,1.6,27.0,634.0,726.22,542.69
2016,10,2,15,15,826.5,98.0,1.6,27.0,588.0,675.33,509.17
2016,10,2,15,30,809.0,95.0,1.6,27.0,542.0,623.44,472.64
2016,10,2,15,45,785.0,91.0,1.6,27.0,491.5,565.96,431.03
2016,10,2,16,0,761.0,87.0,1.6,27.0,441.0,508.75,388.3
2016,10,2,16,15,727.0,82.0,1.5,26.5,387.0,446.84,340.97
2016,10,2,16,30,693.0,77.0,1.4,26.0,333.0,386.34,293.08
2016,10,2,16,45,643.5,70.5,1.3,25.5,277.5,320.89,239.98
2016,10,2,17,0,594.0,64.0,1.2,25.0,222.0,260.04,189.04
2016,10,2,17,15,515.0,54.5,1.15,24.0,168.0,193.52,134.05
2016,10,2,17,30,436.0,45.0,1.1,23.0,114.0,135.97,86.57
2016,10,2,17,45,304.5,31.5,1.05,22.0,70.0,76.75,41.13
2016,10,2,18,0,173.0,18.0,1.0,21.0,26.0,30.89,0.0
2016,10,2,18,15,86.5,9.0,1.0,20.5,13.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,6,45,110.5,19.5,0.7,17.5,31.5,28.78,0.0
2016,10,3,7,0,221.0,39.0,0.8,18.0,63.0,74.68,44.44
2016,10,3,7,15,317.0,54.5,0.9,18.5,111.0,124.33,84.12
2016,10,3,7,30,413.0,70.0,1.0,19.0,159.0,185.59,134.46
2016,10,3,7,45,479.5,80.0,1.1,19.5,212.5,244.09,184.04
2016,10,3,8,0,546.0,90.0,1.2,20.0,266.0,308.81,238.02
2016,10,3,8,15,590.5,98.0,1.35,21.0,319.5,368.5,286.75
2016,10,3,8,30,635.0,106.0,1.5,22.0,373.0,431.93,336.79
2016,10,3,8,45,671.0,110.5,1.65,23.0,425.0,490.39,381.56
2016,10,3,9,0,707.0,115.0,1.8,24.0,477.0,550.84,426.34
2016,10,3,9,15,730.0,119.5,1.85,24.0,524.0,604.53,466.08
2016,10,3,9,30,753.0,124.0,1.9,24.0,571.0,658.22,504.88
2016,10,3,9,45,770.0,127.0,1.95,24.5,612.5,705.59,537.23
2016,10,3,10,0,787.0,130.0,2.0,25.0,654.0,749.92,565.6
2016,10,3,10,15,549.5,230.5,2.05,25.5,606.0,693.11,520.48
2016,10,3,10,30,312.0,331.0,2.1,26.0,558.0,612.55,457.08
2016,10,3,10,45,256.0,355.5,2.15,26.5,546.0,599.63,445.76
2016,10,3,11,0,200.0,380.0,2.2,27.0,534.0,574.99,425.81
2016,10,3,11,15,209.0,389.5,2.2,27.0,554.0,597.46,441.43
2016,10,3,11,30,218.0,399.0,2.2,27.0,574.0,619.42,456.33
2016,10,3,11,45,535.0,269.5,2.25,27.5,706.5,796.28,585.62
2016,10,3,12,0,852.0,140.0,2.3,28.0,839.0,960.18,693.8
2016,10,3,12,15,852.5,140.0,2.3,28.0,841.0,963.9,694.44
2016,10,3,12,30,853.0,140.0,2.3,28.0,843.0,964.05,694.51
2016,10,3,12,45,854.5,138.0,2.35,28.0,837.0,959.4,692.18
2016,10,3,13,0,856.0,136.0,2.4,28.0,831.0,951.18,687.71
2016,10,3,13,15,851.5,135.0,2.4,28.0,815.0,934.97,677.75
2016,10,3,13,30,847.0,134.0,2.4,28.0,799.0,915.41,665.77
2016,10,3,13,45,841.5,131.0,2.45,28.5,775.5,889.62,648.9
2016,10,3,14,0,836.0,128.0,2.5,29.0,752.0,860.78,630.09
2016,10,3,14,15,826.0,126.0,2.5,28.5,720.5,826.41,609.66
2016,10,3,14,30,816.0,124.0,2.5,28.0,689.0,789.59,587.39
2016,10,3,14,45,798.5,122.5,2.5,28.0,649.5,745.38,558.65
2016,10,3,15,0,781.0,121.0,2.5,28.0,610.0,699.74,528.62
2016,10,3,15,15,761.5,117.5,2.5,28.0,565.5,650.98,494.53
2016,10,3,15,30,742.0,114.0,2.5,28.0,521.0,600.02,457.91
2016,10,3,15,45,715.5,109.0,2.5,28.0,471.0,543.04,415.94
2016,10,3,16,0,689.0,104.0,2.5,28.0,421.0,486.77,373.32
2016,10,3,16,15,652.0,97.5,2.3,27.5,368.5,424.91,325.47
2016,10,3,16,30,615.0,91.0,2.1,27.0,316.0,365.59,278.16
2016,10,3,16,45,562.5,82.5,1.9,26.5,262.0,301.36,225.93
2016,10,3,17,0,510.0,74.0,1.7,26.0,208.0,242.21,176.58
2016,10,3,17,15,430.5,62.5,1.55,25.0,156.0,178.64,124.37
2016,10,3,17,30,351.0,51.0,1.4,24.0,104.0,123.67,79.57
2016,10,3,17,45,231.0,34.0,1.25,23.0,62.5,68.32,36.92
2016,10,3,18,0,111.0,17.0,1.1,22.0,21.0,24.6,0.0
2016,10,3,18,15,55.5,8.5,1.15,21.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,6,45,72.0,20.5,2.25,20.5,28.0,26.23,0.0
2016,10,4,7,0,144.0,41.0,2.4,21.0,56.0,64.38,38.78
2016,10,4,7,15,236.5,59.0,2.55,21.5,101.5,112.54,76.78
2016,10,4,7,30,329.0,77.0,2.7,22.0,147.0,170.51,123.83
2016,10,4,7,45,410.5,86.5,2.85,22.5,200.0,226.97,170.9
2016,10,4,8,0,492.0,96.0,3.0,23.0,253.0,292.43,225.16
2016,10,4,8,15,538.0,104.5,3.2,23.5,305.0,351.78,274.24
2016,10,4,8,30,584.0,113.0,3.4,24.0,357.0,413.6,324.1
2016,10,4,8,45,333.0,166.5,3.6,24.5,309.5,357.12,280.2
2016,10,4,9,0,82.0,220.0,3.8,25.0,262.0,271.79,210.92
2016,10,4,9,15,52.5,221.5,3.75,25.0,249.5,257.8,199.34
2016,10,4,9,30,23.0,223.0,3.7,25.0,237.0,236.04,181.38
2016,10,4,9,45,174.5,257.5,3.65,25.0,372.5,394.19,305.31
2016,10,4,10,0,326.0,292.0,3.6,25.0,508.0,559.99,429.81
2016,10,4,10,15,243.5,321.5,3.55,25.0,487.5,530.23,404.56
2016,10,4,10,30,161.0,351.0,3.5,25.0,467.0,500.95,380.19
2016,10,4,10,45,179.0,365.0,3.45,25.5,498.5,535.95,404.76
2016,10,4,11,0,197.0,379.0,3.4,26.0,530.0,571.23,428.92
2016,10,4,11,15,218.5,386.5,3.4,26.0,558.0,602.72,451.32
2016,10,4,11,30,240.0,394.0,3.4,26.0,586.0,634.11,473.55
2016,10,4,11,45,543.0,260.0,3.4,26.5,701.5,792.71,592.34
2016,10,4,12,0,846.0,126.0,3.4,27.0,817.0,932.11,686.82
2016,10,4,12,15,613.0,247.5,3.35,27.0,749.0,854.48,632.04
2016,10,4,12,30,380.0,369.0,3.3,27.0,681.0,753.44,555.99
2016,10,4,12,45,613.0,246.5,3.3,27.5,744.0,850.17,629.05
2016,10,4,13,0,846.0,124.0,3.3,28.0,807.0,921.48,676.33
2016,10,4,13,15,567.0,248.5,3.25,28.0,703.0,793.8,587.87
2016,10,4,13,30,288.0,373.0,3.2,28.0,599.0,657.89,486.49
2016,10,4,13,45,559.0,244.0,3.15,28.0,665.0,759.7,566.52
2016,10,4,14,0,830.0,115.0,3.1,28.0,731.0,839.46,623.46
2016,10,4,14,15,820.0,113.0,3.05,28.0,700.0,805.27,600.32
2016,10,4,14,30,810.0,111.0,3.0,28.0,669.0,768.68,576.3
2016,10,4,14,45,793.0,110.0,2.95,28.5,630.5,725.68,546.59
2016,10,4,15,0,776.0,109.0,2.9,29.0,592.0,681.24,515.76
2016,10,4,15,15,757.0,105.5,2.8,29.0,548.0,631.64,480.71
2016,10,4,15,30,738.0,102.0,2.7,29.0,504.0,581.39,443.98
2016,10,4,15,45,712.5,97.5,2.6,29.0,455.5,526.9,403.26
2016,10,4,16,0,687.0,93.0,2.5,29.0,407.0,472.0,361.24
2016,10,4,16,15,650.5,87.5,2.2,28.5,355.0,411.73,314.28
2016,10,4,16,30,614.0,82.0,1.9,28.0,303.0,353.96,267.93
2016,10,4,16,45,560.0,75.0,1.65,28.0,250.5,291.03,216.28
2016,10,4,17,0,506.0,68.0,1.4,28.0,198.0,233.36,167.93
2016,10,4,17,15,423.0,57.0,1.3,27.0,147.5,169.98,116.45
2016,10,4,17,30,340.0,46.0,1.2,26.0,97.0,116.16,73.18
2016,10,4,17,45,213.5,30.5,1.1,25.5,57.5,61.85,31.75
2016,10,4,18,0,87.0,15.0,1.0,25.0,18.0,20.68,0.0
2016,10,4,18,15,43.5,7.5,1.05,24.5,9.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,5,6,45,106.5,18.5,1.5,21.5,29.5,27.28,0.0
2016,10,5,7,0,213.0,37.0,1.7,22.0,59.0,71.53,41.13
2016,10,5,7,15,315.0,51.0,1.9,22.5,106.0,120.17,79.49
2016,10,5,7,30,417.0,65.0,2.1,23.0,153.0,181.15,129.03
2016,10,5,7,45,492.5,72.5,2.35,23.5,206.5,240.2,178.78
2016,10,5,8,0,568.0,80.0,2.6,24.0,260.0,306.26,233.9
2016,10,5,8,15,612.5,87.0,2.6,24.5,313.5,365.88,283.12
2016,10,5,8,30,657.0,94.0,2.6,25.0,367.0,429.19,333.69
2016,10,5,8,45,696.5,96.0,2.65,25.5,419.0,487.73,379.32
2016,10,5,9,0,736.0,98.0,2.7,26.0,471.0,548.51,425.23
2016,10,5,9,15,757.5,101.5,2.65,26.5,517.5,600.2,462.72
2016,10,5,9,30,779.0,105.0,2.6,27.0,564.0,652.62,499.54
2016,10,5,9,45,798.0,106.5,2.55,27.5,605.5,700.52,531.13
2016,10,5,10,0,817.0,108.0,2.5,28.0,647.0,747.31,560.67
2016,10,5,10,15,828.0,110.5,2.45,28.5,681.0,787.39,585.07
2016,10,5,10,30,839.0,113.0,2.4,29.0,715.0,825.23,607.63
2016,10,5,10,45,847.5,114.0,2.4,29.5,742.0,852.33,623.14
2016,10,5,11,0,856.0,115.0,2.4,30.0,769.0,880.91,639.61
2016,10,5,11,15,861.0,116.0,2.35,30.0,787.5,903.39,652.9
2016,10,5,11,30,866.0,117.0,2.3,30.0,806.0,922.63,664.14
2016,10,5,11,45,875.0,114.0,2.3,30.5,818.0,937.95,672.05
2016,10,5,12,0,884.0,111.0,2.3,31.0,830.0,949.88,677.89
2016,10,5,12,15,884.5,111.0,2.25,31.0,831.5,953.51,679.47
2016,10,5,12,30,885.0,111.0,2.2,31.0,833.0,953.51,678.96
2016,10,5,12,45,884.0,110.0,2.2,31.5,826.0,947.38,673.87
2016,10,5,13,0,883.0,109.0,2.2,32.0,819.0,937.65,666.71
2016,10,5,13,15,878.5,108.0,2.2,32.0,803.0,921.15,656.76
2016,10,5,13,30,874.0,107.0,2.2,32.0,787.0,901.27,644.78
2016,10,5,13,45,868.5,105.5,2.25,32.0,763.5,876.7,630.29
2016,10,5,14,0,863.0,104.0,2.3,32.0,740.0,849.03,613.77
2016,10,5,14,15,853.5,102.0,2.3,32.0,708.5,814.6,592.36
2016,10,5,14,30,844.0,100.0,2.3,32.0,677.0,777.63,569.17
2016,10,5,14,45,831.5,97.5,2.35,32.0,638.5,738.94,544.95
2016,10,5,15,0,819.0,95.0,2.4,32.0,600.0,694.69,516.61
2016,10,5,15,15,801.0,92.0,2.4,31.5,555.5,644.59,483.97
2016,10,5,15,30,783.0,89.0,2.4,31.0,511.0,593.64,448.58
2016,10,5,15,45,759.0,85.0,2.45,31.0,462.0,537.58,407.69
2016,10,5,16,0,735.0,81.0,2.5,31.0,413.0,481.88,365.76
2016,10,5,16,15,699.5,76.0,2.3,30.5,360.0,420.33,318.26
2016,10,5,16,30,664.0,71.0,2.1,30.0,307.0,361.58,271.39
2016,10,5,16,45,613.0,64.5,1.95,29.5,253.5,297.72,219.51
2016,10,5,17,0,562.0,58.0,1.8,29.0,200.0,238.72,170.22
2016,10,5,17,15,478.5,49.5,1.6,28.0,149.0,174.83,117.88
2016,10,5,17,30,395.0,41.0,1.4,27.0,98.0,120.48,73.89
2016,10,5,17,45,255.0,27.0,1.25,26.0,57.5,63.48,30.48
2016,10,5,18,0,115.0,13.0,1.1,25.0,17.0,20.31,0.0
2016,10,5,18,15,57.5,6.5,1.15,24.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,6,45,111.0,18.0,1.35,21.5,29.0,27.06,0.0
2016,10,6,7,0,222.0,36.0,1.5,22.0,58.0,71.79,40.7
2016,10,6,7,15,326.5,49.0,1.65,22.5,105.0,120.33,79.06
2016,10,6,7,30,431.0,62.0,1.8,23.0,152.0,182.65,129.61
2016,10,6,7,45,524.0,66.0,1.95,23.5,208.0,243.37,180.33
2016,10,6,8,0,617.0,70.0,2.1,24.0,264.0,314.01,238.84
2016,10,6,8,15,659.5,75.5,2.1,24.5,317.5,373.72,288.19
2016,10,6,8,30,702.0,81.0,2.1,25.0,371.0,436.8,338.53
2016,10,6,8,45,406.5,151.5,2.15,25.5,324.5,385.79,299.54
2016,10,6,9,0,111.0,222.0,2.2,26.0,278.0,291.29,224.29
2016,10,6,9,15,165.0,244.0,2.2,26.5,336.0,358.96,275.73
2016,10,6,9,30,219.0,266.0,2.2,27.0,394.0,426.4,325.34
2016,10,6,9,45,249.5,282.0,2.2,27.5,438.0,480.75,363.9
2016,10,6,10,0,280.0,298.0,2.2,28.0,482.0,530.91,398.84
2016,10,6,10,15,288.0,309.5,2.2,28.5,507.5,559.68,417.68
2016,10,6,10,30,296.0,321.0,2.2,29.0,533.0,587.97,436.05
2016,10,6,10,45,601.0,206.0,2.25,29.5,656.5,745.76,551.6
2016,10,6,11,0,906.0,91.0,2.3,30.0,780.0,897.42,650.68
2016,10,6,11,15,911.0,91.5,2.35,30.0,798.5,920.25,663.81
2016,10,6,11,30,916.0,92.0,2.4,30.0,817.0,939.65,675.99
2016,10,6,11,45,620.0,237.0,2.45,30.5,730.5,840.38,608.99
2016,10,6,12,0,324.0,382.0,2.5,31.0,644.0,712.75,514.72
2016,10,6,12,15,621.0,238.5,2.5,31.0,742.0,850.19,616.23
2016,10,6,12,30,918.0,95.0,2.5,31.0,840.0,965.08,690.29
2016,10,6,12,45,513.5,244.5,2.55,31.0,661.0,750.1,546.52
2016,10,6,13,0,109.0,394.0,2.6,31.0,482.0,506.54,368.8
2016,10,6,13,15,189.0,383.0,2.6,31.0,531.5,574.53,420.12
2016,10,6,13,30,269.0,372.0,2.6,31.0,581.0,638.93,466.53
2016,10,6,13,45,583.5,230.0,2.6,31.5,663.5,766.06,561.22
2016,10,6,14,0,898.0,88.0,2.6,32.0,746.0,859.03,623.66
2016,10,6,14,15,586.0,200.5,2.6,31.5,622.5,704.91,519.85
2016,10,6,14,30,274.0,313.0,2.6,31.0,499.0,549.44,406.44
2016,10,6,14,45,551.0,203.0,2.6,31.0,549.5,637.2,476.27
2016,10,6,15,0,828.0,93.0,2.6,31.0,600.0,696.59,521.93
2016,10,6,15,15,809.5,90.0,2.6,31.0,555.0,645.81,486.81
2016,10,6,15,30,791.0,87.0,2.6,31.0,510.0,594.2,449.82
2016,10,6,15,45,763.5,84.0,2.6,31.0,460.0,536.88,407.64
2016,10,6,16,0,736.0,81.0,2.6,31.0,410.0,480.24,364.71
2016,10,6,16,15,699.5,76.5,2.4,30.5,357.0,419.37,317.58
2016,10,6,16,30,663.0,72.0,2.2,30.0,304.0,360.31,270.37
2016,10,6,16,45,604.5,66.0,2.05,29.5,249.5,294.46,216.98
2016,10,6,17,0,546.0,60.0,1.9,29.0,195.0,234.33,166.95
2016,10,6,17,15,460.0,50.5,1.75,28.0,144.0,169.97,114.43
2016,10,6,17,30,374.0,41.0,1.6,27.0,93.0,115.5,70.58
2016,10,6,17,45,229.0,26.5,1.45,26.5,54.0,58.6,26.9
2016,10,6,18,0,84.0,12.0,1.3,26.0,15.0,17.08,0.0
2016,10,6,18,15,42.0,6.0,1.4,25.5,7.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,6,45,129.0,16.5,0.85,21.5,29.0,26.55,0.0
2016,10,7,7,0,258.0,33.0,1.0,22.0,58.0,74.13,40.75
2016,10,7,7,15,364.5,44.5,1.1,22.5,105.5,124.11,80.44
2016,10,7,7,30,471.0,56.0,1.2,23.0,153.0,186.81,131.37
2016,10,7,7,45,558.0,59.5,1.3,23.5,208.5,247.15,181.97
2016,10,7,8,0,645.0,63.0,1.4,24.0,264.0,316.7,239.55
2016,10,7,8,15,322.5,73.5,1.55,24.5,174.0,221.93,171.73
2016,10,7,8,30,0.0,84.0,1.7,25.0,84.0,81.39,60.46
2016,10,7,8,45,396.0,79.5,1.85,25.5,278.5,306.05,241.07
2016,10,7,9,0,792.0,75.0,2.0,26.0,473.0,554.36,429.3
2016,10,7,9,15,396.5,118.5,2.15,26.0,318.0,384.43,299.56
2016,10,7,9,30,1.0,162.0,2.3,26.0,163.0,159.32,120.24
2016,10,7,9,45,4.5,183.0,2.5,26.5,186.5,182.86,138.45
2016,10,7,10,0,8.0,204.0,2.7,27.0,210.0,206.74,156.24
2016,10,7,10,15,10.0,213.5,2.85,27.0,221.0,218.06,164.6
2016,10,7,10,30,12.0,223.0,3.0,27.0,232.0,229.51,173.1
2016,10,7,10,45,448.0,158.5,3.15,27.5,498.0,564.04,433.35
2016,10,7,11,0,884.0,94.0,3.3,28.0,764.0,879.74,652.67
2016,10,7,11,15,609.5,229.5,3.45,28.0,697.0,804.12,597.85
2016,10,7,11,30,335.0,365.0,3.6,28.0,630.0,697.43,516.52
2016,10,7,11,45,338.0,369.5,3.8,28.5,639.5,709.18,524.7
2016,10,7,12,0,341.0,374.0,4.0,29.0,649.0,719.53,531.22
2016,10,7,12,15,248.0,390.0,4.15,29.0,590.0,651.15,481.32
2016,10,7,12,30,155.0,406.0,4.3,29.0,531.0,572.67,423.9
2016,10,7,12,45,486.0,273.0,4.5,29.0,661.0,753.91,563.0
2016,10,7,13,0,817.0,140.0,4.7,29.0,791.0,911.48,675.55
2016,10,7,13,15,812.0,139.0,4.8,28.5,775.0,895.11,665.95
2016,10,7,13,30,807.0,138.0,4.9,28.0,759.0,875.59,655.28
2016,10,7,13,45,495.5,246.5,5.05,28.0,624.5,703.18,532.25
2016,10,7,14,0,184.0,355.0,5.2,28.0,490.0,527.82,398.35
2016,10,7,14,15,472.0,245.0,5.25,27.5,568.5,654.61,500.99
2016,10,7,14,30,760.0,135.0,5.3,27.0,647.0,750.59,576.95
2016,10,7,14,45,417.5,202.5,5.4,27.0,481.5,535.44,414.83
2016,10,7,15,0,75.0,270.0,5.5,27.0,316.0,328.58,252.03
2016,10,7,15,15,43.5,227.0,5.45,26.5,253.5,259.23,199.56
2016,10,7,15,30,12.0,184.0,5.4,26.0,191.0,188.75,144.95
2016,10,7,15,45,70.0,187.0,5.4,26.0,219.0,229.17,178.18
2016,10,7,16,0,128.0,190.0,5.4,26.0,247.0,264.07,206.2
2016,10,7,16,15,326.5,145.0,5.35,25.5,264.5,307.3,240.91
2016,10,7,16,30,525.0,100.0,5.3,25.0,282.0,330.16,256.32
2016,10,7,16,45,470.0,89.0,5.3,24.5,230.5,266.69,203.32
2016,10,7,17,0,415.0,78.0,5.3,24.0,179.0,210.64,155.64
2016,10,7,17,15,331.0,63.5,5.15,23.0,130.5,149.93,105.28
2016,10,7,17,30,247.0,49.0,5.0,22.0,82.0,99.13,63.99
2016,10,7,17,45,123.5,30.0,4.9,21.5,46.5,46.87,21.94
2016,10,7,18,0,0.0,11.0,4.8,21.0,11.0,10.81,0.0
2016,10,7,18,15,0.0,5.5,4.75,20.5,5.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,4.7,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,4.7,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,8,6,45,125.0,16.5,4.05,14.0,28.0,26.18,0.0
2016,10,8,7,0,250.0,33.0,4.2,14.0,56.0,72.6,40.93
2016,10,8,7,15,352.5,46.0,4.25,14.5,104.0,123.05,82.77
2016,10,8,7,30,455.0,59.0,4.3,15.0,152.0,185.42,135.58
2016,10,8,7,45,521.0,67.5,4.4,16.0,205.0,243.3,186.52
2016,10,8,8,0,587.0,76.0,4.5,17.0,258.0,308.09,242.64
2016,10,8,8,15,631.0,82.5,4.4,17.5,311.0,367.73,294.0
2016,10,8,8,30,675.0,89.0,4.3,18.0,364.0,430.95,346.65
2016,10,8,8,45,706.5,93.5,4.25,18.5,415.0,488.44,393.29
2016,10,8,9,0,738.0,98.0,4.2,19.0,466.0,547.38,439.58
2016,10,8,9,15,760.0,102.0,4.1,19.5,512.5,599.65,479.3
2016,10,8,9,30,782.0,106.0,4.0,20.0,559.0,652.78,518.43
2016,10,8,9,45,800.5,108.0,3.95,21.0,600.5,700.7,550.94
2016,10,8,10,0,819.0,110.0,3.9,22.0,642.0,747.46,580.99
2016,10,8,10,15,831.0,112.0,3.8,22.5,676.5,787.59,606.65
2016,10,8,10,30,843.0,114.0,3.7,23.0,711.0,825.53,630.39
2016,10,8,10,45,853.0,115.0,3.65,23.5,738.5,858.27,650.45
2016,10,8,11,0,863.0,116.0,3.6,24.0,766.0,883.44,665.14
2016,10,8,11,15,868.5,117.0,3.5,24.5,784.5,906.25,677.9
2016,10,8,11,30,874.0,118.0,3.4,25.0,803.0,925.81,688.42
2016,10,8,11,45,877.0,118.5,3.35,25.5,813.5,939.18,695.11
2016,10,8,12,0,880.0,119.0,3.3,26.0,824.0,949.03,699.58
2016,10,8,12,15,703.0,211.0,3.25,26.0,775.0,895.13,663.06
2016,10,8,12,30,526.0,303.0,3.2,26.0,726.0,824.38,610.83
2016,10,8,12,45,703.5,209.5,3.2,26.5,769.5,889.87,659.09
2016,10,8,13,0,881.0,116.0,3.2,27.0,813.0,936.82,688.88
2016,10,8,13,15,876.5,115.0,3.2,27.0,797.0,920.21,677.94
2016,10,8,13,30,872.0,114.0,3.2,27.0,781.0,900.23,665.36
2016,10,8,13,45,867.5,111.5,3.2,27.5,757.5,875.39,648.3
2016,10,8,14,0,863.0,109.0,3.2,28.0,734.0,847.42,629.24
2016,10,8,14,15,853.0,107.0,3.2,28.0,702.0,816.62,609.53
2016,10,8,14,30,843.0,105.0,3.2,28.0,670.0,778.95,585.02
2016,10,8,14,45,818.5,107.0,3.2,28.0,629.0,732.53,554.23
2016,10,8,15,0,794.0,109.0,3.2,28.0,588.0,685.12,522.42
2016,10,8,15,15,774.5,105.5,3.2,27.5,543.5,634.55,487.28
2016,10,8,15,30,755.0,102.0,3.2,27.0,499.0,583.34,450.52
2016,10,8,15,45,735.0,95.0,3.2,27.0,450.5,528.84,409.41
2016,10,8,16,0,715.0,88.0,3.2,27.0,402.0,473.27,366.29
2016,10,8,16,15,677.0,82.5,2.95,26.5,349.0,411.27,317.2
2016,10,8,16,30,639.0,77.0,2.7,26.0,296.0,351.91,268.71
2016,10,8,16,45,591.5,68.5,2.45,25.5,243.0,289.01,216.28
2016,10,8,17,0,544.0,60.0,2.2,25.0,190.0,230.63,166.35
2016,10,8,17,15,455.5,50.0,2.0,24.0,139.0,165.81,112.58
2016,10,8,17,30,367.0,40.0,1.8,23.0,88.0,111.17,68.03
2016,10,8,17,45,226.5,25.0,1.65,22.0,49.5,54.74,21.94
2016,10,8,18,0,86.0,10.0,1.5,21.0,11.0,14.81,0.0
2016,10,8,18,15,43.0,5.0,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,9,6,45,197.0,13.5,2.65,12.5,31.5,28.87,0.0
2016,10,9,7,0,394.0,27.0,2.9,13.0,63.0,87.0,46.01
2016,10,9,7,15,500.5,35.5,2.95,13.5,115.0,141.23,92.08
2016,10,9,7,30,607.0,44.0,3.0,14.0,167.0,208.68,150.17
2016,10,9,7,45,668.5,50.0,3.05,15.0,223.0,271.15,206.15
