Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,8,0,730.0,56.0,3.1,16.0,279.0,339.8,266.21
2016,10,9,8,15,623.0,87.0,3.15,17.0,303.0,368.46,293.69
2016,10,9,8,30,516.0,118.0,3.2,18.0,327.0,381.11,305.67
2016,10,9,8,45,521.5,135.5,3.3,19.0,370.5,429.94,344.47
2016,10,9,9,0,527.0,153.0,3.4,20.0,414.0,478.12,381.2
2016,10,9,9,15,551.5,161.5,3.3,20.5,458.0,528.0,418.77
2016,10,9,9,30,576.0,170.0,3.2,21.0,502.0,578.54,455.76
2016,10,9,9,45,751.0,125.0,3.15,21.5,590.5,683.87,535.04
2016,10,9,10,0,926.0,80.0,3.1,22.0,679.0,791.04,608.86
2016,10,9,10,15,936.0,81.5,3.05,22.0,714.5,832.27,635.38
2016,10,9,10,30,946.0,83.0,3.0,22.0,750.0,870.84,660.27
2016,10,9,10,45,953.0,84.0,3.0,22.5,777.5,903.44,679.91
2016,10,9,11,0,960.0,85.0,3.0,23.0,805.0,932.8,697.26
2016,10,9,11,15,964.5,86.0,3.0,23.5,824.5,956.51,710.78
2016,10,9,11,30,969.0,87.0,3.0,24.0,844.0,976.57,721.91
2016,10,9,11,45,969.5,88.5,3.05,24.5,854.0,989.74,728.97
2016,10,9,12,0,970.0,90.0,3.1,25.0,864.0,998.98,733.61
2016,10,9,12,15,970.5,90.5,3.1,25.0,865.5,1003.17,736.15
2016,10,9,12,30,971.0,91.0,3.1,25.0,867.0,1003.36,736.27
2016,10,9,12,45,969.0,90.5,3.15,25.0,859.5,996.17,732.15
2016,10,9,13,0,967.0,90.0,3.2,25.0,852.0,985.06,725.63
2016,10,9,13,15,963.5,89.5,3.2,25.0,835.5,968.72,715.42
2016,10,9,13,30,960.0,89.0,3.2,25.0,819.0,948.65,702.87
2016,10,9,13,45,953.0,88.0,3.25,25.0,794.0,921.38,685.93
2016,10,9,14,0,946.0,87.0,3.3,25.0,769.0,890.78,666.74
2016,10,9,14,15,937.5,86.0,3.3,24.5,736.0,855.81,645.46
2016,10,9,14,30,929.0,85.0,3.3,24.0,703.0,817.98,622.0
2016,10,9,14,45,914.5,83.5,3.3,24.0,662.5,772.51,591.72
2016,10,9,15,0,900.0,82.0,3.3,24.0,622.0,725.08,559.75
2016,10,9,15,15,883.0,79.5,3.15,23.5,575.5,673.25,524.3
2016,10,9,15,30,866.0,77.0,3.0,23.0,529.0,620.27,485.3
2016,10,9,15,45,840.5,74.0,2.85,23.0,477.0,563.11,441.09
2016,10,9,16,0,815.0,71.0,2.7,23.0,425.0,503.95,394.22
2016,10,9,16,15,780.0,67.0,2.45,22.5,369.5,439.97,342.78
2016,10,9,16,30,745.0,63.0,2.2,22.0,314.0,378.07,291.28
2016,10,9,16,45,689.0,57.5,1.95,21.5,257.0,309.62,233.4
2016,10,9,17,0,633.0,52.0,1.7,21.0,200.0,246.97,178.96
2016,10,9,17,15,542.5,43.5,1.7,20.0,146.0,178.32,121.0
2016,10,9,17,30,452.0,35.0,1.7,19.0,92.0,120.05,72.42
2016,10,9,17,45,226.0,17.5,1.7,18.5,46.0,46.09,14.94
2016,10,9,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,45,165.0,14.5,1.05,11.5,29.0,27.22,0.0
2016,10,10,7,0,330.0,29.0,1.1,12.0,58.0,79.97,42.82
2016,10,10,7,15,439.0,40.0,1.2,12.5,109.0,133.88,88.41
2016,10,10,7,30,548.0,51.0,1.3,13.0,160.0,200.77,145.23
2016,10,10,7,45,615.5,58.5,1.4,14.0,216.5,263.22,200.17
2016,10,10,8,0,683.0,66.0,1.5,15.0,273.0,332.64,259.87
2016,10,10,8,15,725.5,71.5,1.35,16.0,329.5,394.96,311.89
2016,10,10,8,30,768.0,77.0,1.2,17.0,386.0,461.15,364.41
2016,10,10,8,45,798.5,81.0,1.05,18.0,439.5,522.05,410.3
2016,10,10,9,0,829.0,85.0,0.9,19.0,493.0,584.04,454.47
2016,10,10,9,15,849.5,88.0,0.9,20.0,541.5,639.32,492.96
2016,10,10,9,30,870.0,91.0,0.9,21.0,590.0,694.0,529.52
2016,10,10,9,45,885.5,93.5,0.9,22.0,633.0,740.42,557.37
2016,10,10,10,0,901.0,96.0,0.9,23.0,676.0,788.06,585.35
2016,10,10,10,15,911.5,98.0,0.85,23.0,711.5,829.28,609.99
2016,10,10,10,30,922.0,100.0,0.8,23.0,747.0,867.96,632.65
2016,10,10,10,45,929.5,101.5,0.8,23.5,775.0,900.79,650.92
2016,10,10,11,0,937.0,103.0,0.8,24.0,803.0,930.49,667.12
2016,10,10,11,15,942.0,104.0,0.8,24.5,822.0,954.11,679.45
2016,10,10,11,30,947.0,105.0,0.8,25.0,841.0,974.19,689.65
2016,10,10,11,45,952.5,104.0,0.8,25.5,852.0,988.9,696.62
2016,10,10,12,0,958.0,103.0,0.8,26.0,863.0,999.83,701.45
2016,10,10,12,15,958.0,103.0,0.85,26.0,864.5,1002.89,704.07
2016,10,10,12,30,958.0,103.0,0.9,26.0,866.0,1002.03,704.55
2016,10,10,12,45,956.0,102.5,0.95,26.5,858.0,994.85,699.97
2016,10,10,13,0,954.0,102.0,1.0,27.0,850.0,983.79,693.2
2016,10,10,13,15,949.5,101.5,1.05,27.0,833.0,966.68,684.19
2016,10,10,13,30,945.0,101.0,1.1,27.0,816.0,945.92,672.99
2016,10,10,13,45,938.5,99.5,1.15,27.0,790.5,918.83,657.81
2016,10,10,14,0,932.0,98.0,1.2,27.0,765.0,888.44,640.49
2016,10,10,14,15,922.0,96.0,1.2,27.0,731.0,851.56,618.16
2016,10,10,14,30,912.0,94.0,1.2,27.0,697.0,811.97,593.94
2016,10,10,14,45,899.5,91.5,1.3,27.0,656.5,767.51,567.35
2016,10,10,15,0,887.0,89.0,1.4,27.0,616.0,720.99,538.77
2016,10,10,15,15,868.5,86.0,1.45,26.5,569.0,670.91,506.79
2016,10,10,15,30,850.0,83.0,1.5,26.0,522.0,616.83,469.63
2016,10,10,15,45,825.0,79.0,1.55,26.0,470.5,557.34,426.27
2016,10,10,16,0,800.0,75.0,1.6,26.0,419.0,498.16,381.54
2016,10,10,16,15,763.0,70.5,1.45,25.0,363.5,433.59,331.73
2016,10,10,16,30,726.0,66.0,1.3,24.0,308.0,371.34,281.76
2016,10,10,16,45,671.0,59.5,1.15,23.5,251.5,303.98,225.85
2016,10,10,17,0,616.0,53.0,1.0,23.0,195.0,241.3,172.37
2016,10,10,17,15,523.5,44.0,1.05,22.0,141.0,172.93,115.71
2016,10,10,17,30,431.0,35.0,1.1,21.0,87.0,115.21,68.37
2016,10,10,17,45,215.5,17.5,1.15,20.0,43.5,44.03,11.57
2016,10,10,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,11,6,45,157.5,14.0,0.75,14.5,28.0,26.04,0.0
2016,10,11,7,0,315.0,28.0,0.7,15.0,56.0,76.76,39.88
2016,10,11,7,15,426.0,39.0,0.75,15.5,106.0,130.0,84.49
2016,10,11,7,30,537.0,50.0,0.8,16.0,156.0,196.49,139.96
2016,10,11,7,45,602.0,57.5,0.85,17.0,211.0,257.37,192.68
2016,10,11,8,0,667.0,65.0,0.9,18.0,266.0,324.95,249.74
2016,10,11,8,15,709.0,70.5,0.95,19.0,321.0,386.06,300.32
2016,10,11,8,30,751.0,76.0,1.0,20.0,376.0,451.0,351.82
2016,10,11,8,45,781.0,79.5,1.1,21.0,428.0,510.11,397.28
2016,10,11,9,0,811.0,83.0,1.2,22.0,480.0,570.29,441.83
2016,10,11,9,15,831.5,86.5,1.2,22.5,527.5,625.16,481.09
2016,10,11,9,30,852.0,90.0,1.2,23.0,575.0,679.49,518.64
2016,10,11,9,45,867.5,92.0,1.2,24.0,617.0,727.72,548.18
2016,10,11,10,0,883.0,94.0,1.2,25.0,659.0,770.85,573.41
2016,10,11,10,15,894.0,96.0,1.2,25.5,694.0,811.75,597.81
2016,10,11,10,30,905.0,98.0,1.2,26.0,729.0,850.2,620.27
2016,10,11,10,45,913.0,99.0,1.25,26.5,756.5,882.36,639.09
2016,10,11,11,0,921.0,100.0,1.3,27.0,784.0,911.48,655.93
2016,10,11,11,15,925.5,101.0,1.35,27.0,802.5,934.27,670.07
2016,10,11,11,30,930.0,102.0,1.4,27.0,821.0,953.56,682.14
2016,10,11,11,45,935.5,100.5,1.45,27.5,831.5,967.44,689.59
2016,10,11,12,0,941.0,99.0,1.5,28.0,842.0,977.62,694.89
2016,10,11,12,15,941.0,99.0,1.55,28.0,843.5,980.56,697.2
2016,10,11,12,30,941.0,99.0,1.6,28.0,845.0,979.64,697.33
2016,10,11,12,45,940.0,98.5,1.7,28.5,837.0,973.41,693.57
2016,10,11,13,0,939.0,98.0,1.8,29.0,829.0,963.36,687.53
2016,10,11,13,15,934.5,97.0,1.8,29.0,812.5,945.86,677.05
2016,10,11,13,30,930.0,96.0,1.8,29.0,796.0,924.78,664.44
2016,10,11,13,45,924.5,94.5,1.85,29.0,771.0,898.83,649.32
2016,10,11,14,0,919.0,93.0,1.9,29.0,746.0,869.61,632.04
2016,10,11,14,15,909.5,91.0,1.9,29.0,713.0,833.5,609.67
2016,10,11,14,30,900.0,89.0,1.9,29.0,680.0,794.7,585.4
2016,10,11,14,45,883.0,88.5,1.95,29.0,639.5,749.54,556.99
2016,10,11,15,0,866.0,88.0,2.0,29.0,599.0,702.72,527.02
2016,10,11,15,15,847.5,85.0,2.0,28.5,553.0,653.57,494.57
2016,10,11,15,30,829.0,82.0,2.0,28.0,507.0,600.48,457.32
2016,10,11,15,45,804.0,78.5,2.0,28.0,456.0,542.61,414.47
2016,10,11,16,0,779.0,75.0,2.0,28.0,405.0,485.11,370.49
2016,10,11,16,15,742.0,70.0,1.75,27.0,351.0,421.22,320.9
2016,10,11,16,30,705.0,65.0,1.5,26.0,297.0,359.71,271.35
2016,10,11,16,45,650.0,58.5,1.3,25.5,242.0,293.73,216.64
2016,10,11,17,0,595.0,52.0,1.1,25.0,187.0,232.46,164.52
2016,10,11,17,15,501.0,43.0,1.1,24.0,134.5,165.3,109.27
2016,10,11,17,30,407.0,34.0,1.1,23.0,82.0,108.98,63.53
2016,10,11,17,45,203.5,17.0,1.1,22.0,41.0,41.37,7.39
2016,10,11,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,12,6,45,124.0,15.5,1.2,18.0,26.0,24.82,0.0
2016,10,12,7,0,248.0,31.0,1.3,19.0,52.0,70.06,36.2
2016,10,12,7,15,360.5,43.5,1.55,19.5,100.0,121.33,78.72
2016,10,12,7,30,473.0,56.0,1.8,20.0,148.0,185.76,131.61
2016,10,12,7,45,548.0,63.5,2.1,21.0,202.0,246.09,183.16
2016,10,12,8,0,623.0,71.0,2.4,22.0,256.0,314.27,240.56
2016,10,12,8,15,667.0,76.5,2.55,22.5,310.0,374.42,291.22
2016,10,12,8,30,711.0,82.0,2.7,23.0,364.0,438.03,343.09
2016,10,12,8,45,455.5,147.0,2.85,23.5,336.5,405.23,318.27
2016,10,12,9,0,200.0,212.0,3.0,24.0,309.0,337.8,264.07
2016,10,12,9,15,141.0,231.5,3.0,24.5,303.5,330.53,257.03
2016,10,12,9,30,82.0,251.0,3.0,25.0,298.0,311.8,240.59
2016,10,12,9,45,134.0,275.0,3.05,26.0,358.0,383.69,294.5
2016,10,12,10,0,186.0,299.0,3.1,27.0,418.0,453.46,345.27
2016,10,12,10,15,535.5,199.5,3.1,27.5,566.5,642.5,489.2
2016,10,12,10,30,885.0,100.0,3.1,28.0,715.0,834.37,622.78
2016,10,12,10,45,893.0,101.0,3.15,28.5,741.5,865.9,640.69
2016,10,12,11,0,901.0,102.0,3.2,29.0,768.0,894.46,657.73
2016,10,12,11,15,905.5,103.0,3.2,29.0,786.5,916.78,671.62
2016,10,12,11,30,910.0,104.0,3.2,29.0,805.0,935.69,683.36
2016,10,12,11,45,912.5,104.5,3.2,29.5,815.0,948.7,689.95
2016,10,12,12,0,915.0,105.0,3.2,30.0,825.0,958.06,694.3
2016,10,12,12,15,915.5,105.0,3.15,30.0,826.0,961.32,695.87
2016,10,12,12,30,916.0,105.0,3.1,30.0,827.0,960.82,695.2
2016,10,12,12,45,914.5,104.0,3.1,30.5,819.0,953.67,689.35
2016,10,12,13,0,913.0,103.0,3.1,31.0,811.0,942.81,681.31
2016,10,12,13,15,908.5,102.5,3.05,31.0,794.5,926.16,670.7
2016,10,12,13,30,904.0,102.0,3.0,31.0,778.0,906.04,657.95
2016,10,12,13,45,898.0,100.0,2.95,31.0,753.5,879.65,641.18
2016,10,12,14,0,892.0,98.0,2.9,31.0,729.0,850.1,622.39
2016,10,12,14,15,881.5,96.5,2.85,31.0,696.0,814.51,599.54
2016,10,12,14,30,871.0,95.0,2.8,31.0,663.0,776.38,574.92
2016,10,12,14,45,856.0,93.0,2.75,31.0,623.5,735.48,548.23
2016,10,12,15,0,841.0,91.0,2.7,31.0,584.0,689.21,517.59
2016,10,12,15,15,821.5,88.0,2.6,30.5,538.5,637.47,482.17
2016,10,12,15,30,802.0,85.0,2.5,30.0,493.0,584.98,444.68
2016,10,12,15,45,775.0,81.5,2.4,30.0,442.5,527.33,401.48
2016,10,12,16,0,748.0,78.0,2.3,30.0,392.0,470.32,357.54
2016,10,12,16,15,709.5,73.0,2.0,29.5,338.5,407.46,308.16
2016,10,12,16,30,671.0,68.0,1.7,29.0,285.0,347.92,259.84
2016,10,12,16,45,611.5,61.5,1.4,28.5,231.0,281.88,205.6
2016,10,12,17,0,552.0,55.0,1.1,28.0,177.0,221.68,155.05
2016,10,12,17,15,455.5,45.0,1.05,27.0,126.0,155.71,101.7
2016,10,12,17,30,359.0,35.0,1.0,26.0,75.0,100.91,58.0
2016,10,12,17,45,179.5,17.5,1.0,25.0,37.5,38.54,2.71
2016,10,12,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,9.5,0.65,19.5,9.5,9.34,0.0
2016,10,13,7,0,0.0,19.0,0.8,20.0,19.0,18.34,7.56
2016,10,13,7,15,0.0,39.0,0.9,20.0,39.0,38.04,25.34
2016,10,13,7,30,0.0,59.0,1.0,20.0,59.0,57.84,42.27
2016,10,13,7,45,3.0,81.0,1.1,20.5,82.0,80.64,61.26
2016,10,13,8,0,6.0,103.0,1.2,21.0,105.0,103.79,80.19
2016,10,13,8,15,11.5,123.5,1.2,21.5,128.0,126.82,98.6
2016,10,13,8,30,17.0,144.0,1.2,22.0,151.0,150.47,117.16
2016,10,13,8,45,42.5,175.0,1.2,23.0,195.0,200.35,155.96
2016,10,13,9,0,68.0,206.0,1.2,24.0,239.0,249.59,193.27
2016,10,13,9,15,71.0,226.5,1.2,24.5,264.0,275.82,212.3
2016,10,13,9,30,74.0,247.0,1.2,25.0,289.0,302.22,231.21
2016,10,13,9,45,96.0,271.5,1.3,25.5,330.0,346.59,263.81
2016,10,13,10,0,118.0,296.0,1.4,26.0,371.0,399.21,301.77
2016,10,13,10,15,204.0,307.0,1.5,26.5,444.5,482.34,362.79
2016,10,13,10,30,290.0,318.0,1.6,27.0,518.0,577.94,430.71
2016,10,13,10,45,564.0,219.5,1.75,27.5,627.0,718.82,534.13
2016,10,13,11,0,838.0,121.0,1.9,28.0,736.0,863.65,631.44
2016,10,13,11,15,692.5,197.5,2.05,28.0,715.0,836.96,613.11
2016,10,13,11,30,547.0,274.0,2.2,28.0,694.0,795.52,582.9
2016,10,13,11,45,701.5,198.0,2.4,28.5,743.0,864.63,632.77
2016,10,13,12,0,856.0,122.0,2.6,29.0,792.0,920.2,668.7
2016,10,13,12,15,667.0,214.5,2.7,29.0,737.0,857.8,627.79
2016,10,13,12,30,478.0,307.0,2.8,29.0,682.0,778.84,570.59
2016,10,13,12,45,359.0,342.0,2.9,29.5,622.5,697.06,511.99
2016,10,13,13,0,240.0,377.0,3.0,30.0,563.0,615.21,452.16
2016,10,13,13,15,278.5,360.5,3.0,29.5,571.5,636.87,469.97
2016,10,13,13,30,317.0,344.0,3.0,29.0,580.0,647.54,479.75
2016,10,13,13,45,284.5,338.5,3.05,29.0,545.0,606.88,451.14
2016,10,13,14,0,252.0,333.0,3.1,29.0,510.0,558.89,417.46
2016,10,13,14,15,194.0,320.0,3.05,29.0,452.5,491.37,368.5
2016,10,13,14,30,136.0,307.0,3.0,29.0,395.0,426.76,320.99
2016,10,13,14,45,254.5,271.5,2.95,29.0,424.0,476.87,361.21
2016,10,13,15,0,373.0,236.0,2.9,29.0,453.0,510.4,388.17
2016,10,13,15,15,314.5,225.5,2.8,28.5,398.5,445.24,340.26
2016,10,13,15,30,256.0,215.0,2.7,28.0,344.0,384.32,295.09
2016,10,13,15,45,236.0,194.0,2.65,28.0,303.0,338.36,260.53
2016,10,13,16,0,216.0,173.0,2.6,28.0,262.0,289.45,223.07
2016,10,13,16,15,387.5,128.0,2.35,27.5,261.5,316.4,243.33
2016,10,13,16,30,559.0,83.0,2.1,27.0,261.0,317.36,240.4
2016,10,13,16,45,497.0,73.5,1.85,26.5,209.5,253.66,187.77
2016,10,13,17,0,435.0,64.0,1.6,26.0,158.0,196.25,139.7
2016,10,13,17,15,337.5,51.0,1.5,25.5,111.0,133.33,88.78
2016,10,13,17,30,240.0,38.0,1.4,25.0,64.0,83.17,48.97
2016,10,13,17,45,120.0,19.0,1.3,24.5,32.0,32.8,0.0
2016,10,13,18,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,6,45,83.5,15.0,1.0,19.5,21.5,21.09,0.0
2016,10,14,7,0,167.0,30.0,1.1,20.0,43.0,57.15,28.36
2016,10,14,7,15,276.5,44.5,1.2,20.5,87.5,104.86,68.18
2016,10,14,7,30,386.0,59.0,1.3,21.0,132.0,164.9,116.66
2016,10,14,7,45,223.5,86.5,1.45,21.5,132.0,162.87,122.81
2016,10,14,8,0,61.0,114.0,1.6,22.0,132.0,138.3,107.1
2016,10,14,8,15,67.0,137.5,1.7,22.5,161.0,168.29,131.42
2016,10,14,8,30,73.0,161.0,1.8,23.0,190.0,198.88,155.55
2016,10,14,8,45,36.5,141.5,1.9,23.5,156.0,161.79,125.54
2016,10,14,9,0,0.0,122.0,2.0,24.0,122.0,119.1,90.66
2016,10,14,9,15,0.0,107.5,1.95,24.5,107.5,104.45,78.61
2016,10,14,9,30,0.0,93.0,1.9,25.0,93.0,90.04,66.78
2016,10,14,9,45,0.0,100.0,1.9,25.5,100.0,96.92,71.9
2016,10,14,10,0,0.0,107.0,1.9,26.0,107.0,103.81,76.97
2016,10,14,10,15,194.0,199.0,1.85,26.0,332.5,365.53,282.31
2016,10,14,10,30,388.0,291.0,1.8,26.0,558.0,628.07,472.22
2016,10,14,10,45,280.5,325.0,1.8,26.5,522.0,585.31,436.0
2016,10,14,11,0,173.0,359.0,1.8,27.0,486.0,528.06,391.76
2016,10,14,11,15,237.5,359.0,1.75,27.0,537.5,588.14,435.42
2016,10,14,11,30,302.0,359.0,1.7,27.0,589.0,658.17,484.09
2016,10,14,11,45,328.0,357.0,1.7,27.5,610.0,683.13,499.97
2016,10,14,12,0,354.0,355.0,1.7,28.0,631.0,707.15,515.45
2016,10,14,12,15,605.0,238.0,1.7,28.0,709.5,823.96,600.47
2016,10,14,12,30,856.0,121.0,1.7,28.0,788.0,918.62,662.16
2016,10,14,12,45,855.5,119.5,1.7,28.5,781.0,912.06,655.81
2016,10,14,13,0,855.0,118.0,1.7,29.0,774.0,902.02,648.49
2016,10,14,13,15,850.5,117.0,1.7,29.0,758.0,885.55,638.48
2016,10,14,13,30,846.0,116.0,1.7,29.0,742.0,870.79,629.73
2016,10,14,13,45,840.0,114.0,1.75,29.0,718.0,845.36,614.6
2016,10,14,14,0,834.0,112.0,1.8,29.0,694.0,816.98,597.55
2016,10,14,14,15,823.0,110.0,1.8,29.0,662.5,781.82,575.46
2016,10,14,14,30,812.0,108.0,1.8,29.0,631.0,744.36,551.7
2016,10,14,14,45,798.5,104.5,1.8,29.0,592.5,701.39,523.94
2016,10,14,15,0,785.0,101.0,1.8,29.0,554.0,656.77,494.36
2016,10,14,15,15,764.0,98.0,1.8,29.0,509.5,606.46,458.9
2016,10,14,15,30,743.0,95.0,1.8,29.0,465.0,555.69,422.18
2016,10,14,15,45,714.5,90.5,1.85,29.0,416.5,500.13,381.08
2016,10,14,16,0,686.0,86.0,1.9,29.0,368.0,444.41,338.54
2016,10,14,16,15,644.0,80.0,1.75,28.5,316.0,382.32,290.01
2016,10,14,16,30,602.0,74.0,1.6,28.0,264.0,323.39,242.43
2016,10,14,16,45,539.5,66.0,1.45,27.5,212.0,258.94,189.67
2016,10,14,17,0,477.0,58.0,1.3,27.0,160.0,200.78,141.07
2016,10,14,17,15,376.0,46.5,1.2,26.0,112.0,137.24,89.96
2016,10,14,17,30,275.0,35.0,1.1,25.0,64.0,85.49,48.86
2016,10,14,17,45,137.5,17.5,1.05,24.5,32.0,32.56,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,15,6,45,82.0,14.5,2.4,19.5,21.0,20.43,0.0
2016,10,15,7,0,164.0,29.0,2.6,20.0,42.0,55.38,26.36
2016,10,15,7,15,277.5,43.5,2.8,20.5,86.5,103.87,67.29
2016,10,15,7,30,391.0,58.0,3.0,21.0,131.0,164.83,116.71
2016,10,15,7,45,468.5,67.0,3.2,21.5,183.0,223.32,166.53
2016,10,15,8,0,546.0,76.0,3.4,22.0,235.0,289.14,222.24
2016,10,15,8,15,594.5,83.0,3.6,22.5,287.0,348.29,272.26
2016,10,15,8,30,643.0,90.0,3.8,23.0,339.0,411.52,324.24
2016,10,15,8,45,323.5,123.5,4.05,24.0,249.5,308.92,244.26
2016,10,15,9,0,4.0,157.0,4.3,25.0,160.0,156.95,120.49
2016,10,15,9,15,9.0,177.0,4.3,25.5,182.5,180.27,138.52
2016,10,15,9,30,14.0,197.0,4.3,26.0,205.0,204.07,156.49
2016,10,15,9,45,410.5,152.5,4.35,26.5,409.0,461.66,361.9
2016,10,15,10,0,807.0,108.0,4.4,27.0,613.0,726.79,559.01
2016,10,15,10,15,819.0,110.5,4.4,27.5,647.0,766.41,583.38
2016,10,15,10,30,831.0,113.0,4.4,28.0,681.0,803.88,607.19
2016,10,15,10,45,462.0,229.5,4.4,28.5,547.5,642.21,486.5
2016,10,15,11,0,93.0,346.0,4.4,29.0,414.0,437.0,326.98
2016,10,15,11,15,155.0,359.5,4.35,29.0,476.0,516.04,386.33
2016,10,15,11,30,217.0,373.0,4.3,29.0,538.0,588.4,439.04
2016,10,15,11,45,551.0,240.5,4.3,29.5,665.5,767.45,573.51
2016,10,15,12,0,885.0,108.0,4.3,30.0,793.0,927.42,682.31
2016,10,15,12,15,633.5,228.0,4.25,30.0,718.5,838.18,620.01
2016,10,15,12,30,382.0,348.0,4.2,30.0,644.0,725.11,535.14
2016,10,15,12,45,244.0,359.5,4.2,30.5,548.0,610.3,451.31
2016,10,15,13,0,106.0,371.0,4.2,31.0,452.0,478.99,354.0
2016,10,15,13,15,493.5,236.0,4.15,31.0,600.5,700.57,523.37
2016,10,15,13,30,881.0,101.0,4.1,31.0,749.0,877.65,647.36
2016,10,15,13,45,566.5,214.5,4.1,31.0,626.0,719.18,536.33
2016,10,15,14,0,252.0,328.0,4.1,31.0,503.0,552.59,411.67
2016,10,15,14,15,551.0,210.5,4.05,31.0,569.5,670.98,504.69
2016,10,15,14,30,850.0,93.0,4.0,31.0,636.0,750.87,564.13
2016,10,15,14,45,830.5,92.5,4.0,31.0,596.0,709.2,535.72
2016,10,15,15,0,811.0,92.0,4.0,31.0,556.0,662.59,504.17
2016,10,15,15,15,790.5,89.0,3.95,30.5,511.5,611.62,468.04
2016,10,15,15,30,770.0,86.0,3.9,30.0,467.0,560.09,430.49
2016,10,15,15,45,739.5,82.5,3.85,30.0,417.5,502.29,386.33
2016,10,15,16,0,709.0,79.0,3.8,30.0,368.0,446.4,342.4
2016,10,15,16,15,667.5,73.5,3.45,29.5,315.5,384.06,292.68
2016,10,15,16,30,626.0,68.0,3.1,29.0,263.0,324.78,243.96
2016,10,15,16,45,562.5,61.0,2.8,28.5,210.5,259.97,190.2
2016,10,15,17,0,499.0,54.0,2.5,28.0,158.0,201.52,140.84
2016,10,15,17,15,394.5,43.5,2.25,27.0,110.0,137.29,88.95
2016,10,15,17,30,290.0,33.0,2.0,26.0,62.0,85.23,47.37
2016,10,15,17,45,145.0,16.5,1.8,25.5,31.0,32.13,0.0
2016,10,15,18,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,6,45,83.0,14.5,3.4,21.5,20.5,20.44,0.0
2016,10,16,7,0,166.0,29.0,3.5,22.0,41.0,55.34,24.98
2016,10,16,7,15,283.5,43.5,3.75,22.5,86.5,104.91,67.2
2016,10,16,7,30,401.0,58.0,4.0,23.0,132.0,167.87,117.88
2016,10,16,7,45,490.5,65.0,4.3,23.5,185.5,227.65,168.36
2016,10,16,8,0,580.0,72.0,4.6,24.0,239.0,296.89,226.72
2016,10,16,8,15,628.0,78.5,4.65,24.5,292.0,357.02,277.55
2016,10,16,8,30,676.0,85.0,4.7,25.0,345.0,421.1,330.12
2016,10,16,8,45,722.0,86.0,4.8,25.5,397.5,481.67,378.75
2016,10,16,9,0,768.0,87.0,4.9,26.0,450.0,544.01,427.45
2016,10,16,9,15,790.5,90.0,4.85,26.5,496.5,597.13,467.37
2016,10,16,9,30,813.0,93.0,4.8,27.0,543.0,649.97,505.89
2016,10,16,9,45,837.0,92.5,4.8,27.5,585.5,699.41,540.19
2016,10,16,10,0,861.0,92.0,4.8,28.0,628.0,744.43,569.86
2016,10,16,10,15,872.5,93.5,4.7,28.5,662.0,783.95,594.73
2016,10,16,10,30,884.0,95.0,4.6,29.0,696.0,821.14,617.57
2016,10,16,10,45,895.0,94.5,4.6,29.5,723.5,853.15,637.15
2016,10,16,11,0,906.0,94.0,4.6,30.0,751.0,882.34,654.77
2016,10,16,11,15,911.0,95.0,4.55,30.0,769.0,904.88,668.94
2016,10,16,11,30,916.0,96.0,4.5,30.0,787.0,924.01,680.88
2016,10,16,11,45,922.0,94.5,4.45,30.5,797.5,937.77,687.94
2016,10,16,12,0,928.0,93.0,4.4,31.0,808.0,947.92,692.7
2016,10,16,12,15,928.5,93.0,4.35,31.0,809.0,950.98,694.31
2016,10,16,12,30,929.0,93.0,4.3,31.0,810.0,950.25,693.6
2016,10,16,12,45,927.0,92.5,4.25,31.5,802.0,942.93,687.31
2016,10,16,13,0,925.0,92.0,4.2,32.0,794.0,931.88,678.77
2016,10,16,13,15,920.5,91.5,4.15,32.0,777.5,914.96,667.88
2016,10,16,13,30,916.0,91.0,4.1,32.0,761.0,894.54,654.8
2016,10,16,13,45,909.0,90.0,4.1,32.0,736.0,868.08,638.0
2016,10,16,14,0,902.0,89.0,4.1,32.0,711.0,838.5,619.13
2016,10,16,14,15,891.5,87.5,4.05,32.0,678.0,802.65,595.75
2016,10,16,14,30,881.0,86.0,4.0,32.0,645.0,764.27,570.54
2016,10,16,14,45,867.5,83.5,3.95,32.0,605.5,720.32,541.28
2016,10,16,15,0,854.0,81.0,3.9,32.0,566.0,674.54,510.47
2016,10,16,15,15,834.5,78.5,3.8,31.5,521.0,626.03,476.62
2016,10,16,15,30,815.0,76.0,3.7,31.0,476.0,573.8,438.64
2016,10,16,15,45,786.5,73.0,3.6,31.0,425.5,515.66,394.33
2016,10,16,16,0,758.0,70.0,3.5,31.0,375.0,458.29,349.37
2016,10,16,16,15,718.5,65.5,3.15,30.0,322.0,395.57,300.01
2016,10,16,16,30,679.0,61.0,2.8,29.0,269.0,335.54,251.07
2016,10,16,16,45,616.0,54.5,2.45,28.5,215.0,269.35,195.91
2016,10,16,17,0,553.0,48.0,2.1,28.0,161.0,208.79,144.51
2016,10,16,17,15,447.5,38.5,1.9,27.0,112.0,142.59,90.84
2016,10,16,17,30,342.0,29.0,1.7,26.0,63.0,88.7,47.25
2016,10,16,17,45,171.0,14.5,1.55,25.5,31.5,30.72,0.0
2016,10,16,18,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,78.0,14.0,3.55,21.5,20.0,19.52,0.0
2016,10,17,7,0,156.0,28.0,3.7,22.0,40.0,52.64,22.37
2016,10,17,7,15,273.0,43.5,3.95,22.5,84.5,102.75,65.72
2016,10,17,7,30,390.0,59.0,4.2,23.0,129.0,165.06,115.84
2016,10,17,7,45,486.0,65.0,4.5,23.5,183.0,225.74,166.87
2016,10,17,8,0,582.0,71.0,4.8,24.0,237.0,295.92,225.93
2016,10,17,8,15,630.0,77.5,4.85,24.5,290.0,356.03,276.87
2016,10,17,8,30,678.0,84.0,4.9,25.0,343.0,420.09,329.56
2016,10,17,8,45,727.5,83.5,5.0,25.5,396.0,480.81,378.49
2016,10,17,9,0,777.0,83.0,5.1,26.0,449.0,543.7,427.81
2016,10,17,9,15,799.0,86.0,5.1,26.5,495.5,596.78,468.0
2016,10,17,9,30,821.0,89.0,5.1,27.0,542.0,649.52,506.8
2016,10,17,9,45,843.5,89.0,5.15,27.5,583.5,698.63,541.13
2016,10,17,10,0,866.0,89.0,5.2,28.0,625.0,743.21,570.89
2016,10,17,10,15,877.5,90.5,5.15,28.5,659.0,782.81,596.29
2016,10,17,10,30,889.0,92.0,5.1,29.0,693.0,820.05,619.72
2016,10,17,10,45,899.0,92.0,5.1,29.5,720.0,851.81,639.35
2016,10,17,11,0,909.0,92.0,5.1,30.0,747.0,880.69,656.88
2016,10,17,11,15,914.0,93.0,5.1,30.0,765.0,903.21,671.4
2016,10,17,11,30,919.0,94.0,5.1,30.0,783.0,922.31,683.69
2016,10,17,11,45,918.0,96.0,5.1,30.5,792.0,933.58,689.37
2016,10,17,12,0,917.0,98.0,5.1,31.0,801.0,941.13,692.7
2016,10,17,12,15,917.5,98.0,5.05,31.0,802.0,944.11,694.21
2016,10,17,12,30,918.0,98.0,5.0,31.0,803.0,943.35,693.39
2016,10,17,12,45,916.0,97.5,4.95,31.5,795.0,936.05,686.94
2016,10,17,13,0,914.0,97.0,4.9,32.0,787.0,925.07,678.24
2016,10,17,13,15,909.5,96.5,4.85,32.0,770.0,908.28,667.22
2016,10,17,13,30,905.0,96.0,4.8,32.0,753.0,888.03,654.02
2016,10,17,13,45,898.0,94.5,4.75,32.0,728.5,861.25,636.51
2016,10,17,14,0,891.0,93.0,4.7,32.0,704.0,831.4,616.96
2016,10,17,14,15,880.5,91.5,4.6,32.0,671.5,795.89,593.36
2016,10,17,14,30,870.0,90.0,4.5,32.0,639.0,757.88,568.04
2016,10,17,14,45,852.0,89.0,4.45,32.0,598.5,716.1,540.1
2016,10,17,15,0,834.0,88.0,4.4,32.0,558.0,669.26,508.27
2016,10,17,15,15,813.5,85.0,4.3,31.5,513.0,617.47,471.42
2016,10,17,15,30,793.0,82.0,4.2,31.0,468.0,565.07,433.1
2016,10,17,15,45,765.0,78.0,4.1,31.0,418.0,507.21,388.8
2016,10,17,16,0,737.0,74.0,4.0,31.0,368.0,450.14,343.87
2016,10,17,16,15,695.5,69.0,3.55,30.5,315.0,387.19,293.5
2016,10,17,16,30,654.0,64.0,3.1,30.0,262.0,328.0,244.63
2016,10,17,16,45,591.0,57.0,2.7,29.5,209.0,262.21,189.97
2016,10,17,17,0,528.0,50.0,2.3,29.0,156.0,202.7,139.66
2016,10,17,17,15,421.0,39.5,2.15,28.0,107.0,136.89,86.72
2016,10,17,17,30,314.0,29.0,2.0,27.0,58.0,83.61,43.57
2016,10,17,17,45,157.0,14.5,1.85,26.0,29.0,29.01,0.0
2016,10,17,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,11.5,3.45,21.5,11.5,11.3,0.0
2016,10,18,7,0,0.0,23.0,3.6,22.0,23.0,22.46,7.77
2016,10,18,7,15,26.5,45.0,3.85,22.5,49.5,51.03,34.01
2016,10,18,7,30,53.0,67.0,4.1,23.0,76.0,81.64,59.18
2016,10,18,7,45,78.0,89.0,4.35,23.5,108.0,117.45,88.75
2016,10,18,8,0,103.0,111.0,4.6,24.0,140.0,153.89,118.73
2016,10,18,8,15,135.0,134.0,4.7,24.5,180.5,197.05,153.74
2016,10,18,8,30,167.0,157.0,4.8,25.0,221.0,243.51,190.93
2016,10,18,8,45,326.0,155.0,4.9,25.5,300.5,337.48,265.76
2016,10,18,9,0,485.0,153.0,5.0,26.0,380.0,448.23,352.45
2016,10,18,9,15,630.0,128.5,5.0,26.5,454.0,537.88,421.76
2016,10,18,9,30,775.0,104.0,5.0,27.0,528.0,633.8,494.4
2016,10,18,9,45,796.0,105.0,5.0,27.5,569.0,681.14,528.03
2016,10,18,10,0,817.0,106.0,5.0,28.0,610.0,727.46,558.96
2016,10,18,10,15,829.0,108.5,4.95,28.5,643.5,767.14,584.48
2016,10,18,10,30,841.0,111.0,4.9,29.0,677.0,804.64,608.13
2016,10,18,10,45,850.5,112.0,4.85,29.5,703.0,836.01,627.25
2016,10,18,11,0,860.0,113.0,4.8,30.0,729.0,864.61,644.31
2016,10,18,11,15,865.5,114.0,4.7,30.0,747.0,881.75,654.5
2016,10,18,11,30,871.0,115.0,4.6,30.0,765.0,900.5,665.97
2016,10,18,11,45,617.5,229.5,4.55,30.5,693.5,814.41,604.11
2016,10,18,12,0,364.0,344.0,4.5,31.0,622.0,701.69,517.87
2016,10,18,12,15,433.5,316.5,4.4,31.0,648.0,743.8,549.21
2016,10,18,12,30,503.0,289.0,4.3,31.0,674.0,776.97,573.53
2016,10,18,12,45,364.0,328.5,4.2,31.0,605.5,683.32,504.95
2016,10,18,13,0,225.0,368.0,4.1,31.0,537.0,590.26,436.18
2016,10,18,13,15,211.0,361.0,4.0,31.0,516.5,567.32,420.18
2016,10,18,13,30,197.0,354.0,3.9,31.0,496.0,544.0,403.57
2016,10,18,13,45,361.0,296.0,3.8,31.0,546.0,622.23,464.01
2016,10,18,14,0,525.0,238.0,3.7,31.0,596.0,691.44,516.36
2016,10,18,14,15,686.0,166.5,3.6,31.0,611.0,728.73,546.06
2016,10,18,14,30,847.0,95.0,3.5,31.0,626.0,747.32,559.94
2016,10,18,14,45,829.5,93.5,3.4,31.0,586.0,702.6,529.49
2016,10,18,15,0,812.0,92.0,3.3,31.0,546.0,656.45,497.73
2016,10,18,15,15,791.0,88.5,3.1,30.5,501.0,604.77,460.77
2016,10,18,15,30,770.0,85.0,2.9,30.0,456.0,552.59,422.51
2016,10,18,15,45,739.0,81.5,2.75,30.0,406.5,494.81,378.37
2016,10,18,16,0,708.0,78.0,2.6,30.0,357.0,439.09,334.6
2016,10,18,16,15,664.5,72.5,2.25,29.5,304.5,376.35,284.68
2016,10,18,16,30,621.0,67.0,1.9,29.0,252.0,316.88,235.93
2016,10,18,16,45,553.5,59.5,1.55,28.5,199.5,251.1,181.68
2016,10,18,17,0,486.0,52.0,1.2,28.0,147.0,192.16,132.31
2016,10,18,17,15,376.0,41.0,1.2,27.0,100.0,127.94,81.23
2016,10,18,17,30,266.0,30.0,1.2,26.0,53.0,76.58,39.48
2016,10,18,17,45,133.0,15.0,1.3,25.5,26.5,26.95,0.0
2016,10,18,18,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
