Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,5,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,6,45,72.0,13.0,2.15,22.0,17.5,17.99,0.0
2016,10,19,7,0,144.0,26.0,2.3,22.0,35.0,48.35,17.16
2016,10,19,7,15,262.0,40.5,2.45,22.5,78.0,97.14,61.3
2016,10,19,7,30,380.0,55.0,2.6,23.0,121.0,158.44,110.36
2016,10,19,7,45,465.5,63.0,2.8,23.5,172.5,216.31,159.04
2016,10,19,8,0,551.0,71.0,3.0,24.0,224.0,283.22,215.11
2016,10,19,8,15,599.5,77.5,3.15,24.5,275.5,341.61,264.24
2016,10,19,8,30,648.0,84.0,3.3,25.0,327.0,404.03,315.24
2016,10,19,8,45,324.0,95.0,3.5,25.5,216.5,276.88,217.92
2016,10,19,9,0,0.0,106.0,3.7,26.0,106.0,103.19,77.45
2016,10,19,9,15,73.0,176.5,3.75,26.0,216.5,223.99,173.95
2016,10,19,9,30,146.0,247.0,3.8,26.0,327.0,356.32,276.16
2016,10,19,9,45,480.5,173.0,3.85,26.5,462.5,530.24,412.38
2016,10,19,10,0,815.0,99.0,3.9,27.0,598.0,716.75,550.46
2016,10,19,10,15,594.0,192.5,3.9,27.5,567.0,676.37,515.72
2016,10,19,10,30,373.0,286.0,3.9,28.0,536.0,607.69,459.75
2016,10,19,10,45,386.5,296.0,3.9,28.5,564.0,639.76,481.73
2016,10,19,11,0,400.0,306.0,3.9,29.0,592.0,671.04,502.37
2016,10,19,11,15,437.5,297.0,3.9,29.0,616.5,709.32,529.52
2016,10,19,11,30,475.0,288.0,3.9,29.0,641.0,739.92,551.28
2016,10,19,11,45,489.5,287.0,3.95,29.0,654.5,757.31,563.41
2016,10,19,12,0,504.0,286.0,4.0,29.0,668.0,772.82,574.36
2016,10,19,12,15,688.0,197.5,3.95,29.0,719.5,849.08,630.95
2016,10,19,12,30,872.0,109.0,3.9,29.0,771.0,909.1,670.81
2016,10,19,12,45,867.5,109.5,3.9,29.0,762.5,900.84,665.04
2016,10,19,13,0,863.0,110.0,3.9,29.0,754.0,889.14,657.57
2016,10,19,13,15,693.0,184.0,3.85,29.0,694.0,817.59,609.26
2016,10,19,13,30,523.0,258.0,3.8,29.0,634.0,735.33,549.23
2016,10,19,13,45,524.0,247.0,3.75,29.0,612.5,712.69,534.41
2016,10,19,14,0,525.0,236.0,3.7,29.0,591.0,687.96,517.69
2016,10,19,14,15,544.0,216.5,3.6,29.0,569.5,666.18,503.29
2016,10,19,14,30,563.0,197.0,3.5,29.0,548.0,641.27,486.46
2016,10,19,14,45,593.5,173.0,3.45,29.0,521.5,619.26,471.79
2016,10,19,15,0,624.0,149.0,3.4,29.0,495.0,590.62,451.99
2016,10,19,15,15,666.0,124.5,3.2,28.5,466.5,564.06,433.72
2016,10,19,15,30,708.0,100.0,3.0,28.0,438.0,531.63,410.28
2016,10,19,15,45,677.5,94.5,2.85,28.0,389.5,474.87,366.43
2016,10,19,16,0,647.0,89.0,2.7,28.0,341.0,419.39,322.54
2016,10,19,16,15,601.0,82.5,2.35,27.5,290.0,357.71,273.12
2016,10,19,16,30,555.0,76.0,2.0,27.0,239.0,299.68,225.32
2016,10,19,16,45,491.5,66.0,1.7,26.5,188.5,236.38,172.85
2016,10,19,17,0,428.0,56.0,1.4,26.0,138.0,179.56,125.07
2016,10,19,17,15,316.5,43.5,1.3,25.5,93.0,116.48,74.71
2016,10,19,17,30,205.0,31.0,1.2,25.0,48.0,67.31,34.23
2016,10,19,17,45,102.5,15.5,1.15,24.5,24.0,24.42,0.0
2016,10,19,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,20,6,45,25.0,12.5,2.3,20.5,14.5,14.08,0.0
2016,10,20,7,0,50.0,25.0,2.7,21.0,29.0,32.54,9.7
2016,10,20,7,15,141.5,47.0,3.05,21.0,69.0,79.15,51.89
2016,10,20,7,30,233.0,69.0,3.4,21.0,109.0,133.35,95.65
2016,10,20,7,45,303.5,85.0,3.8,21.5,156.5,188.12,141.42
2016,10,20,8,0,374.0,101.0,4.2,22.0,204.0,248.32,191.82
2016,10,20,8,15,187.0,53.0,4.55,22.0,104.5,138.92,108.07
2016,10,20,8,30,0.0,5.0,4.9,22.0,5.0,4.82,0.0
2016,10,20,8,45,0.0,6.0,5.25,22.5,6.0,5.79,0.0
2016,10,20,9,0,0.0,7.0,5.6,23.0,7.0,6.75,0.0
2016,10,20,9,15,0.0,54.5,5.8,23.0,54.5,52.67,37.48
2016,10,20,9,30,0.0,102.0,6.0,23.0,102.0,98.98,74.82
2016,10,20,9,45,0.0,57.0,6.2,23.0,57.0,55.11,39.19
2016,10,20,10,0,0.0,12.0,6.4,23.0,12.0,11.59,3.78
2016,10,20,10,15,0.0,13.5,6.5,23.5,13.5,13.04,4.92
2016,10,20,10,30,0.0,15.0,6.6,24.0,15.0,14.5,6.06
2016,10,20,10,45,1.0,91.5,6.7,24.5,92.5,89.41,65.99
2016,10,20,11,0,2.0,168.0,6.8,25.0,170.0,166.23,126.23
2016,10,20,11,15,89.5,266.0,6.85,25.0,332.5,349.4,270.75
2016,10,20,11,30,177.0,364.0,6.9,25.0,495.0,542.21,417.42
2016,10,20,11,45,503.5,249.5,6.95,25.5,628.5,728.68,563.98
2016,10,20,12,0,830.0,135.0,7.0,26.0,762.0,901.9,691.04
2016,10,20,12,15,831.5,135.0,7.0,26.0,763.0,905.45,692.75
2016,10,20,12,30,833.0,135.0,7.0,26.0,764.0,905.57,692.88
2016,10,20,12,45,842.0,129.0,7.0,26.5,759.5,902.43,689.47
2016,10,20,13,0,851.0,123.0,7.0,27.0,755.0,895.67,683.67
2016,10,20,13,15,591.5,223.5,7.0,27.0,658.0,768.99,591.35
2016,10,20,13,30,332.0,324.0,7.0,27.0,561.0,634.25,486.19
2016,10,20,13,45,587.5,217.0,7.0,27.0,619.0,732.01,566.13
2016,10,20,14,0,843.0,110.0,7.0,27.0,677.0,808.21,624.53
2016,10,20,14,15,832.5,108.0,6.95,26.5,645.5,773.31,600.97
2016,10,20,14,30,822.0,106.0,6.9,26.0,614.0,736.07,575.91
2016,10,20,14,45,807.0,103.0,6.9,26.0,575.5,692.43,544.89
2016,10,20,15,0,792.0,100.0,6.9,26.0,537.0,647.26,511.34
2016,10,20,15,15,771.0,96.5,6.8,25.5,492.5,596.51,473.08
2016,10,20,15,30,750.0,93.0,6.7,25.0,448.0,546.58,434.45
2016,10,20,15,45,728.0,86.5,6.6,25.0,400.0,491.43,390.03
2016,10,20,16,0,706.0,80.0,6.5,25.0,352.0,436.62,344.74
2016,10,20,16,15,663.5,74.0,6.25,24.5,300.0,374.14,292.72
2016,10,20,16,30,621.0,68.0,6.0,24.0,248.0,314.83,241.92
2016,10,20,16,45,563.5,59.0,5.75,23.5,196.5,251.08,186.81
2016,10,20,17,0,506.0,50.0,5.5,23.0,145.0,193.04,135.88
2016,10,20,17,15,395.0,38.5,5.15,22.0,97.5,127.58,81.78
2016,10,20,17,30,284.0,27.0,4.8,21.0,50.0,74.11,35.42
2016,10,20,17,45,142.0,13.5,4.5,20.5,25.0,25.71,0.0
2016,10,20,18,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,4.05,19.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,21,6,45,171.0,10.0,2.7,10.5,20.5,21.98,0.0
2016,10,21,7,0,342.0,20.0,2.9,11.0,41.0,66.91,17.61
2016,10,21,7,15,469.5,29.5,3.15,11.5,91.0,124.04,77.25
2016,10,21,7,30,597.0,39.0,3.4,12.0,141.0,193.88,137.04
2016,10,21,7,45,668.5,45.0,3.65,13.0,196.5,257.34,194.41
2016,10,21,8,0,740.0,51.0,3.9,14.0,252.0,327.97,257.27
2016,10,21,8,15,782.5,55.0,4.05,14.5,308.0,391.05,313.49
2016,10,21,8,30,825.0,59.0,4.2,15.0,364.0,457.14,370.46
2016,10,21,8,45,855.0,62.0,4.35,16.0,417.0,516.18,419.42
2016,10,21,9,0,885.0,65.0,4.5,17.0,470.0,577.83,468.62
2016,10,21,9,15,904.5,67.5,4.35,17.5,518.0,632.95,511.01
2016,10,21,9,30,924.0,70.0,4.2,18.0,566.0,687.22,551.31
2016,10,21,9,45,938.5,71.5,4.1,18.5,608.0,735.71,584.27
2016,10,21,10,0,953.0,73.0,4.0,19.0,650.0,782.31,615.18
2016,10,21,10,15,963.0,74.0,3.85,19.5,684.5,822.72,640.85
2016,10,21,10,30,973.0,75.0,3.7,20.0,719.0,860.38,664.15
2016,10,21,10,45,980.0,76.0,3.6,20.5,746.0,892.62,683.57
2016,10,21,11,0,987.0,77.0,3.5,21.0,773.0,921.53,700.49
2016,10,21,11,15,991.0,77.5,3.4,21.0,791.5,943.8,714.11
2016,10,21,11,30,995.0,78.0,3.3,21.0,810.0,962.33,725.23
2016,10,21,11,45,996.5,79.0,3.2,21.5,819.5,975.34,731.28
2016,10,21,12,0,998.0,80.0,3.1,22.0,829.0,984.38,734.76
2016,10,21,12,15,998.0,80.0,3.05,22.0,829.0,986.94,735.88
2016,10,21,12,30,998.0,80.0,3.0,22.0,829.0,985.45,734.51
2016,10,21,12,45,995.5,79.5,2.95,22.5,820.5,977.14,727.39
2016,10,21,13,0,993.0,79.0,2.9,23.0,812.0,964.85,717.86
2016,10,21,13,15,989.0,78.5,2.85,23.0,794.5,947.37,706.43
2016,10,21,13,30,985.0,78.0,2.8,23.0,777.0,926.13,692.64
2016,10,21,13,45,978.0,77.0,2.75,23.5,751.0,898.21,673.14
2016,10,21,14,0,971.0,76.0,2.7,24.0,725.0,866.94,651.51
2016,10,21,14,15,961.5,74.5,2.65,23.5,691.0,830.0,628.5
2016,10,21,14,30,952.0,73.0,2.6,23.0,657.0,790.24,603.35
2016,10,21,14,45,938.5,71.5,2.55,23.0,616.5,745.08,572.98
2016,10,21,15,0,925.0,70.0,2.5,23.0,576.0,697.87,540.87
2016,10,21,15,15,906.5,67.5,2.4,23.0,529.0,644.68,501.97
2016,10,21,15,30,888.0,65.0,2.3,23.0,482.0,590.48,460.78
2016,10,21,15,45,861.5,62.0,2.25,23.0,430.0,530.77,414.48
2016,10,21,16,0,835.0,59.0,2.2,23.0,378.0,473.3,368.32
2016,10,21,16,15,795.5,55.0,1.9,22.0,323.0,407.87,315.21
2016,10,21,16,30,756.0,51.0,1.6,21.0,268.0,345.0,262.23
2016,10,21,16,45,693.0,45.5,1.35,20.5,212.0,275.98,202.91
2016,10,21,17,0,630.0,40.0,1.1,20.0,156.0,213.04,147.71
2016,10,21,17,15,515.0,31.5,1.1,19.0,105.0,142.97,89.57
2016,10,21,17,30,400.0,23.0,1.1,18.0,54.0,84.99,37.21
2016,10,21,17,45,200.0,11.5,1.1,17.0,27.0,28.44,0.0
2016,10,21,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,22,6,45,167.0,10.0,0.6,10.5,20.0,21.57,0.0
2016,10,22,7,0,334.0,20.0,0.6,11.0,40.0,65.32,13.51
2016,10,22,7,15,463.0,29.5,0.7,11.5,89.0,122.28,75.52
2016,10,22,7,30,592.0,39.0,0.8,12.0,138.0,191.9,134.36
2016,10,22,7,45,660.0,45.5,0.9,13.0,193.0,254.39,189.93
2016,10,22,8,0,728.0,52.0,1.0,14.0,248.0,323.66,250.25
2016,10,22,8,15,770.5,56.5,1.2,15.0,303.0,386.52,304.49
2016,10,22,8,30,813.0,61.0,1.4,16.0,358.0,452.4,359.19
2016,10,22,8,45,840.5,64.5,1.6,17.0,410.0,511.99,407.18
2016,10,22,9,0,868.0,68.0,1.8,18.0,462.0,569.94,452.26
2016,10,22,9,15,888.0,70.5,1.9,18.5,509.5,624.48,493.64
2016,10,22,9,30,908.0,73.0,2.0,19.0,557.0,678.27,533.21
2016,10,22,9,45,920.5,75.5,2.1,20.0,598.5,725.74,564.4
2016,10,22,10,0,933.0,78.0,2.2,21.0,640.0,771.23,593.31
2016,10,22,10,15,943.0,79.5,2.2,21.5,674.5,811.44,618.5
2016,10,22,10,30,953.0,81.0,2.2,22.0,709.0,848.98,641.57
2016,10,22,10,45,958.5,83.0,2.2,22.5,735.0,880.49,660.31
2016,10,22,11,0,964.0,85.0,2.2,23.0,761.0,908.69,676.75
2016,10,22,11,15,968.5,86.0,2.2,23.0,779.5,931.45,690.87
2016,10,22,11,30,973.0,87.0,2.2,23.0,798.0,950.58,702.69
2016,10,22,11,45,974.0,87.5,2.25,23.5,807.0,962.31,708.93
2016,10,22,12,0,975.0,88.0,2.3,24.0,816.0,970.15,712.81
2016,10,22,12,15,975.0,88.0,2.3,24.0,816.5,972.61,714.24
2016,10,22,12,30,975.0,88.0,2.3,24.0,817.0,971.12,713.3
2016,10,22,12,45,972.0,88.5,2.3,24.5,808.5,963.58,707.23
2016,10,22,13,0,969.0,89.0,2.3,25.0,800.0,952.17,698.86
2016,10,22,13,15,964.5,88.0,2.3,25.0,782.5,934.03,687.6
2016,10,22,13,30,960.0,87.0,2.3,25.0,765.0,912.23,674.08
2016,10,22,13,45,952.5,86.0,2.35,25.0,739.0,884.45,657.07
2016,10,22,14,0,945.0,85.0,2.4,25.0,713.0,853.43,637.86
2016,10,22,14,15,934.5,83.5,2.4,25.0,679.5,816.5,614.13
2016,10,22,14,30,924.0,82.0,2.4,25.0,646.0,776.91,588.43
2016,10,22,14,45,908.0,80.5,2.45,25.0,605.0,731.04,558.37
2016,10,22,15,0,892.0,79.0,2.5,25.0,564.0,683.41,526.56
2016,10,22,15,15,872.5,76.5,2.5,24.5,517.0,631.06,489.32
2016,10,22,15,30,853.0,74.0,2.5,24.0,470.0,580.27,451.92
2016,10,22,15,45,824.0,70.5,2.5,24.0,418.5,520.13,405.45
2016,10,22,16,0,795.0,67.0,2.5,24.0,367.0,460.73,358.05
2016,10,22,16,15,753.0,62.5,2.2,23.0,312.5,395.83,305.5
2016,10,22,16,30,711.0,58.0,1.9,22.0,258.0,333.81,253.41
2016,10,22,16,45,643.5,51.0,1.6,21.5,203.0,264.39,194.11
2016,10,22,17,0,576.0,44.0,1.3,21.0,148.0,202.6,140.35
2016,10,22,17,15,456.0,34.0,1.3,20.0,98.5,133.48,83.63
2016,10,22,17,30,336.0,24.0,1.3,19.0,49.0,76.46,31.37
2016,10,22,17,45,168.0,12.0,1.3,18.0,24.5,25.86,0.0
2016,10,22,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,6,45,29.0,10.5,1.45,13.5,12.0,12.33,0.0
2016,10,23,7,0,58.0,21.0,1.6,14.0,24.0,29.9,2.49
2016,10,23,7,15,125.5,41.0,1.7,14.0,58.0,69.47,45.6
2016,10,23,7,30,193.0,61.0,1.8,14.0,92.0,114.37,83.43
2016,10,23,7,45,227.0,81.5,1.95,14.5,131.5,157.45,121.07
2016,10,23,8,0,261.0,102.0,2.1,15.0,171.0,204.18,161.49
2016,10,23,8,15,294.0,117.5,2.05,15.5,211.5,248.48,199.19
2016,10,23,8,30,327.0,133.0,2.0,16.0,252.0,295.87,238.51
2016,10,23,8,45,334.0,154.0,2.0,16.5,290.5,338.6,273.02
2016,10,23,9,0,341.0,175.0,2.0,17.0,329.0,381.29,306.42
2016,10,23,9,15,263.5,207.0,2.2,17.5,333.0,384.23,307.32
2016,10,23,9,30,186.0,239.0,2.4,18.0,337.0,373.54,297.12
2016,10,23,9,45,221.5,254.5,2.65,18.5,380.5,421.96,334.52
2016,10,23,10,0,257.0,270.0,2.9,19.0,424.0,479.47,377.92
2016,10,23,10,15,552.5,189.5,3.1,19.5,544.0,634.04,499.52
2016,10,23,10,30,848.0,109.0,3.3,20.0,664.0,798.79,620.15
2016,10,23,10,45,533.0,222.5,3.5,20.5,576.0,685.51,532.79
2016,10,23,11,0,218.0,336.0,3.7,21.0,488.0,539.71,416.97
2016,10,23,11,15,336.0,312.5,3.7,21.5,554.0,627.87,484.51
2016,10,23,11,30,454.0,289.0,3.7,22.0,620.0,718.48,551.04
2016,10,23,11,45,483.0,281.5,3.7,22.5,637.5,741.29,566.23
2016,10,23,12,0,512.0,274.0,3.7,23.0,655.0,762.47,580.59
2016,10,23,12,15,466.5,293.5,3.65,23.0,640.5,743.98,565.75
2016,10,23,12,30,421.0,313.0,3.6,23.0,626.0,715.46,544.27
2016,10,23,12,45,336.0,332.0,3.6,23.0,580.0,658.54,501.62
2016,10,23,13,0,251.0,351.0,3.6,23.0,534.0,592.73,452.34
2016,10,23,13,15,556.0,231.5,3.55,23.0,625.0,739.73,567.41
2016,10,23,13,30,861.0,112.0,3.5,23.0,716.0,858.35,652.93
2016,10,23,13,45,564.5,209.0,3.45,23.5,599.5,699.91,537.26
2016,10,23,14,0,268.0,306.0,3.4,24.0,483.0,545.64,417.99
2016,10,23,14,15,546.0,204.5,3.25,23.5,542.5,649.29,502.46
2016,10,23,14,30,824.0,103.0,3.1,23.0,602.0,727.56,563.41
2016,10,23,14,45,809.5,99.5,3.0,23.0,563.0,683.83,532.19
2016,10,23,15,0,795.0,96.0,2.9,23.0,524.0,638.53,499.06
2016,10,23,15,15,772.0,92.5,2.55,22.5,479.0,586.68,460.02
2016,10,23,15,30,749.0,89.0,2.2,22.0,434.0,534.54,419.87
2016,10,23,15,45,719.0,84.0,1.9,22.0,385.0,478.37,375.07
2016,10,23,16,0,689.0,79.0,1.6,22.0,336.0,422.11,329.17
2016,10,23,16,15,642.0,73.0,1.5,21.5,284.0,359.03,278.07
2016,10,23,16,30,595.0,67.0,1.4,21.0,232.0,299.65,228.33
2016,10,23,16,45,526.0,58.5,1.35,20.5,181.0,234.79,173.56
2016,10,23,17,0,457.0,50.0,1.3,20.0,130.0,176.96,123.91
2016,10,23,17,15,336.0,37.5,1.3,19.5,85.0,112.25,71.25
2016,10,23,17,30,215.0,25.0,1.3,19.0,40.0,59.43,22.35
2016,10,23,17,45,107.5,12.5,1.35,19.0,20.0,21.09,0.0
2016,10,23,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,45,49.5,11.0,0.75,16.5,14.0,14.2,0.0
2016,10,24,7,0,99.0,22.0,0.8,17.0,28.0,37.02,0.26
2016,10,24,7,15,225.0,38.0,1.0,17.5,69.0,86.85,54.53
2016,10,24,7,30,351.0,54.0,1.2,18.0,110.0,147.72,103.64
2016,10,24,7,45,433.5,64.0,1.45,18.5,160.0,204.74,152.12
2016,10,24,8,0,516.0,74.0,1.7,19.0,210.0,270.09,207.57
2016,10,24,8,15,339.5,111.0,1.85,20.0,208.5,264.04,207.4
2016,10,24,8,30,163.0,148.0,2.0,21.0,207.0,231.43,182.84
2016,10,24,8,45,447.5,118.0,2.2,22.0,311.0,363.13,287.84
2016,10,24,9,0,732.0,88.0,2.4,23.0,415.0,515.61,405.68
2016,10,24,9,15,511.5,156.0,2.35,23.5,396.0,485.77,379.97
2016,10,24,9,30,291.0,224.0,2.3,24.0,377.0,431.5,335.22
2016,10,24,9,45,278.0,245.5,2.3,24.5,401.0,457.5,353.49
2016,10,24,10,0,265.0,267.0,2.3,25.0,425.0,481.69,369.6
2016,10,24,10,15,165.5,279.0,2.3,25.0,380.0,420.77,322.03
2016,10,24,10,30,66.0,291.0,2.3,25.0,335.0,352.48,268.42
2016,10,24,10,45,39.0,261.0,2.3,25.5,287.5,299.38,227.49
2016,10,24,11,0,12.0,231.0,2.3,26.0,240.0,238.77,180.45
2016,10,24,11,15,116.0,291.5,2.3,26.0,375.5,407.67,309.65
2016,10,24,11,30,220.0,352.0,2.3,26.0,511.0,565.79,424.76
2016,10,24,11,45,321.5,331.0,2.35,26.5,566.5,643.38,480.25
2016,10,24,12,0,423.0,310.0,2.4,27.0,622.0,720.47,534.66
2016,10,24,12,15,617.5,224.5,2.4,27.0,680.5,806.07,598.06
2016,10,24,12,30,812.0,139.0,2.4,27.0,739.0,882.48,649.79
2016,10,24,12,45,810.0,137.5,2.45,27.5,731.0,874.45,643.1
2016,10,24,13,0,808.0,136.0,2.5,28.0,723.0,863.14,635.12
2016,10,24,13,15,802.0,135.0,2.5,28.0,706.0,845.72,624.08
2016,10,24,13,30,796.0,134.0,2.5,28.0,689.0,825.28,611.15
2016,10,24,13,45,787.5,131.5,2.55,28.0,664.5,798.3,594.18
2016,10,24,14,0,779.0,129.0,2.6,28.0,640.0,768.72,575.4
2016,10,24,14,15,765.5,126.5,2.6,28.0,608.0,735.27,553.55
2016,10,24,14,30,752.0,124.0,2.6,28.0,576.0,697.43,528.52
2016,10,24,14,45,732.5,121.0,2.6,28.0,537.5,653.2,497.64
2016,10,24,15,0,713.0,118.0,2.6,28.0,499.0,608.01,465.29
2016,10,24,15,15,687.5,113.5,2.6,27.5,455.0,556.85,428.72
2016,10,24,15,30,662.0,109.0,2.6,27.0,411.0,505.87,391.23
2016,10,24,15,45,628.0,102.5,2.6,27.0,363.5,448.84,347.34
2016,10,24,16,0,594.0,96.0,2.6,27.0,316.0,393.53,303.55
2016,10,24,16,15,543.0,88.0,2.3,26.5,265.5,331.56,253.68
2016,10,24,16,30,492.0,80.0,2.0,26.0,215.0,273.85,206.03
2016,10,24,16,45,419.5,69.0,1.75,25.5,166.5,209.99,153.28
2016,10,24,17,0,347.0,58.0,1.5,25.0,118.0,155.47,107.82
2016,10,24,17,15,232.5,42.0,1.45,24.0,76.0,95.52,60.52
2016,10,24,17,30,118.0,26.0,1.4,23.0,34.0,46.2,14.8
2016,10,24,17,45,59.0,13.0,1.35,22.5,17.0,17.5,0.0
2016,10,24,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,4.0,1.0,15.5,4.0,3.93,0.0
2016,10,25,7,0,0.0,8.0,1.1,16.0,8.0,7.71,0.0
2016,10,25,7,15,0.0,21.5,1.25,16.5,21.5,20.75,10.91
2016,10,25,7,30,0.0,35.0,1.4,17.0,35.0,33.8,22.47
2016,10,25,7,45,0.0,51.5,1.55,17.5,51.5,50.04,36.39
2016,10,25,8,0,0.0,68.0,1.7,18.0,68.0,66.34,50.16
2016,10,25,8,15,0.0,84.5,1.8,18.5,84.5,82.66,63.66
2016,10,25,8,30,0.0,101.0,1.9,19.0,101.0,99.0,76.91
2016,10,25,8,45,53.5,146.5,2.05,19.5,170.0,176.56,140.12
2016,10,25,9,0,107.0,192.0,2.2,20.0,239.0,257.44,204.56
2016,10,25,9,15,228.5,201.5,2.25,20.5,316.5,350.66,278.36
2016,10,25,9,30,350.0,211.0,2.3,21.0,394.0,455.2,358.93
2016,10,25,9,45,338.5,232.0,2.35,21.5,420.5,484.03,378.82
2016,10,25,10,0,327.0,253.0,2.4,22.0,447.0,510.97,397.28
2016,10,25,10,15,366.0,259.5,2.4,22.0,487.5,558.52,432.41
2016,10,25,10,30,405.0,266.0,2.4,22.0,528.0,607.25,467.79
2016,10,25,10,45,261.5,298.5,2.45,22.5,470.5,536.83,411.72
2016,10,25,11,0,118.0,331.0,2.5,23.0,413.0,442.04,337.59
2016,10,25,11,15,314.0,297.0,2.55,23.5,521.5,590.97,451.33
2016,10,25,11,30,510.0,263.0,2.6,24.0,630.0,737.35,557.54
2016,10,25,11,45,495.5,272.5,2.65,24.5,632.5,740.43,557.04
2016,10,25,12,0,481.0,282.0,2.7,25.0,635.0,741.14,556.05
2016,10,25,12,15,494.5,277.0,2.7,25.0,640.5,749.04,561.85
2016,10,25,12,30,508.0,272.0,2.7,25.0,646.0,754.8,566.19
2016,10,25,12,45,441.5,294.5,2.75,25.0,617.0,717.19,538.56
2016,10,25,13,0,375.0,317.0,2.8,25.0,588.0,671.31,505.37
2016,10,25,13,15,310.5,323.5,2.75,25.0,544.5,617.93,466.4
2016,10,25,13,30,246.0,330.0,2.7,25.0,501.0,556.94,421.73
2016,10,25,13,45,546.0,219.5,2.7,25.5,581.0,693.25,526.82
2016,10,25,14,0,846.0,109.0,2.7,26.0,661.0,798.03,601.81
2016,10,25,14,15,702.5,148.5,2.6,26.0,591.5,709.23,539.39
2016,10,25,14,30,559.0,188.0,2.5,26.0,522.0,620.05,473.73
2016,10,25,14,45,427.0,207.0,2.45,26.0,452.5,527.97,405.48
2016,10,25,15,0,295.0,226.0,2.4,26.0,383.0,438.35,337.77
2016,10,25,15,15,166.5,203.0,2.2,25.5,290.5,316.17,245.04
2016,10,25,15,30,38.0,180.0,2.0,25.0,198.0,205.9,159.01
2016,10,25,15,45,34.0,160.5,1.85,25.0,175.5,181.88,140.69
2016,10,25,16,0,30.0,141.0,1.7,25.0,153.0,158.26,122.21
2016,10,25,16,15,24.5,120.0,1.45,24.0,128.5,132.81,102.39
2016,10,25,16,30,19.0,99.0,1.2,23.0,104.0,105.4,80.54
2016,10,25,16,45,9.5,78.0,1.0,22.5,80.5,80.46,60.2
2016,10,25,17,0,0.0,57.0,0.8,22.0,57.0,56.57,40.5
2016,10,25,17,15,0.0,36.5,0.85,21.5,36.5,36.06,22.97
2016,10,25,17,30,0.0,16.0,0.9,21.0,16.0,15.44,1.12
2016,10,25,17,45,0.0,8.0,0.95,21.0,8.0,7.86,0.0
2016,10,25,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,45,59.0,9.5,0.95,15.5,12.5,13.28,0.0
2016,10,26,7,0,118.0,19.0,1.0,16.0,25.0,35.69,0.0
2016,10,26,7,15,246.5,33.5,1.1,16.5,65.5,85.49,52.13
2016,10,26,7,30,375.0,48.0,1.2,17.0,106.0,147.0,102.29
2016,10,26,7,45,458.5,57.0,1.35,18.0,156.0,203.8,150.62
2016,10,26,8,0,542.0,66.0,1.5,19.0,206.0,269.39,206.09
2016,10,26,8,15,593.5,72.5,1.8,20.0,256.5,327.58,255.5
2016,10,26,8,30,645.0,79.0,2.1,21.0,307.0,390.08,306.97
2016,10,26,8,45,679.5,84.0,2.45,22.0,355.5,446.15,352.18
2016,10,26,9,0,714.0,89.0,2.8,23.0,404.0,503.93,397.32
2016,10,26,9,15,441.0,161.5,2.75,23.5,362.5,447.28,351.35
2016,10,26,9,30,168.0,234.0,2.7,24.0,321.0,356.0,277.08
2016,10,26,9,45,147.5,253.0,2.65,24.5,334.0,368.91,285.72
2016,10,26,10,0,127.0,272.0,2.6,25.0,347.0,379.89,292.25
2016,10,26,10,15,473.5,190.5,2.5,25.5,491.5,572.08,441.02
2016,10,26,10,30,820.0,109.0,2.4,26.0,636.0,770.95,582.63
2016,10,26,10,45,825.5,112.0,2.35,26.5,660.5,800.11,598.53
2016,10,26,11,0,831.0,115.0,2.3,27.0,685.0,826.43,613.75
2016,10,26,11,15,836.5,116.0,2.25,27.0,702.5,847.58,626.65
2016,10,26,11,30,842.0,117.0,2.2,27.0,720.0,865.61,637.52
2016,10,26,11,45,856.0,112.0,2.15,27.5,731.0,875.96,642.11
2016,10,26,12,0,870.0,107.0,2.1,28.0,742.0,888.34,648.17
2016,10,26,12,15,590.5,223.5,2.1,28.0,655.0,777.98,573.09
2016,10,26,12,30,311.0,340.0,2.1,28.0,568.0,645.14,475.49
2016,10,26,12,45,588.0,223.5,2.1,28.0,647.5,768.38,568.9
2016,10,26,13,0,865.0,107.0,2.1,28.0,727.0,871.34,638.59
2016,10,26,13,15,859.5,106.0,2.05,28.0,710.5,853.78,626.06
2016,10,26,13,30,854.0,105.0,2.0,28.0,694.0,837.77,615.82
2016,10,26,13,45,462.5,199.0,2.0,28.5,517.0,601.75,450.88
2016,10,26,14,0,71.0,293.0,2.0,29.0,340.0,359.06,267.92
2016,10,26,14,15,442.0,195.5,2.0,29.0,460.5,556.46,421.57
2016,10,26,14,30,813.0,98.0,2.0,29.0,581.0,707.52,531.81
2016,10,26,14,45,787.0,99.0,2.0,29.0,541.0,661.32,499.52
2016,10,26,15,0,761.0,100.0,2.0,29.0,501.0,614.42,466.25
2016,10,26,15,15,737.0,96.5,1.95,28.5,457.0,565.11,431.19
2016,10,26,15,30,713.0,93.0,1.9,28.0,413.0,514.2,393.97
2016,10,26,15,45,681.5,87.5,1.85,28.0,365.0,457.48,350.59
2016,10,26,16,0,650.0,82.0,1.8,28.0,317.0,402.13,306.99
2016,10,26,16,15,601.5,75.5,1.55,27.0,266.5,340.34,257.96
2016,10,26,16,30,553.0,69.0,1.3,26.0,216.0,282.45,210.51
2016,10,26,16,45,483.5,59.0,1.1,25.5,167.0,218.77,157.65
2016,10,26,17,0,414.0,49.0,0.9,25.0,118.0,162.23,110.23
2016,10,26,17,15,290.5,35.5,0.9,24.5,75.0,99.47,60.51
2016,10,26,17,30,167.0,22.0,0.9,24.0,32.0,47.54,7.32
2016,10,26,17,45,83.5,11.0,0.95,23.5,16.0,17.22,0.0
2016,10,26,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,45,39.0,9.5,0.95,16.5,11.0,9.34,0.0
2016,10,27,7,0,78.0,19.0,1.0,17.0,22.0,29.69,0.0
2016,10,27,7,15,196.0,36.0,1.1,17.5,61.5,79.06,48.44
2016,10,27,7,30,314.0,53.0,1.2,18.0,101.0,136.71,95.44
2016,10,27,7,45,401.0,64.0,1.35,19.0,149.5,192.31,142.05
2016,10,27,8,0,488.0,75.0,1.5,20.0,198.0,258.85,197.63
2016,10,27,8,15,542.0,82.5,1.4,20.5,248.5,316.25,245.74
2016,10,27,8,30,596.0,90.0,1.3,21.0,299.0,378.27,295.98
2016,10,27,8,45,638.0,95.0,1.2,22.0,348.0,435.71,340.36
2016,10,27,9,0,680.0,100.0,1.1,23.0,397.0,495.67,384.67
2016,10,27,9,15,706.5,104.0,1.0,23.5,441.5,547.3,421.77
2016,10,27,9,30,733.0,108.0,0.9,24.0,486.0,599.21,457.59
2016,10,27,9,45,752.0,111.5,0.8,25.0,525.5,645.38,487.0
2016,10,27,10,0,771.0,115.0,0.7,26.0,565.0,688.52,512.93
2016,10,27,10,15,785.0,117.5,0.85,26.0,598.0,727.49,539.45
2016,10,27,10,30,799.0,120.0,1.0,26.0,631.0,764.55,564.63
2016,10,27,10,45,540.5,218.5,1.2,26.5,570.0,682.55,506.01
2016,10,27,11,0,282.0,317.0,1.4,27.0,509.0,579.15,429.06
2016,10,27,11,15,556.0,222.0,1.5,27.0,613.0,722.15,535.95
2016,10,27,11,30,830.0,127.0,1.6,27.0,717.0,864.07,632.15
2016,10,27,11,45,586.5,228.0,1.75,27.5,648.0,769.57,566.07
2016,10,27,12,0,343.0,329.0,1.9,28.0,579.0,660.36,485.92
2016,10,27,12,15,614.0,216.5,1.95,28.0,663.0,789.86,582.59
2016,10,27,12,30,885.0,104.0,2.0,28.0,747.0,896.58,653.6
2016,10,27,12,45,883.5,103.0,2.05,28.5,739.0,889.16,647.1
2016,10,27,13,0,882.0,102.0,2.1,29.0,731.0,878.22,639.57
2016,10,27,13,15,877.0,101.5,2.1,29.0,714.5,861.41,629.15
2016,10,27,13,30,872.0,101.0,2.1,29.0,698.0,841.34,616.71
2016,10,27,13,45,865.0,99.0,2.15,29.0,673.5,814.86,600.46
2016,10,27,14,0,858.0,97.0,2.2,29.0,649.0,789.7,585.09
2016,10,27,14,15,846.5,95.0,2.25,29.0,617.0,753.91,562.39
2016,10,27,14,30,835.0,93.0,2.3,29.0,585.0,715.84,537.94
2016,10,27,14,45,811.0,93.5,2.35,29.0,545.0,669.85,507.63
2016,10,27,15,0,787.0,94.0,2.4,29.0,505.0,622.95,474.47
2016,10,27,15,15,763.5,90.5,2.4,28.5,460.5,571.48,437.88
2016,10,27,15,30,740.0,87.0,2.4,28.0,416.0,521.11,400.89
2016,10,27,15,45,708.0,82.0,2.4,28.0,367.5,463.56,356.62
2016,10,27,16,0,676.0,77.0,2.4,28.0,319.0,407.37,312.05
2016,10,27,16,15,627.5,71.0,2.1,27.0,268.0,344.97,262.09
2016,10,27,16,30,579.0,65.0,1.8,26.0,217.0,286.43,213.68
2016,10,27,16,45,507.5,56.0,1.55,25.5,167.0,221.97,159.76
2016,10,27,17,0,436.0,47.0,1.3,25.0,117.0,164.84,111.53
2016,10,27,17,15,310.0,34.0,1.25,24.0,74.0,101.15,60.85
2016,10,27,17,30,184.0,21.0,1.2,23.0,31.0,48.49,2.61
2016,10,27,17,45,92.0,10.5,1.2,22.5,15.5,17.25,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,28,6,45,87.5,8.5,0.15,15.5,12.5,8.36,0.0
2016,10,28,7,0,175.0,17.0,0.1,16.0,25.0,40.21,0.0
2016,10,28,7,15,314.0,30.0,0.15,16.5,67.5,93.94,55.01
2016,10,28,7,30,453.0,43.0,0.2,17.0,110.0,159.33,108.49
2016,10,28,7,45,538.0,50.5,0.3,18.0,162.0,218.96,158.97
2016,10,28,8,0,623.0,58.0,0.4,19.0,214.0,287.43,216.28
2016,10,28,8,15,672.5,63.5,0.75,19.5,266.5,347.71,268.07
2016,10,28,8,30,722.0,69.0,1.1,20.0,319.0,410.95,320.96
2016,10,28,8,45,757.5,72.5,1.45,21.0,369.5,469.44,368.21
2016,10,28,9,0,793.0,76.0,1.8,22.0,420.0,529.5,415.16
2016,10,28,9,15,815.5,79.0,1.9,22.5,466.0,582.41,455.13
2016,10,28,9,30,838.0,82.0,2.0,23.0,512.0,634.94,493.68
2016,10,28,9,45,856.0,84.0,2.1,24.0,552.5,682.6,526.45
2016,10,28,10,0,874.0,86.0,2.2,25.0,593.0,725.31,553.48
2016,10,28,10,15,885.5,87.5,2.25,25.0,626.5,764.2,579.37
2016,10,28,10,30,897.0,89.0,2.3,25.0,660.0,800.73,603.48
2016,10,28,10,45,600.5,199.5,2.35,25.5,588.0,711.89,537.85
2016,10,28,11,0,304.0,310.0,2.4,26.0,516.0,589.2,443.33
2016,10,28,11,15,614.5,201.0,2.4,26.0,631.0,750.8,565.36
2016,10,28,11,30,925.0,92.0,2.4,26.0,746.0,899.92,665.82
2016,10,28,11,45,606.0,216.5,2.4,26.5,647.0,775.62,577.72
2016,10,28,12,0,287.0,341.0,2.4,27.0,548.0,623.77,463.62
2016,10,28,12,15,609.5,216.0,2.4,27.0,656.5,783.79,584.34
2016,10,28,12,30,932.0,91.0,2.4,27.0,765.0,921.04,676.16
2016,10,28,12,45,929.0,90.5,2.4,27.5,756.0,912.59,668.2
2016,10,28,13,0,926.0,90.0,2.4,28.0,747.0,900.48,659.37
2016,10,28,13,15,920.5,89.5,2.35,28.0,729.5,882.67,647.83
2016,10,28,13,30,915.0,89.0,2.3,28.0,712.0,861.44,634.18
2016,10,28,13,45,906.0,88.0,2.3,28.0,686.5,833.56,616.57
2016,10,28,14,0,897.0,87.0,2.3,28.0,661.0,802.73,596.98
2016,10,28,14,15,886.0,85.0,2.3,28.0,628.0,766.51,573.65
2016,10,28,14,30,875.0,83.0,2.3,28.0,595.0,727.87,548.49
2016,10,28,14,45,858.0,81.5,2.3,28.0,555.5,683.47,519.05
2016,10,28,15,0,841.0,80.0,2.3,28.0,516.0,640.6,489.13
2016,10,28,15,15,819.0,77.0,2.25,27.5,471.0,588.52,451.83
2016,10,28,15,30,797.0,74.0,2.2,27.0,426.0,535.98,413.05
2016,10,28,15,45,765.5,70.0,2.2,27.0,376.5,477.33,367.84
2016,10,28,16,0,734.0,66.0,2.2,27.0,327.0,419.81,322.03
2016,10,28,16,15,687.5,61.0,1.9,26.0,274.5,356.55,271.0
2016,10,28,16,30,641.0,56.0,1.6,25.0,222.0,297.77,221.84
2016,10,28,16,45,565.0,49.0,1.35,24.5,170.5,230.95,165.6
2016,10,28,17,0,489.0,42.0,1.1,24.0,119.0,171.89,115.41
2016,10,28,17,15,355.0,30.5,1.05,23.0,75.0,105.54,62.27
2016,10,28,17,30,221.0,19.0,1.0,22.0,31.0,50.75,0.0
2016,10,28,17,45,110.5,9.5,1.0,21.5,15.5,17.51,0.0
2016,10,28,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
