Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,9,0,27.0,152.0,3.9,17.0,163.0,170.72,136.83
2016,11,8,9,15,19.0,160.5,3.9,17.0,168.5,170.85,136.49
2016,11,8,9,30,11.0,169.0,3.9,17.0,174.0,174.88,139.28
2016,11,8,9,45,5.5,160.0,3.9,17.5,162.5,161.78,127.91
2016,11,8,10,0,0.0,151.0,3.9,18.0,151.0,148.57,116.53
2016,11,8,10,15,0.0,157.5,3.95,18.0,157.5,154.97,121.46
2016,11,8,10,30,0.0,164.0,4.0,18.0,164.0,161.41,126.39
2016,11,8,10,45,1.5,171.0,4.05,18.0,172.0,169.55,132.76
2016,11,8,11,0,3.0,178.0,4.1,18.0,180.0,177.79,139.22
2016,11,8,11,15,24.0,232.0,4.15,18.0,248.0,250.51,197.55
2016,11,8,11,30,45.0,286.0,4.2,18.0,316.0,334.27,263.32
2016,11,8,11,45,28.0,254.0,4.3,18.5,273.0,285.32,223.99
2016,11,8,12,0,11.0,222.0,4.4,19.0,230.0,229.55,179.37
2016,11,8,12,15,15.0,236.5,4.45,19.0,247.0,247.97,194.09
2016,11,8,12,30,19.0,251.0,4.5,19.0,264.0,266.45,208.72
2016,11,8,12,45,25.0,260.5,4.55,19.0,277.5,281.41,220.68
2016,11,8,13,0,31.0,270.0,4.6,19.0,291.0,305.15,239.49
2016,11,8,13,15,30.5,263.0,4.55,19.0,283.5,296.89,233.14
2016,11,8,13,30,30.0,256.0,4.5,19.0,276.0,288.59,226.88
2016,11,8,13,45,60.5,265.5,4.45,19.5,302.5,322.57,254.2
2016,11,8,14,0,91.0,275.0,4.4,20.0,329.0,355.22,280.08
2016,11,8,14,15,45.5,201.0,4.3,19.5,228.0,239.02,188.83
2016,11,8,14,30,0.0,127.0,4.2,19.0,127.0,124.13,96.21
2016,11,8,14,45,0.0,129.0,4.1,19.0,129.0,126.34,98.37
2016,11,8,15,0,0.0,131.0,4.0,19.0,131.0,128.66,100.52
2016,11,8,15,15,0.0,72.5,3.85,19.0,72.5,70.1,52.7
2016,11,8,15,30,0.0,14.0,3.7,19.0,14.0,13.51,5.69
2016,11,8,15,45,0.0,12.0,3.55,19.0,12.0,11.57,4.09
2016,11,8,16,0,0.0,10.0,3.4,19.0,10.0,9.64,2.48
2016,11,8,16,15,0.0,8.0,3.2,18.5,8.0,7.71,0.86
2016,11,8,16,30,0.0,6.0,3.0,18.0,6.0,5.78,0.0
2016,11,8,16,45,0.0,4.5,2.9,18.0,4.5,4.33,0.0
2016,11,8,17,0,0.0,3.0,2.8,18.0,3.0,2.89,0.0
2016,11,8,17,15,0.0,1.5,2.85,17.5,1.5,1.44,0.0
2016,11,8,17,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,0.5,3.85,14.0,0.5,0.48,0.0
2016,11,9,7,30,0.0,1.0,3.9,14.0,1.0,0.96,0.0
2016,11,9,7,45,0.0,1.5,4.0,14.0,1.5,1.44,0.0
2016,11,9,8,0,0.0,2.0,4.1,14.0,2.0,1.93,0.0
2016,11,9,8,15,0.0,3.0,4.2,14.0,3.0,2.89,0.0
2016,11,9,8,30,0.0,4.0,4.3,14.0,4.0,3.86,0.0
2016,11,9,8,45,0.0,37.0,4.45,14.5,37.0,35.72,24.89
2016,11,9,9,0,0.0,70.0,4.6,15.0,70.0,67.67,51.78
2016,11,9,9,15,0.0,52.0,4.6,15.0,52.0,50.24,36.93
2016,11,9,9,30,0.0,34.0,4.6,15.0,34.0,32.84,22.15
2016,11,9,9,45,0.0,31.0,4.65,15.5,31.0,29.94,19.6
2016,11,9,10,0,0.0,28.0,4.7,16.0,28.0,27.05,17.07
2016,11,9,10,15,0.0,29.5,4.7,16.0,29.5,28.5,18.23
2016,11,9,10,30,0.0,31.0,4.7,16.0,31.0,29.95,19.4
2016,11,9,10,45,0.0,61.0,4.75,16.5,61.0,58.99,43.39
2016,11,9,11,0,0.0,91.0,4.8,17.0,91.0,88.07,67.11
2016,11,9,11,15,0.0,116.0,4.8,17.0,116.0,112.81,87.2
2016,11,9,11,30,0.0,141.0,4.8,17.0,141.0,137.8,107.37
2016,11,9,11,45,0.0,139.0,4.85,17.0,139.0,135.77,105.64
2016,11,9,12,0,0.0,137.0,4.9,17.0,137.0,133.75,103.97
2016,11,9,12,15,0.0,140.5,4.85,17.0,140.5,137.26,106.79
2016,11,9,12,30,0.0,144.0,4.8,17.0,144.0,140.77,109.63
2016,11,9,12,45,0.0,98.5,4.75,17.5,98.5,95.44,72.73
2016,11,9,13,0,0.0,53.0,4.7,18.0,53.0,51.26,36.59
2016,11,9,13,15,0.0,79.0,4.65,18.0,79.0,76.45,57.27
2016,11,9,13,30,0.0,105.0,4.6,18.0,105.0,101.88,78.06
2016,11,9,13,45,0.0,129.0,4.55,18.0,129.0,125.87,97.63
2016,11,9,14,0,0.0,153.0,4.5,18.0,153.0,150.21,117.47
2016,11,9,14,15,0.0,100.5,4.5,18.0,100.5,97.49,74.81
2016,11,9,14,30,0.0,48.0,4.5,18.0,48.0,46.39,32.93
2016,11,9,14,45,0.0,39.0,4.5,18.0,39.0,37.68,25.8
2016,11,9,15,0,0.0,30.0,4.5,18.0,30.0,28.97,18.61
2016,11,9,15,15,0.0,49.5,4.4,18.0,49.5,47.82,34.44
2016,11,9,15,30,0.0,69.0,4.3,18.0,69.0,66.7,50.31
2016,11,9,15,45,262.0,81.0,4.2,18.0,164.0,222.87,180.97
2016,11,9,16,0,524.0,93.0,4.1,18.0,259.0,340.66,273.15
2016,11,9,16,15,466.0,83.0,3.8,17.5,211.5,278.36,219.76
2016,11,9,16,30,408.0,73.0,3.5,17.0,164.0,223.16,171.82
2016,11,9,16,45,318.0,59.5,3.25,17.0,119.0,160.77,118.38
2016,11,9,17,0,228.0,46.0,3.0,17.0,74.0,108.13,73.81
2016,11,9,17,15,114.0,27.5,2.95,16.5,41.5,51.38,23.08
2016,11,9,17,30,0.0,9.0,2.9,16.0,9.0,8.85,0.0
2016,11,9,17,45,0.0,4.5,2.85,16.0,4.5,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,7,15,0.0,15.5,2.75,13.0,15.5,14.96,0.0
2016,11,10,7,30,0.0,31.0,2.8,13.0,31.0,30.4,19.06
2016,11,10,7,45,0.5,52.0,2.85,13.0,52.0,51.89,38.04
2016,11,10,8,0,1.0,73.0,2.9,13.0,73.0,73.27,56.7
2016,11,10,8,15,9.0,92.5,2.9,13.5,95.5,95.84,75.91
2016,11,10,8,30,17.0,112.0,2.9,14.0,118.0,119.25,95.57
2016,11,10,8,45,23.0,131.0,2.95,14.5,140.0,141.97,114.34
2016,11,10,9,0,29.0,150.0,3.0,15.0,162.0,169.8,137.02
2016,11,10,9,15,67.0,177.0,3.0,15.0,208.0,221.3,179.44
2016,11,10,9,30,105.0,204.0,3.0,15.0,254.0,276.01,223.91
2016,11,10,9,45,64.0,203.5,3.0,15.5,235.0,251.84,202.83
2016,11,10,10,0,23.0,203.0,3.0,16.0,216.0,218.47,174.35
2016,11,10,10,15,34.0,225.5,2.95,16.5,245.5,257.35,205.0
2016,11,10,10,30,45.0,248.0,2.9,17.0,275.0,290.65,230.64
2016,11,10,10,45,127.5,273.0,2.85,17.5,352.5,390.29,309.41
2016,11,10,11,0,210.0,298.0,2.8,18.0,430.0,485.87,382.65
2016,11,10,11,15,147.0,301.5,2.8,18.0,395.5,442.34,347.25
2016,11,10,11,30,84.0,305.0,2.8,18.0,361.0,387.63,303.73
2016,11,10,11,45,205.5,304.5,2.85,18.5,442.5,497.8,390.24
2016,11,10,12,0,327.0,304.0,2.9,19.0,524.0,609.58,474.56
2016,11,10,12,15,301.5,309.5,2.9,19.0,512.5,594.99,462.41
2016,11,10,12,30,276.0,315.0,2.9,19.0,501.0,579.16,450.15
2016,11,10,12,45,290.5,308.0,2.95,19.0,502.0,581.99,453.08
2016,11,10,13,0,305.0,301.0,3.0,19.0,503.0,583.45,454.92
2016,11,10,13,15,276.5,298.0,3.05,19.0,478.0,552.84,432.0
2016,11,10,13,30,248.0,295.0,3.1,19.0,453.0,513.68,402.85
2016,11,10,13,45,303.5,272.5,3.2,19.5,458.0,534.95,420.26
2016,11,10,14,0,359.0,250.0,3.3,20.0,463.0,544.26,428.41
2016,11,10,14,15,460.0,208.0,3.25,20.0,465.5,568.55,449.15
2016,11,10,14,30,561.0,166.0,3.2,20.0,468.0,577.87,458.36
2016,11,10,14,45,326.5,186.5,3.15,20.0,359.5,419.04,333.99
2016,11,10,15,0,92.0,207.0,3.1,20.0,251.0,272.02,215.74
2016,11,10,15,15,210.5,179.5,3.0,19.5,267.0,313.0,251.03
2016,11,10,15,30,329.0,152.0,2.9,19.0,283.0,342.87,275.72
2016,11,10,15,45,309.5,135.5,2.8,19.0,246.5,300.27,240.7
2016,11,10,16,0,290.0,119.0,2.7,19.0,210.0,258.88,206.19
2016,11,10,16,15,266.0,100.0,2.35,18.5,172.5,214.35,168.67
2016,11,10,16,30,242.0,81.0,2.0,18.0,135.0,171.88,132.09
2016,11,10,16,45,201.0,62.0,1.7,17.5,98.5,126.87,93.44
2016,11,10,17,0,160.0,43.0,1.4,17.0,62.0,86.16,58.34
2016,11,10,17,15,80.0,21.5,1.3,16.0,31.0,38.34,15.02
2016,11,10,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,5.5,1.95,11.5,5.5,5.3,0.0
2016,11,11,7,30,0.0,11.0,2.1,12.0,11.0,10.6,2.97
2016,11,11,7,45,0.0,19.0,2.3,12.5,19.0,18.33,9.85
2016,11,11,8,0,0.0,27.0,2.5,13.0,27.0,26.05,16.64
2016,11,11,8,15,0.0,35.0,2.45,13.5,35.0,33.79,23.35
2016,11,11,8,30,0.0,43.0,2.4,14.0,43.0,41.52,29.95
2016,11,11,8,45,0.0,44.5,2.4,14.5,44.5,42.98,31.08
2016,11,11,9,0,0.0,46.0,2.4,15.0,46.0,44.43,32.17
2016,11,11,9,15,0.0,55.0,2.45,15.5,55.0,53.14,39.35
2016,11,11,9,30,0.0,64.0,2.5,16.0,64.0,61.86,46.43
2016,11,11,9,45,0.0,73.0,2.55,17.0,73.0,70.59,53.34
2016,11,11,10,0,0.0,82.0,2.6,18.0,82.0,79.32,60.16
2016,11,11,10,15,0.0,108.0,2.55,18.0,108.0,105.0,81.01
2016,11,11,10,30,0.0,134.0,2.5,18.0,134.0,131.04,101.91
2016,11,11,10,45,1.5,157.5,2.5,18.5,158.5,155.9,121.49
2016,11,11,11,0,3.0,181.0,2.5,19.0,183.0,180.99,141.03
2016,11,11,11,15,3.0,179.0,2.5,19.0,181.0,178.87,139.13
2016,11,11,11,30,3.0,177.0,2.5,19.0,179.0,176.78,137.36
2016,11,11,11,45,8.5,205.0,2.5,19.5,211.0,210.03,163.39
2016,11,11,12,0,14.0,233.0,2.5,20.0,243.0,243.63,189.28
2016,11,11,12,15,151.0,272.0,2.5,20.0,373.5,417.47,326.75
2016,11,11,12,30,288.0,311.0,2.5,20.0,504.0,584.31,452.46
2016,11,11,12,45,587.5,199.5,2.5,20.5,587.0,721.94,558.2
2016,11,11,13,0,887.0,88.0,2.5,21.0,670.0,833.18,636.36
2016,11,11,13,15,882.0,87.0,2.45,21.0,654.0,816.33,623.81
2016,11,11,13,30,877.0,86.0,2.4,21.0,638.0,796.27,610.27
2016,11,11,13,45,869.0,84.5,2.35,21.5,614.5,770.24,591.49
2016,11,11,14,0,861.0,83.0,2.3,22.0,591.0,741.41,570.86
2016,11,11,14,15,849.0,81.5,2.25,22.0,560.0,707.06,547.4
2016,11,11,14,30,837.0,80.0,2.2,22.0,529.0,674.11,524.86
2016,11,11,14,45,801.0,83.5,2.15,22.0,488.0,625.24,489.32
2016,11,11,15,0,765.0,87.0,2.1,22.0,447.0,576.29,452.42
2016,11,11,15,15,738.5,83.5,2.0,21.5,404.0,525.57,414.23
2016,11,11,15,30,712.0,80.0,1.9,21.0,361.0,476.47,376.11
2016,11,11,15,45,675.0,75.0,1.8,21.0,314.5,419.64,330.29
2016,11,11,16,0,638.0,70.0,1.7,21.0,268.0,364.68,284.69
2016,11,11,16,15,582.0,63.5,1.45,20.5,219.5,302.99,233.0
2016,11,11,16,30,526.0,57.0,1.2,20.0,171.0,245.93,183.94
2016,11,11,16,45,439.5,47.0,0.95,19.5,124.5,181.73,129.5
2016,11,11,17,0,353.0,37.0,0.7,19.0,78.0,126.52,82.57
2016,11,11,17,15,176.5,18.5,0.7,18.5,39.0,54.23,19.85
2016,11,11,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,12,7,15,179.5,15.5,3.35,11.5,34.5,46.94,0.0
2016,11,12,7,30,359.0,31.0,3.4,12.0,69.0,115.76,73.95
2016,11,12,7,45,456.0,40.0,3.45,12.5,115.5,171.51,123.51
2016,11,12,8,0,553.0,49.0,3.5,13.0,162.0,237.55,181.64
2016,11,12,8,15,610.5,55.0,3.5,13.5,211.0,295.27,233.66
2016,11,12,8,30,668.0,61.0,3.5,14.0,260.0,357.84,288.55
2016,11,12,8,45,705.0,65.5,3.55,15.0,307.5,412.3,335.03
2016,11,12,9,0,742.0,70.0,3.6,16.0,355.0,469.81,382.27
2016,11,12,9,15,768.0,73.5,3.55,16.5,398.5,521.47,423.91
2016,11,12,9,30,794.0,77.0,3.5,17.0,442.0,573.23,464.28
2016,11,12,9,45,811.0,80.0,3.5,17.5,480.0,618.37,498.54
2016,11,12,10,0,828.0,83.0,3.5,18.0,518.0,662.24,530.92
2016,11,12,10,15,841.0,85.0,3.4,18.0,550.5,700.59,557.7
2016,11,12,10,30,854.0,87.0,3.3,18.0,583.0,736.86,582.66
2016,11,12,10,45,860.0,89.5,3.2,18.5,607.0,761.77,597.98
2016,11,12,11,0,866.0,92.0,3.1,19.0,631.0,787.88,614.1
2016,11,12,11,15,872.0,93.0,3.0,19.0,648.0,809.35,627.94
2016,11,12,11,30,878.0,94.0,2.9,19.0,665.0,827.71,639.59
2016,11,12,11,45,883.5,93.0,2.85,19.5,674.5,840.19,646.26
2016,11,12,12,0,889.0,92.0,2.8,20.0,684.0,849.32,650.7
2016,11,12,12,15,889.0,92.5,2.75,20.0,684.5,852.09,652.11
2016,11,12,12,30,889.0,93.0,2.7,20.0,685.0,851.38,651.29
2016,11,12,12,45,885.0,93.0,2.65,20.5,677.0,843.29,644.3
2016,11,12,13,0,881.0,93.0,2.6,21.0,669.0,831.81,635.19
2016,11,12,13,15,548.5,194.5,2.6,21.0,550.5,666.85,516.41
2016,11,12,13,30,216.0,296.0,2.6,21.0,432.0,488.8,378.78
2016,11,12,13,45,195.0,285.0,2.6,21.0,404.5,456.16,355.32
2016,11,12,14,0,174.0,274.0,2.6,21.0,377.0,423.84,331.11
2016,11,12,14,15,498.0,180.5,2.55,20.5,451.0,564.46,445.3
2016,11,12,14,30,822.0,87.0,2.5,20.0,525.0,670.1,528.77
2016,11,12,14,45,759.0,93.5,2.5,20.0,475.5,607.42,480.99
2016,11,12,15,0,696.0,100.0,2.5,20.0,426.0,548.65,436.11
2016,11,12,15,15,651.5,102.5,2.4,20.0,384.5,496.97,395.61
2016,11,12,15,30,607.0,105.0,2.3,20.0,343.0,446.91,355.5
2016,11,12,15,45,564.5,98.0,2.2,20.0,297.0,389.94,309.37
2016,11,12,16,0,522.0,91.0,2.1,20.0,251.0,335.54,264.21
2016,11,12,16,15,468.0,80.5,1.85,19.5,205.0,274.79,213.4
2016,11,12,16,30,414.0,70.0,1.6,19.0,159.0,220.64,166.98
2016,11,12,16,45,335.5,56.0,1.35,18.5,115.0,161.03,116.46
2016,11,12,17,0,257.0,42.0,1.1,18.0,71.0,109.85,73.04
2016,11,12,17,15,128.5,21.0,1.1,17.5,35.5,47.81,16.23
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,13,7,15,99.5,18.0,1.9,11.5,28.0,36.49,0.0
2016,11,13,7,30,199.0,36.0,2.0,12.0,56.0,87.11,56.49
2016,11,13,7,45,271.0,52.0,2.15,12.5,96.0,134.2,97.99
2016,11,13,8,0,343.0,68.0,2.3,13.0,136.0,189.17,145.75
2016,11,13,8,15,403.5,77.0,2.15,13.5,179.0,239.56,189.91
2016,11,13,8,30,464.0,86.0,2.0,14.0,222.0,295.61,237.97
2016,11,13,8,45,401.0,114.0,1.85,14.5,246.0,319.68,259.15
2016,11,13,9,0,338.0,142.0,1.7,15.0,270.0,331.07,268.61
2016,11,13,9,15,363.5,156.5,1.5,15.5,309.5,376.02,303.98
2016,11,13,9,30,389.0,171.0,1.3,16.0,349.0,428.59,343.68
2016,11,13,9,45,368.5,192.5,1.15,16.5,372.5,447.72,356.35
2016,11,13,10,0,348.0,214.0,1.0,17.0,396.0,470.62,371.29
2016,11,13,10,15,578.5,160.0,0.85,17.5,484.5,593.63,463.9
2016,11,13,10,30,809.0,106.0,0.7,18.0,573.0,722.68,553.62
2016,11,13,10,45,819.0,108.5,0.55,19.0,598.0,753.79,567.92
2016,11,13,11,0,829.0,111.0,0.4,20.0,623.0,782.37,581.19
2016,11,13,11,15,835.5,112.0,0.5,20.0,640.5,803.78,596.0
2016,11,13,11,30,842.0,113.0,0.6,20.0,658.0,822.19,609.06
2016,11,13,11,45,837.5,117.5,0.7,20.5,665.5,832.26,615.61
2016,11,13,12,0,833.0,122.0,0.8,21.0,673.0,838.93,620.13
2016,11,13,12,15,656.0,187.0,0.85,21.0,621.5,767.43,572.69
2016,11,13,12,30,479.0,252.0,0.9,21.0,570.0,686.03,514.47
2016,11,13,12,45,512.5,236.0,1.0,21.5,572.5,693.83,521.98
2016,11,13,13,0,546.0,220.0,1.1,22.0,575.0,698.97,526.61
2016,11,13,13,15,442.5,246.5,1.1,22.0,529.5,636.7,481.17
2016,11,13,13,30,339.0,273.0,1.1,22.0,484.0,568.41,431.56
2016,11,13,13,45,259.5,273.0,1.15,22.0,431.0,500.28,382.32
2016,11,13,14,0,180.0,273.0,1.2,22.0,378.0,427.06,328.27
2016,11,13,14,15,330.0,230.5,1.2,22.0,410.0,490.18,379.1
2016,11,13,14,30,480.0,188.0,1.2,22.0,442.0,543.29,420.34
2016,11,13,14,45,513.5,164.5,1.3,22.0,418.5,522.53,406.18
2016,11,13,15,0,547.0,141.0,1.4,22.0,395.0,497.65,388.99
2016,11,13,15,15,590.5,122.0,1.4,21.5,372.5,481.82,377.89
2016,11,13,15,30,634.0,103.0,1.4,21.0,350.0,458.21,359.98
2016,11,13,15,45,586.5,97.0,1.4,21.0,303.0,398.77,312.8
2016,11,13,16,0,539.0,91.0,1.4,21.0,256.0,342.28,266.86
2016,11,13,16,15,478.5,81.5,1.25,20.5,208.5,279.46,215.12
2016,11,13,16,30,418.0,72.0,1.1,20.0,161.0,223.81,168.1
2016,11,13,16,45,326.5,58.0,1.0,19.5,115.5,160.53,115.49
2016,11,13,17,0,235.0,44.0,0.9,19.0,70.0,107.12,71.09
2016,11,13,17,15,117.5,22.0,0.95,18.5,35.0,46.92,14.35
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,7,15,138.5,17.5,1.8,12.5,31.0,41.34,0.0
2016,11,14,7,30,277.0,35.0,2.1,13.0,62.0,101.39,63.99
2016,11,14,7,45,380.0,46.5,2.4,14.0,107.5,156.55,112.11
2016,11,14,8,0,483.0,58.0,2.7,15.0,153.0,222.65,168.74
2016,11,14,8,15,545.0,66.0,2.8,15.5,201.5,280.41,219.77
2016,11,14,8,30,607.0,74.0,2.9,16.0,250.0,343.54,274.25
2016,11,14,8,45,653.5,78.5,3.05,16.5,298.5,400.55,322.78
2016,11,14,9,0,700.0,83.0,3.2,17.0,347.0,460.42,372.24
2016,11,14,9,15,728.5,87.5,3.25,17.5,390.5,512.66,414.19
2016,11,14,9,30,757.0,92.0,3.3,18.0,434.0,565.32,455.25
2016,11,14,9,45,780.5,94.0,3.35,19.0,473.5,610.27,488.54
2016,11,14,10,0,804.0,96.0,3.4,20.0,513.0,656.31,521.64
2016,11,14,10,15,818.0,98.5,3.4,20.5,545.0,695.13,548.75
2016,11,14,10,30,832.0,101.0,3.4,21.0,577.0,732.01,573.3
2016,11,14,10,45,843.5,101.5,3.4,21.5,602.5,762.59,593.05
2016,11,14,11,0,855.0,102.0,3.4,22.0,628.0,790.62,610.86
2016,11,14,11,15,861.0,103.0,3.35,22.0,645.0,812.07,624.89
2016,11,14,11,30,867.0,104.0,3.3,22.0,662.0,830.42,636.82
2016,11,14,11,45,884.5,97.5,3.25,22.5,674.0,841.68,642.63
2016,11,14,12,0,902.0,91.0,3.2,23.0,686.0,854.67,649.76
2016,11,14,12,15,902.0,91.0,3.15,23.0,686.0,856.98,650.86
2016,11,14,12,30,902.0,91.0,3.1,23.0,686.0,855.77,649.75
2016,11,14,12,45,899.5,90.5,3.05,23.5,678.0,848.4,643.32
2016,11,14,13,0,897.0,90.0,3.0,24.0,670.0,837.58,634.71
2016,11,14,13,15,891.5,89.0,2.9,24.0,654.0,820.39,622.8
2016,11,14,13,30,886.0,88.0,2.8,24.0,638.0,799.98,608.8
2016,11,14,13,45,877.5,86.5,2.75,24.5,613.5,773.62,589.9
2016,11,14,14,0,869.0,85.0,2.7,25.0,589.0,744.46,569.13
2016,11,14,14,15,856.5,83.5,2.65,25.0,558.0,713.66,548.33
2016,11,14,14,30,844.0,82.0,2.6,25.0,527.0,676.58,522.94
2016,11,14,14,45,826.0,79.5,2.55,25.0,489.0,632.83,491.29
2016,11,14,15,0,808.0,77.0,2.5,25.0,451.0,587.77,457.65
2016,11,14,15,15,783.5,74.0,2.3,24.5,408.0,537.43,419.56
2016,11,14,15,30,759.0,71.0,2.1,24.0,365.0,486.91,380.29
2016,11,14,15,45,725.5,66.0,1.95,24.0,318.0,430.04,334.53
2016,11,14,16,0,692.0,61.0,1.8,24.0,271.0,374.54,288.58
2016,11,14,16,15,637.5,55.5,1.6,23.0,221.5,313.51,238.11
2016,11,14,16,30,583.0,50.0,1.4,22.0,172.0,255.66,188.79
2016,11,14,16,45,497.0,41.0,1.2,21.0,125.0,190.12,133.45
2016,11,14,17,0,411.0,32.0,1.0,20.0,78.0,133.47,84.97
2016,11,14,17,15,205.5,16.0,1.05,19.5,39.0,55.39,14.27
2016,11,14,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,7,15,226.0,12.5,2.2,12.5,34.0,48.54,0.0
2016,11,15,7,30,452.0,25.0,2.5,13.0,68.0,124.64,74.81
2016,11,15,7,45,549.5,32.5,2.85,14.0,116.5,183.39,128.44
2016,11,15,8,0,647.0,40.0,3.2,15.0,165.0,252.26,189.0
2016,11,15,8,15,702.5,44.5,3.1,15.5,215.5,312.04,243.0
2016,11,15,8,30,758.0,49.0,3.0,16.0,266.0,376.24,299.19
2016,11,15,8,45,793.5,52.0,2.9,17.0,315.0,433.41,347.52
2016,11,15,9,0,829.0,55.0,2.8,18.0,364.0,489.7,393.2
2016,11,15,9,15,853.0,57.5,2.55,19.0,409.0,542.3,433.64
2016,11,15,9,30,877.0,60.0,2.3,20.0,454.0,594.65,471.91
2016,11,15,9,45,894.0,61.5,2.05,21.0,493.5,640.78,503.72
2016,11,15,10,0,911.0,63.0,1.8,22.0,533.0,685.44,531.9
2016,11,15,10,15,923.0,64.5,1.7,22.5,565.5,724.8,556.42
2016,11,15,10,30,935.0,66.0,1.6,23.0,598.0,761.79,578.76
2016,11,15,10,45,942.5,67.0,1.55,24.0,623.5,792.2,595.5
2016,11,15,11,0,950.0,68.0,1.5,25.0,649.0,819.58,609.94
2016,11,15,11,15,955.0,69.0,1.45,25.0,666.5,841.76,623.16
2016,11,15,11,30,960.0,70.0,1.4,25.0,684.0,860.51,634.15
2016,11,15,11,45,959.0,72.0,1.4,25.5,693.0,871.94,639.78
2016,11,15,12,0,958.0,74.0,1.4,26.0,702.0,879.63,643.15
2016,11,15,12,15,958.0,74.0,1.3,26.0,702.5,882.13,643.27
2016,11,15,12,30,958.0,74.0,1.2,26.0,703.0,880.89,641.09
2016,11,15,12,45,955.5,74.0,1.2,26.5,695.0,873.86,635.51
2016,11,15,13,0,953.0,74.0,1.2,27.0,687.0,863.15,627.78
2016,11,15,13,15,948.0,73.0,1.15,27.0,670.5,845.7,616.4
2016,11,15,13,30,943.0,72.0,1.1,27.0,654.0,824.81,602.94
2016,11,15,13,45,935.0,71.5,1.05,27.0,629.5,798.88,586.28
2016,11,15,14,0,927.0,71.0,1.0,27.0,605.0,769.92,567.67
2016,11,15,14,15,915.0,69.5,0.9,27.0,573.0,734.12,543.85
2016,11,15,14,30,903.0,68.0,0.8,27.0,541.0,695.91,518.37
2016,11,15,14,45,886.5,66.0,0.75,27.0,502.5,652.05,488.94
2016,11,15,15,0,870.0,64.0,0.7,27.0,464.0,606.62,456.56
2016,11,15,15,15,847.0,61.5,0.6,26.5,420.0,555.63,419.74
2016,11,15,15,30,824.0,59.0,0.5,26.0,376.0,506.71,383.2
2016,11,15,15,45,789.5,55.5,0.45,26.0,327.5,448.26,338.29
2016,11,15,16,0,755.0,52.0,0.4,26.0,279.0,391.14,292.9
2016,11,15,16,15,702.5,47.5,0.4,25.5,229.0,327.78,242.2
2016,11,15,16,30,650.0,43.0,0.4,25.0,179.0,268.39,192.8
2016,11,15,16,45,561.0,36.0,0.4,24.5,130.0,200.7,136.86
2016,11,15,17,0,472.0,29.0,0.4,24.0,81.0,141.93,87.3
2016,11,15,17,15,236.0,14.5,0.5,23.5,40.5,58.03,12.25
2016,11,15,17,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,7,15,210.0,13.0,1.6,13.0,32.0,42.99,0.0
2016,11,16,7,30,420.0,26.0,1.7,14.0,64.0,118.18,69.65
2016,11,16,7,45,519.0,34.0,1.85,15.0,112.0,175.93,122.25
2016,11,16,8,0,618.0,42.0,2.0,16.0,160.0,243.95,181.26
2016,11,16,8,15,676.0,47.5,2.1,16.5,210.5,304.11,234.91
2016,11,16,8,30,734.0,53.0,2.2,17.0,261.0,368.98,291.13
2016,11,16,8,45,770.0,57.0,2.3,18.0,309.5,426.28,339.32
2016,11,16,9,0,806.0,61.0,2.4,19.0,358.0,485.2,386.96
2016,11,16,9,15,831.5,64.0,2.4,20.0,403.0,538.41,428.2
2016,11,16,9,30,857.0,67.0,2.4,21.0,448.0,588.58,465.68
2016,11,16,9,45,873.5,69.0,2.45,22.0,487.5,634.14,498.56
2016,11,16,10,0,890.0,71.0,2.5,23.0,527.0,678.25,528.96
2016,11,16,10,15,902.5,73.0,2.8,23.5,560.0,717.82,556.39
2016,11,16,10,30,915.0,75.0,3.1,24.0,593.0,755.12,582.0
2016,11,16,10,45,922.5,76.5,3.4,24.5,618.5,785.58,602.62
2016,11,16,11,0,930.0,78.0,3.7,25.0,644.0,813.08,621.12
2016,11,16,11,15,935.5,79.0,3.75,25.0,661.5,835.3,636.0
2016,11,16,11,30,941.0,80.0,3.8,25.0,679.0,854.19,648.66
2016,11,16,11,45,946.0,79.0,3.9,25.5,688.5,866.95,656.16
2016,11,16,12,0,951.0,78.0,4.0,26.0,698.0,876.14,661.35
2016,11,16,12,15,951.5,78.0,4.05,26.0,699.0,879.08,663.45
2016,11,16,12,30,952.0,78.0,4.1,26.0,700.0,878.31,663.19
2016,11,16,12,45,949.5,78.0,4.15,26.5,692.0,871.37,657.55
2016,11,16,13,0,947.0,78.0,4.2,27.0,684.0,860.79,649.59
2016,11,16,13,15,942.0,77.0,4.2,26.5,668.0,843.49,639.45
2016,11,16,13,30,937.0,76.0,4.2,26.0,652.0,822.79,627.01
2016,11,16,13,45,929.0,75.0,4.2,26.0,627.5,796.5,609.44
2016,11,16,14,0,921.0,74.0,4.2,26.0,603.0,767.21,589.76
2016,11,16,14,15,909.5,72.5,4.15,26.0,571.0,732.04,565.63
2016,11,16,14,30,898.0,71.0,4.1,26.0,539.0,694.44,539.63
2016,11,16,14,45,880.0,69.5,4.05,26.0,500.5,650.47,507.99
2016,11,16,15,0,862.0,68.0,4.0,26.0,462.0,605.05,473.57
2016,11,16,15,15,838.0,65.0,3.7,25.5,418.0,556.13,435.95
2016,11,16,15,30,814.0,62.0,3.4,25.0,374.0,503.83,394.81
2016,11,16,15,45,779.5,58.5,3.15,24.5,325.5,445.94,348.27
2016,11,16,16,0,745.0,55.0,2.9,24.0,277.0,389.39,301.32
2016,11,16,16,15,691.5,50.0,2.6,23.0,227.0,325.67,247.97
2016,11,16,16,30,638.0,45.0,2.3,22.0,177.0,266.04,196.41
2016,11,16,16,45,548.0,37.5,2.05,21.0,128.0,198.27,138.61
2016,11,16,17,0,458.0,30.0,1.8,20.0,79.0,139.5,87.67
2016,11,16,17,15,229.0,15.0,1.8,19.5,39.5,57.67,10.35
2016,11,16,17,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,17,7,15,189.5,14.0,2.3,13.5,30.5,40.65,0.0
2016,11,17,7,30,379.0,28.0,2.6,14.0,61.0,113.09,66.14
2016,11,17,7,45,485.0,36.5,2.95,15.0,108.5,170.35,118.65
2016,11,17,8,0,591.0,45.0,3.3,16.0,156.0,238.85,178.01
2016,11,17,8,15,651.5,50.5,3.7,16.5,206.0,296.92,230.4
2016,11,17,8,30,712.0,56.0,4.1,17.0,256.0,361.47,287.16
2016,11,17,8,45,375.0,100.5,4.5,17.5,207.5,289.47,233.92
2016,11,17,9,0,38.0,145.0,4.9,18.0,159.0,169.6,135.65
2016,11,17,9,15,40.5,162.5,5.05,18.5,179.0,190.78,152.74
2016,11,17,9,30,43.0,180.0,5.2,19.0,199.0,212.17,169.56
2016,11,17,9,45,462.5,126.5,5.4,20.0,360.5,438.19,356.37
2016,11,17,10,0,882.0,73.0,5.6,21.0,522.0,672.97,541.55
2016,11,17,10,15,521.5,167.5,5.6,21.0,437.5,556.51,445.83
2016,11,17,10,30,161.0,262.0,5.6,21.0,353.0,398.7,315.89
2016,11,17,10,45,266.5,259.0,5.7,21.5,417.0,486.31,385.56
2016,11,17,11,0,372.0,256.0,5.8,22.0,481.0,570.36,450.79
2016,11,17,11,15,652.0,168.0,5.8,22.5,575.5,714.59,564.32
2016,11,17,11,30,932.0,80.0,5.8,23.0,670.0,844.68,658.28
2016,11,17,11,45,930.5,81.5,5.8,23.5,678.0,854.89,663.27
2016,11,17,12,0,929.0,83.0,5.8,24.0,686.0,861.5,666.37
2016,11,17,12,15,927.5,83.0,5.75,24.0,685.5,862.78,666.9
2016,11,17,12,30,926.0,83.0,5.7,24.0,685.0,860.45,665.02
2016,11,17,12,45,530.5,194.5,5.7,24.5,539.0,658.99,514.63
2016,11,17,13,0,135.0,306.0,5.7,25.0,393.0,439.14,339.25
2016,11,17,13,15,520.5,193.0,5.6,25.0,513.5,637.44,499.15
2016,11,17,13,30,906.0,80.0,5.5,25.0,634.0,801.31,621.87
2016,11,17,13,45,895.5,79.0,5.45,25.0,609.0,773.85,601.76
2016,11,17,14,0,885.0,78.0,5.4,25.0,584.0,743.62,580.57
2016,11,17,14,15,871.0,76.5,5.25,25.0,552.0,707.76,554.83
2016,11,17,14,30,857.0,75.0,5.1,25.0,520.0,669.77,527.45
2016,11,17,14,45,833.5,74.0,5.0,25.0,481.0,627.65,495.74
2016,11,17,15,0,810.0,73.0,4.9,25.0,442.0,581.02,459.56
2016,11,17,15,15,783.0,70.0,4.7,24.5,398.5,529.54,419.58
2016,11,17,15,30,756.0,67.0,4.5,24.0,355.0,478.11,378.6
2016,11,17,15,45,710.0,64.5,4.3,24.0,307.0,418.52,329.52
2016,11,17,16,0,664.0,62.0,4.1,24.0,259.0,362.76,282.44
2016,11,17,16,15,605.5,56.0,3.75,23.5,210.5,300.23,229.52
2016,11,17,16,30,547.0,50.0,3.4,23.0,162.0,242.51,179.47
2016,11,17,16,45,438.0,42.0,3.1,22.5,115.5,174.05,121.98
2016,11,17,17,0,329.0,34.0,2.8,22.0,69.0,116.86,73.9
2016,11,17,17,15,164.5,17.0,3.0,21.5,34.5,49.1,6.27
2016,11,17,17,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.5,19.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,18,7,15,46.0,17.5,1.95,18.0,21.5,23.63,0.0
2016,11,18,7,30,92.0,35.0,2.0,18.0,43.0,60.81,35.7
2016,11,18,7,45,203.0,51.5,2.15,18.5,84.5,114.3,80.67
2016,11,18,8,0,314.0,68.0,2.3,19.0,126.0,176.97,132.14
2016,11,18,8,15,382.5,80.0,2.35,19.0,171.5,231.13,178.6
2016,11,18,8,30,451.0,92.0,2.4,19.0,217.0,291.82,230.05
2016,11,18,8,45,514.0,97.0,2.45,19.5,264.0,348.29,277.04
2016,11,18,9,0,577.0,102.0,2.5,20.0,311.0,412.1,328.65
2016,11,18,9,15,611.5,107.5,2.85,20.0,354.0,463.2,370.51
2016,11,18,9,30,646.0,113.0,3.2,20.0,397.0,515.51,412.58
2016,11,18,9,45,687.0,112.0,3.55,20.0,438.0,565.66,452.55
2016,11,18,10,0,728.0,111.0,3.9,20.0,479.0,616.56,492.55
2016,11,18,10,15,364.0,105.5,4.25,20.0,289.5,376.63,304.99
